Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,0,391.0,164.0,2.6,15.0,337.0,409.98,333.94
2016,1,11,14,15,280.0,166.0,2.55,15.0,286.0,344.49,281.25
2016,1,11,14,30,169.0,168.0,2.5,15.0,235.0,278.07,227.23
2016,1,11,14,45,163.0,154.5,2.45,15.0,214.5,261.95,214.65
2016,1,11,15,0,157.0,141.0,2.4,15.0,194.0,245.24,201.19
2016,1,11,15,15,397.0,100.5,2.3,14.5,213.0,349.21,288.22
2016,1,11,15,30,637.0,60.0,2.2,14.0,232.0,432.0,354.9
2016,1,11,15,45,587.0,54.5,2.1,14.0,192.5,390.22,318.93
2016,1,11,16,0,537.0,49.0,2.0,14.0,153.0,348.42,282.42
2016,1,11,16,15,454.5,41.0,1.9,14.0,113.5,288.63,230.27
2016,1,11,16,30,372.0,33.0,1.8,14.0,74.0,231.75,177.29
2016,1,11,16,45,186.0,23.0,1.7,14.0,43.5,124.64,60.49
2016,1,11,17,0,0.0,13.0,1.6,14.0,13.0,12.39,0.0
2016,1,11,17,15,0.0,6.5,1.55,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,15.0,4.05,11.5,32.5,11.61,0.0
2016,1,12,8,0,367.0,30.0,3.8,12.0,65.0,23.93,14.11
2016,1,12,8,15,457.0,38.0,3.75,12.0,105.0,29.32,20.07
2016,1,12,8,30,547.0,46.0,3.7,12.0,145.0,34.57,25.19
2016,1,12,8,45,601.5,51.5,3.65,12.0,185.5,37.5,28.08
2016,1,12,9,0,656.0,57.0,3.6,12.0,226.0,40.41,30.84
2016,1,12,9,15,692.5,60.5,3.5,12.0,264.5,45.76,35.71
2016,1,12,9,30,729.0,64.0,3.4,12.0,303.0,75.53,41.69
2016,1,12,9,45,550.0,102.5,3.3,12.5,294.0,125.93,79.79
2016,1,12,10,0,371.0,141.0,3.2,13.0,285.0,161.24,114.53
2016,1,12,10,15,382.5,151.0,3.35,13.0,309.0,191.88,139.94
2016,1,12,10,30,394.0,161.0,3.5,13.0,333.0,223.12,166.9
2016,1,12,10,45,460.5,156.0,3.65,13.5,367.0,256.63,194.1
2016,1,12,11,0,527.0,151.0,3.8,14.0,401.0,294.43,225.46
2016,1,12,11,15,450.0,174.5,3.9,14.0,393.0,312.12,244.08
2016,1,12,11,30,373.0,198.0,4.0,14.0,385.0,322.86,256.01
2016,1,12,11,45,425.0,189.5,4.15,14.5,406.0,353.63,281.57
2016,1,12,12,0,477.0,181.0,4.3,15.0,427.0,385.46,308.0
2016,1,12,12,15,555.5,158.5,4.35,15.0,445.0,417.8,335.39
2016,1,12,12,30,634.0,136.0,4.4,15.0,463.0,454.44,366.26
2016,1,12,12,45,406.5,181.5,4.45,15.0,390.5,395.8,320.5
2016,1,12,13,0,179.0,227.0,4.5,15.0,318.0,320.5,259.76
2016,1,12,13,15,261.5,210.0,4.45,15.0,338.0,360.06,293.03
2016,1,12,13,30,344.0,193.0,4.4,15.0,358.0,395.53,322.76
2016,1,12,13,45,423.0,168.0,4.4,15.0,362.5,427.83,350.02
2016,1,12,14,0,502.0,143.0,4.4,15.0,367.0,452.77,371.48
2016,1,12,14,15,434.0,145.0,4.4,15.0,330.0,419.6,345.06
2016,1,12,14,30,366.0,147.0,4.4,15.0,293.0,376.48,310.54
2016,1,12,14,45,347.5,137.5,4.45,15.0,266.5,356.6,294.94
2016,1,12,15,0,329.0,128.0,4.5,15.0,240.0,335.73,278.12
2016,1,12,15,15,315.0,114.0,4.5,14.5,211.0,311.16,258.45
2016,1,12,15,30,301.0,100.0,4.5,14.0,182.0,285.7,237.45
2016,1,12,15,45,274.5,85.5,4.55,14.0,151.0,252.33,208.75
2016,1,12,16,0,248.0,71.0,4.6,14.0,120.0,218.94,179.31
2016,1,12,16,15,209.0,55.5,4.7,13.5,89.5,187.56,150.93
2016,1,12,16,30,170.0,40.0,4.8,13.0,59.0,148.3,114.35
2016,1,12,16,45,85.0,25.5,4.9,13.0,35.0,78.31,40.58
2016,1,12,17,0,0.0,11.0,5.0,13.0,11.0,10.48,0.0
2016,1,12,17,15,0.0,5.5,5.1,13.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,160.0,16.5,5.5,13.5,32.5,12.94,0.0
2016,1,13,8,0,320.0,33.0,5.6,14.0,65.0,26.75,16.32
2016,1,13,8,15,415.5,42.0,5.75,14.0,104.5,32.92,23.01
2016,1,13,8,30,511.0,51.0,5.9,14.0,144.0,38.93,28.8
2016,1,13,8,45,566.5,58.0,6.05,14.0,185.0,42.95,32.67
2016,1,13,9,0,622.0,65.0,6.2,14.0,226.0,46.9,36.35
2016,1,13,9,15,661.5,69.5,6.3,14.0,265.0,48.7,38.01
2016,1,13,9,30,701.0,74.0,6.4,14.0,304.0,78.9,44.7
2016,1,13,9,45,721.5,78.5,6.55,14.5,338.0,120.68,67.95
2016,1,13,10,0,742.0,83.0,6.7,15.0,372.0,163.61,99.63
2016,1,13,10,15,601.0,116.0,6.75,15.0,361.5,203.27,139.75
2016,1,13,10,30,460.0,149.0,6.8,15.0,351.0,228.13,168.24
2016,1,13,10,45,348.5,178.0,6.9,15.0,335.5,247.26,190.04
2016,1,13,11,0,237.0,207.0,7.0,15.0,320.0,255.0,201.12
2016,1,13,11,15,440.0,167.5,7.05,15.0,386.0,302.98,237.98
2016,1,13,11,30,643.0,128.0,7.1,15.0,452.0,364.88,287.99
2016,1,13,11,45,621.5,137.5,7.2,15.0,454.5,389.36,310.93
2016,1,13,12,0,600.0,147.0,7.3,15.0,457.0,411.03,331.07
2016,1,13,12,15,516.5,170.5,7.3,14.5,438.0,411.68,334.32
2016,1,13,12,30,433.0,194.0,7.3,14.0,419.0,409.05,334.16
2016,1,13,12,45,342.5,208.0,7.35,14.0,384.5,384.68,315.25
2016,1,13,13,0,252.0,222.0,7.4,14.0,350.0,359.87,295.32
2016,1,13,13,15,535.5,156.0,7.3,14.0,418.5,463.08,382.53
2016,1,13,13,30,819.0,90.0,7.2,14.0,487.0,567.0,469.43
2016,1,13,13,45,807.0,88.5,7.15,14.0,465.5,568.11,471.23
2016,1,13,14,0,795.0,87.0,7.1,14.0,444.0,566.27,470.75
2016,1,13,14,15,778.0,84.5,6.9,14.0,415.5,557.58,464.35
2016,1,13,14,30,761.0,82.0,6.7,14.0,387.0,546.12,455.49
2016,1,13,14,45,741.0,78.0,6.55,14.0,354.0,530.99,443.44
2016,1,13,15,0,721.0,74.0,6.4,14.0,321.0,511.54,427.56
2016,1,13,15,15,685.5,70.0,6.05,13.5,283.0,481.31,402.82
2016,1,13,15,30,650.0,66.0,5.7,13.0,245.0,449.61,376.12
2016,1,13,15,45,606.0,59.0,5.4,13.0,205.0,408.8,340.46
2016,1,13,16,0,562.0,52.0,5.1,13.0,165.0,367.62,303.37
2016,1,13,16,15,477.0,44.5,4.95,12.5,124.0,306.13,249.07
2016,1,13,16,30,392.0,37.0,4.8,12.0,83.0,247.3,194.33
2016,1,13,16,45,249.0,25.5,4.65,12.0,50.0,158.87,94.39
2016,1,13,17,0,106.0,14.0,4.5,12.0,17.0,55.74,0.0
2016,1,13,17,15,53.0,7.0,4.4,11.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,16.0,2.75,11.5,29.0,12.44,0.0
2016,1,14,8,0,266.0,32.0,2.9,12.0,58.0,25.66,15.67
2016,1,14,8,15,319.0,45.0,3.1,12.0,92.0,34.52,24.67
2016,1,14,8,30,372.0,58.0,3.3,12.0,126.0,43.79,33.4
2016,1,14,8,45,408.0,69.0,3.55,12.0,161.0,51.19,40.34
2016,1,14,9,0,444.0,80.0,3.8,12.0,196.0,58.36,46.95
2016,1,14,9,15,463.0,90.5,3.95,12.0,228.5,64.9,52.89
2016,1,14,9,30,482.0,101.0,4.1,12.0,261.0,92.51,61.9
2016,1,14,9,45,496.5,109.5,4.25,12.5,289.5,126.86,82.63
2016,1,14,10,0,511.0,118.0,4.4,13.0,318.0,162.12,109.16
2016,1,14,10,15,487.0,133.5,4.45,13.0,336.0,196.93,139.96
2016,1,14,10,30,463.0,149.0,4.5,13.0,354.0,229.21,169.73
2016,1,14,10,45,344.0,179.0,4.6,13.0,335.5,247.25,190.87
2016,1,14,11,0,225.0,209.0,4.7,13.0,317.0,254.18,201.43
2016,1,14,11,15,308.0,202.5,4.85,13.0,356.0,288.57,229.29
2016,1,14,11,30,391.0,196.0,5.0,13.0,395.0,328.85,262.58
2016,1,14,11,45,382.5,203.0,5.2,13.0,400.0,347.89,279.93
2016,1,14,12,0,374.0,210.0,5.4,13.0,405.0,365.57,295.94
2016,1,14,12,15,210.5,214.5,5.55,13.0,324.0,303.68,247.26
2016,1,14,12,30,47.0,219.0,5.7,13.0,243.0,231.2,188.04
2016,1,14,12,45,81.5,224.5,5.9,13.0,266.5,257.55,210.34
2016,1,14,13,0,116.0,230.0,6.1,13.0,290.0,290.09,237.68
2016,1,14,13,15,97.0,221.0,6.2,13.0,270.0,270.01,221.44
2016,1,14,13,30,78.0,212.0,6.3,13.0,250.0,253.62,208.16
2016,1,14,13,45,39.0,110.5,6.45,13.0,129.5,129.41,104.79
2016,1,14,14,0,0.0,9.0,6.6,13.0,9.0,8.35,1.5
2016,1,14,14,15,0.0,57.0,6.6,13.0,57.0,53.0,39.75
2016,1,14,14,30,0.0,105.0,6.6,13.0,105.0,99.47,79.35
2016,1,14,14,45,0.0,95.0,6.65,13.0,95.0,89.95,71.37
2016,1,14,15,0,0.0,85.0,6.7,13.0,85.0,80.39,63.32
2016,1,14,15,15,0.0,75.0,6.65,13.0,75.0,70.8,55.18
2016,1,14,15,30,0.0,65.0,6.6,13.0,65.0,61.17,46.92
2016,1,14,15,45,0.0,53.5,6.55,13.0,53.5,49.93,37.19
2016,1,14,16,0,0.0,42.0,6.5,13.0,42.0,39.02,27.66
2016,1,14,16,15,0.0,31.0,6.5,13.0,31.0,28.78,18.65
2016,1,14,16,30,0.0,20.0,6.5,13.0,20.0,18.55,9.6
2016,1,14,16,45,0.0,12.0,6.5,13.0,12.0,11.12,1.81
2016,1,14,17,0,0.0,4.0,6.5,13.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.45,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,17.5,0.25,12.5,32.0,13.8,0.0
2016,1,15,8,0,294.0,35.0,0.2,13.0,64.0,28.58,18.2
2016,1,15,8,15,386.5,44.5,0.45,13.0,103.0,35.11,25.19
2016,1,15,8,30,479.0,54.0,0.7,13.0,142.0,41.47,31.3
2016,1,15,8,45,538.5,60.0,0.95,13.0,183.0,44.49,34.27
2016,1,15,9,0,598.0,66.0,1.2,13.0,224.0,47.53,37.13
2016,1,15,9,15,637.5,71.0,1.45,13.0,262.5,49.68,39.1
2016,1,15,9,30,677.0,76.0,1.7,13.0,301.0,80.44,46.31
2016,1,15,9,45,518.0,110.5,1.95,13.5,294.0,129.93,83.79
2016,1,15,10,0,359.0,145.0,2.2,14.0,287.0,166.9,119.09
2016,1,15,10,15,499.0,126.5,2.3,14.0,339.5,193.82,135.87
2016,1,15,10,30,639.0,108.0,2.4,14.0,392.0,235.09,166.74
2016,1,15,10,45,660.5,109.0,2.55,14.0,415.0,271.59,199.38
2016,1,15,11,0,682.0,110.0,2.7,14.0,438.0,308.59,232.64
2016,1,15,11,15,616.5,134.0,2.75,14.0,438.5,336.78,260.13
2016,1,15,11,30,551.0,158.0,2.8,14.0,439.0,357.23,280.3
2016,1,15,11,45,669.5,132.5,2.85,14.0,479.0,406.43,320.8
2016,1,15,12,0,788.0,107.0,2.9,14.0,519.0,458.61,363.78
2016,1,15,12,15,662.5,138.5,2.8,14.0,485.0,454.54,362.91
2016,1,15,12,30,537.0,170.0,2.7,14.0,451.0,439.55,352.71
2016,1,15,12,45,678.5,131.0,2.65,14.0,482.0,493.19,396.61
2016,1,15,13,0,820.0,92.0,2.6,14.0,513.0,545.61,439.12
2016,1,15,13,15,812.0,90.5,2.45,14.0,498.0,554.78,446.93
2016,1,15,13,30,804.0,89.0,2.3,14.0,483.0,561.04,452.51
2016,1,15,13,45,799.0,85.0,2.2,14.0,462.5,563.47,455.22
2016,1,15,14,0,794.0,81.0,2.1,14.0,442.0,563.02,455.58
2016,1,15,14,15,776.0,79.0,1.95,14.0,414.0,554.3,449.13
2016,1,15,14,30,758.0,77.0,1.8,14.0,386.0,542.84,440.4
2016,1,15,14,45,736.5,73.5,1.7,14.5,353.0,525.1,426.07
2016,1,15,15,0,715.0,70.0,1.6,15.0,320.0,505.0,409.65
2016,1,15,15,15,680.0,66.0,1.55,14.5,282.0,477.2,388.44
2016,1,15,15,30,645.0,62.0,1.5,14.0,244.0,445.75,363.67
2016,1,15,15,45,593.0,57.0,1.45,14.0,203.5,402.96,328.33
2016,1,15,16,0,541.0,52.0,1.4,14.0,163.0,360.15,291.8
2016,1,15,16,15,461.5,44.5,1.4,14.0,123.5,301.41,241.41
2016,1,15,16,30,382.0,37.0,1.4,14.0,84.0,245.19,190.87
2016,1,15,16,45,248.0,25.5,1.4,14.0,51.0,162.45,105.46
2016,1,15,17,0,114.0,14.0,1.4,14.0,18.0,59.6,0.0
2016,1,15,17,15,57.0,7.0,1.45,14.0,9.0,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,7,45,34.5,18.5,3.8,13.5,22.0,16.32,0.0
2016,1,16,8,0,69.0,37.0,3.8,14.0,44.0,31.35,20.36
2016,1,16,8,15,103.0,54.5,3.8,14.0,71.0,45.24,33.8
2016,1,16,8,30,137.0,72.0,3.8,14.0,98.0,56.48,44.33
2016,1,16,8,45,160.0,89.0,3.8,14.0,126.5,68.7,55.54
2016,1,16,9,0,183.0,106.0,3.8,14.0,155.0,80.55,66.26
2016,1,16,9,15,205.0,119.5,3.7,14.0,182.0,89.67,74.41
2016,1,16,9,30,227.0,133.0,3.6,14.0,209.0,111.01,83.11
2016,1,16,9,45,123.5,141.5,3.55,14.5,183.5,127.09,97.05
2016,1,16,10,0,20.0,150.0,3.5,15.0,158.0,135.42,107.74
2016,1,16,10,15,31.0,165.5,3.4,15.0,179.0,149.24,118.57
2016,1,16,10,30,42.0,181.0,3.3,15.0,200.0,167.88,133.47
2016,1,16,10,45,30.5,182.0,3.2,15.0,196.5,169.77,135.4
2016,1,16,11,0,19.0,183.0,3.1,15.0,193.0,171.97,137.48
2016,1,16,11,15,30.5,197.0,3.0,15.0,212.5,188.95,151.09
2016,1,16,11,30,42.0,211.0,2.9,15.0,232.0,208.66,166.95
2016,1,16,11,45,51.5,219.0,2.85,15.0,245.5,223.22,178.72
2016,1,16,12,0,61.0,227.0,2.8,15.0,259.0,238.44,191.07
2016,1,16,12,15,167.0,228.5,2.8,15.0,316.5,296.74,238.15
2016,1,16,12,30,273.0,230.0,2.8,15.0,374.0,361.91,290.52
2016,1,16,12,45,185.0,230.5,2.8,15.0,327.5,321.82,258.88
2016,1,16,13,0,97.0,231.0,2.8,15.0,281.0,276.37,222.53
2016,1,16,13,15,48.5,190.0,2.75,15.0,215.0,211.77,170.48
2016,1,16,13,30,0.0,149.0,2.7,15.0,149.0,140.83,112.14
2016,1,16,13,45,4.0,155.5,2.65,15.0,157.5,150.23,120.21
2016,1,16,14,0,8.0,162.0,2.6,15.0,166.0,160.07,128.53
2016,1,16,14,15,4.0,89.0,2.5,15.0,91.0,85.59,66.82
2016,1,16,14,30,0.0,16.0,2.4,15.0,16.0,14.84,7.03
2016,1,16,14,45,111.5,79.0,2.3,15.0,118.5,154.73,127.06
2016,1,16,15,0,223.0,142.0,2.2,15.0,221.0,293.9,241.86
2016,1,16,15,15,202.0,129.5,2.1,15.0,195.0,268.6,220.55
2016,1,16,15,30,181.0,117.0,2.0,15.0,169.0,234.7,192.58
2016,1,16,15,45,160.0,100.0,1.95,15.0,140.5,203.56,166.39
2016,1,16,16,0,139.0,83.0,1.9,15.0,112.0,172.46,139.67
2016,1,16,16,15,109.5,65.0,1.9,14.5,84.5,135.9,108.11
2016,1,16,16,30,80.0,47.0,1.9,14.0,57.0,99.79,76.29
2016,1,16,16,45,40.0,30.0,1.9,14.0,35.0,60.45,37.84
2016,1,16,17,0,0.0,13.0,1.9,14.0,13.0,12.39,0.0
2016,1,16,17,15,0.0,6.5,1.95,14.0,6.5,6.2,0.0
2016,1,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.7,14.0,10.0,9.26,0.0
2016,1,17,8,0,0.0,20.0,5.8,14.0,20.0,18.55,9.79
2016,1,17,8,15,0.0,32.0,5.8,14.0,32.0,29.72,20.3
2016,1,17,8,30,0.0,44.0,5.8,14.0,44.0,40.75,30.46
2016,1,17,8,45,0.0,56.0,5.8,14.5,56.0,51.45,40.18
2016,1,17,9,0,0.0,68.0,5.8,15.0,68.0,62.06,49.67
2016,1,17,9,15,0.0,79.5,5.8,15.0,79.5,72.15,58.68
2016,1,17,9,30,0.0,91.0,5.8,15.0,91.0,82.45,64.59
2016,1,17,9,45,0.0,52.0,5.8,15.0,52.0,48.33,35.59
2016,1,17,10,0,0.0,13.0,5.8,15.0,13.0,12.05,4.64
2016,1,17,10,15,0.0,41.5,5.8,15.0,41.5,38.55,27.19
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,65.14,49.62
2016,1,17,10,45,0.0,114.5,5.8,15.0,114.5,105.51,83.42
2016,1,17,11,0,0.0,159.0,5.8,15.0,159.0,145.24,116.34
2016,1,17,11,15,0.0,124.0,5.75,15.0,124.0,114.63,90.75
2016,1,17,11,30,0.0,89.0,5.7,15.0,89.0,82.87,64.2
2016,1,17,11,45,0.0,84.5,5.7,15.0,84.5,78.71,60.68
2016,1,17,12,0,0.0,80.0,5.7,15.0,80.0,74.5,57.13
2016,1,17,12,15,0.0,118.0,5.75,15.0,118.0,109.9,86.67
2016,1,17,12,30,0.0,156.0,5.8,15.0,156.0,145.67,116.3
2016,1,17,12,45,0.0,129.0,5.85,15.0,129.0,120.56,95.51
2016,1,17,13,0,0.0,102.0,5.9,15.0,102.0,95.19,74.46
2016,1,17,13,15,1.0,133.0,5.95,15.0,134.0,125.44,99.76
2016,1,17,13,30,2.0,164.0,6.0,15.0,166.0,156.64,125.73
2016,1,17,13,45,1.0,144.5,6.05,15.0,145.5,137.54,110.01
2016,1,17,14,0,0.0,125.0,6.1,15.0,125.0,118.24,94.07
2016,1,17,14,15,8.0,139.5,6.0,15.0,143.0,138.19,111.06
2016,1,17,14,30,16.0,154.0,5.9,15.0,161.0,159.2,128.88
2016,1,17,14,45,8.0,114.5,5.8,15.0,118.0,114.44,91.49
2016,1,17,15,0,0.0,75.0,5.7,15.0,75.0,70.14,54.11
2016,1,17,15,15,0.0,66.0,5.6,14.5,66.0,61.48,46.92
2016,1,17,15,30,0.0,57.0,5.5,14.0,57.0,53.0,39.78
2016,1,17,15,45,0.0,47.5,5.4,14.0,47.5,44.14,32.15
2016,1,17,16,0,0.0,38.0,5.3,14.0,38.0,35.29,24.44
2016,1,17,16,15,0.0,29.0,5.3,14.0,29.0,26.91,17.08
2016,1,17,16,30,0.0,20.0,5.3,14.0,20.0,18.54,9.69
2016,1,17,16,45,0.0,12.5,5.35,14.0,12.5,11.58,2.93
2016,1,17,17,0,0.0,5.0,5.4,14.0,5.0,4.63,0.0
2016,1,17,17,15,0.0,2.5,5.4,14.0,2.5,2.38,0.0
2016,1,17,17,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,12.5,35.5,11.45,0.0
2016,1,18,8,0,402.0,30.0,2.8,13.0,71.0,23.62,14.18
2016,1,18,8,15,487.5,37.5,2.8,13.5,112.0,28.56,19.39
2016,1,18,8,30,573.0,45.0,2.8,14.0,153.0,33.37,23.98
2016,1,18,8,45,628.5,49.5,2.85,14.5,195.0,38.87,29.05
2016,1,18,9,0,684.0,54.0,2.9,15.0,237.0,41.27,31.24
2016,1,18,9,15,718.5,58.0,2.85,15.0,276.5,43.21,33.01
2016,1,18,9,30,753.0,62.0,2.8,15.0,316.0,78.07,41.04
2016,1,18,9,45,774.0,65.0,2.8,15.0,351.0,121.13,65.28
2016,1,18,10,0,795.0,68.0,2.8,15.0,386.0,165.32,98.2
2016,1,18,10,15,811.0,70.5,2.85,15.0,415.5,209.02,135.15
2016,1,18,10,30,827.0,73.0,2.9,15.0,445.0,252.9,174.24
2016,1,18,10,45,705.0,107.0,3.0,15.5,435.5,284.56,207.9
2016,1,18,11,0,583.0,141.0,3.1,16.0,426.0,308.57,233.73
2016,1,18,11,15,581.5,147.5,3.2,16.0,439.5,339.62,261.73
2016,1,18,11,30,580.0,154.0,3.3,16.0,453.0,367.56,286.8
2016,1,18,11,45,530.5,171.0,3.4,16.0,448.0,385.1,303.56
2016,1,18,12,0,481.0,188.0,3.5,16.0,443.0,398.47,316.3
2016,1,18,12,15,422.0,202.0,3.4,16.0,426.5,400.58,319.4
2016,1,18,12,30,363.0,216.0,3.3,16.0,410.0,395.08,316.05
2016,1,18,12,45,609.0,148.0,3.2,16.0,468.5,477.57,382.87
2016,1,18,13,0,855.0,80.0,3.1,16.0,527.0,557.84,447.31
2016,1,18,13,15,556.5,148.0,2.95,15.5,436.0,472.7,380.98
2016,1,18,13,30,258.0,216.0,2.8,15.0,345.0,374.07,302.27
2016,1,18,13,45,351.0,190.0,2.7,15.0,357.5,407.3,330.67
2016,1,18,14,0,444.0,164.0,2.6,15.0,370.0,447.9,364.01
2016,1,18,14,15,277.5,172.0,2.55,15.0,298.0,353.79,288.47
2016,1,18,14,30,111.0,180.0,2.5,15.0,226.0,258.93,210.78
2016,1,18,14,45,130.5,165.0,2.45,15.0,215.0,256.5,209.81
2016,1,18,15,0,150.0,150.0,2.4,15.0,204.0,253.2,207.71
2016,1,18,15,15,141.5,134.5,2.1,15.0,181.0,232.22,190.44
2016,1,18,15,30,133.0,119.0,1.8,15.0,158.0,210.81,172.6
2016,1,18,15,45,121.0,101.5,1.55,15.0,133.0,184.59,150.45
2016,1,18,16,0,109.0,84.0,1.3,15.0,108.0,158.12,127.69
2016,1,18,16,15,91.5,66.0,1.25,14.5,83.0,127.98,101.7
2016,1,18,16,30,74.0,48.0,1.2,14.0,58.0,97.76,75.05
2016,1,18,16,45,37.0,31.5,1.2,14.0,36.5,60.99,40.39
2016,1,18,17,0,0.0,15.0,1.2,14.0,15.0,14.05,0.0
2016,1,18,17,15,0.0,7.5,1.2,14.0,7.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,8.8,14.5,4.0,3.7,0.0
2016,1,19,8,0,0.0,8.0,8.9,15.0,8.0,7.4,0.52
2016,1,19,8,15,0.0,12.5,8.9,15.0,12.5,11.57,4.43
2016,1,19,8,30,0.0,17.0,8.9,15.0,17.0,15.75,8.28
2016,1,19,8,45,0.0,22.0,8.9,15.0,22.0,20.39,12.52
2016,1,19,9,0,0.0,27.0,8.9,15.0,27.0,25.04,16.73
2016,1,19,9,15,0.0,31.5,8.8,15.0,31.5,29.23,20.49
2016,1,19,9,30,0.0,36.0,8.7,15.0,36.0,33.42,22.92
2016,1,19,9,45,0.0,63.5,8.6,15.0,63.5,59.06,44.7
2016,1,19,10,0,0.0,91.0,8.5,15.0,91.0,83.84,65.59
2016,1,19,10,15,0.0,109.0,8.4,15.0,109.0,99.89,78.98
2016,1,19,10,30,0.0,127.0,8.3,15.0,127.0,116.04,92.38
2016,1,19,10,45,0.0,142.0,8.2,15.5,142.0,129.72,103.46
2016,1,19,11,0,0.0,157.0,8.1,16.0,157.0,143.54,114.58
2016,1,19,11,15,4.5,169.5,7.95,16.0,171.5,156.91,125.41
2016,1,19,11,30,9.0,182.0,7.8,16.0,186.0,170.75,136.67
2016,1,19,11,45,174.0,202.0,7.65,16.0,295.0,261.14,209.78
2016,1,19,12,0,339.0,222.0,7.5,16.0,404.0,364.09,293.26
2016,1,19,12,15,202.5,228.0,7.3,16.0,337.0,314.36,253.93
2016,1,19,12,30,66.0,234.0,7.1,16.0,270.0,255.41,205.97
2016,1,19,12,45,66.5,233.5,6.9,16.0,269.5,258.91,209.08
2016,1,19,13,0,67.0,233.0,6.7,16.0,269.0,262.29,212.04
2016,1,19,13,15,91.5,229.5,6.55,15.5,276.5,276.14,224.3
2016,1,19,13,30,116.0,226.0,6.4,15.0,284.0,296.49,241.93
2016,1,19,13,45,223.0,207.0,6.3,15.0,313.0,343.87,282.47
2016,1,19,14,0,330.0,188.0,6.2,15.0,342.0,399.03,329.03
2016,1,19,14,15,354.0,172.0,6.2,15.0,328.5,400.25,331.01
2016,1,19,14,30,378.0,156.0,6.2,15.0,315.0,408.42,338.56
2016,1,19,14,45,434.5,133.0,6.2,15.0,301.5,418.45,348.08
2016,1,19,15,0,491.0,110.0,6.2,15.0,288.0,425.39,354.86
2016,1,19,15,15,442.0,108.0,6.1,14.5,255.0,392.41,327.99
2016,1,19,15,30,393.0,106.0,6.0,14.0,222.0,359.2,300.39
2016,1,19,15,45,361.0,93.0,5.9,14.0,187.5,322.68,269.16
2016,1,19,16,0,329.0,80.0,5.8,14.0,153.0,286.04,237.01
2016,1,19,16,15,276.0,65.5,5.55,14.0,117.5,237.27,193.86
2016,1,19,16,30,223.0,51.0,5.3,14.0,82.0,190.3,151.34
2016,1,19,16,45,111.5,36.5,5.1,14.0,52.0,111.01,79.27
2016,1,19,17,0,0.0,22.0,4.9,14.0,22.0,24.26,0.0
2016,1,19,17,15,0.0,11.0,4.7,13.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,45,153.0,17.0,1.65,12.0,33.5,13.12,0.46
2016,1,20,8,0,306.0,34.0,1.8,12.0,67.0,27.16,17.39
2016,1,20,8,15,366.0,46.5,1.95,12.0,104.0,36.5,26.56
2016,1,20,8,30,426.0,59.0,2.1,12.0,141.0,45.48,35.02
2016,1,20,8,45,472.0,67.0,2.25,12.5,178.5,50.03,39.3
2016,1,20,9,0,518.0,75.0,2.4,13.0,216.0,54.49,43.35
2016,1,20,9,15,552.0,80.0,2.45,13.0,251.0,56.3,45.0
2016,1,20,9,30,586.0,85.0,2.5,13.0,286.0,87.11,52.82
2016,1,20,9,45,505.0,112.0,2.55,13.5,298.5,132.79,86.22
2016,1,20,10,0,424.0,139.0,2.6,14.0,311.0,170.1,118.86
2016,1,20,10,15,468.5,141.5,2.6,14.0,344.5,203.56,145.4
2016,1,20,10,30,513.0,144.0,2.6,14.0,378.0,240.27,175.96
2016,1,20,10,45,496.5,157.0,2.65,14.5,393.0,272.08,204.76
2016,1,20,11,0,480.0,170.0,2.7,15.0,408.0,301.85,231.48
2016,1,20,11,15,475.5,178.0,2.6,15.0,420.0,329.48,256.01
2016,1,20,11,30,471.0,186.0,2.5,15.0,432.0,355.86,279.07
2016,1,20,11,45,482.5,186.5,2.45,15.0,442.5,380.95,300.63
2016,1,20,12,0,494.0,187.0,2.4,15.0,453.0,405.49,321.47
2016,1,20,12,15,532.5,175.5,2.15,15.0,462.5,431.13,342.53
2016,1,20,12,30,571.0,164.0,1.9,15.0,472.0,456.86,363.33
2016,1,20,12,45,723.5,120.5,1.7,15.5,506.5,514.35,407.97
2016,1,20,13,0,876.0,77.0,1.5,16.0,541.0,569.26,449.72
2016,1,20,13,15,869.5,76.5,1.4,16.0,526.5,580.84,458.86
2016,1,20,13,30,863.0,76.0,1.3,16.0,512.0,589.42,465.85
2016,1,20,13,45,692.0,113.0,1.25,16.0,453.5,541.8,429.7
2016,1,20,14,0,521.0,150.0,1.2,16.0,395.0,481.72,383.89
2016,1,20,14,15,531.0,137.5,1.2,16.0,375.0,478.84,383.28
2016,1,20,14,30,541.0,125.0,1.2,16.0,355.0,473.76,380.41
2016,1,20,14,45,508.0,119.5,1.2,16.0,321.5,448.62,361.58
2016,1,20,15,0,475.0,114.0,1.2,16.0,288.0,422.02,341.4
2016,1,20,15,15,454.0,104.5,1.3,15.5,256.5,396.67,322.85
2016,1,20,15,30,433.0,95.0,1.4,15.0,225.0,370.17,302.64
2016,1,20,15,45,403.5,84.0,1.55,15.0,190.5,336.32,275.24
2016,1,20,16,0,374.0,73.0,1.7,15.0,156.0,302.19,246.54
2016,1,20,16,15,334.0,59.0,1.75,14.5,121.0,258.99,209.63
2016,1,20,16,30,294.0,45.0,1.8,14.0,86.0,216.62,171.91
2016,1,20,16,45,147.0,35.0,1.9,14.0,55.5,133.52,97.36
2016,1,20,17,0,0.0,25.0,2.0,14.0,25.0,28.93,0.0
2016,1,20,17,15,0.0,12.5,1.95,14.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,17.0,4.5,12.5,36.5,13.08,0.97
2016,1,21,8,0,360.0,34.0,4.5,13.0,73.0,27.11,17.31
2016,1,21,8,15,445.5,42.0,4.45,13.0,113.0,32.3,22.76
2016,1,21,8,30,531.0,50.0,4.4,13.0,153.0,37.37,27.67
2016,1,21,8,45,589.0,55.0,4.35,13.5,195.0,39.72,29.94
2016,1,21,9,0,647.0,60.0,4.3,14.0,237.0,42.1,32.11
2016,1,21,9,15,682.0,64.0,4.2,14.0,276.0,43.63,33.51
2016,1,21,9,30,717.0,68.0,4.1,14.0,315.0,84.33,46.25
2016,1,21,9,45,645.5,89.5,4.05,14.5,329.5,128.52,76.46
2016,1,21,10,0,574.0,111.0,4.0,15.0,344.0,170.07,111.98
2016,1,21,10,15,686.5,94.5,4.05,15.0,394.0,206.46,138.69
2016,1,21,10,30,799.0,78.0,4.1,15.0,444.0,254.77,177.67
2016,1,21,10,45,659.5,120.0,4.2,15.5,432.5,287.01,212.25
2016,1,21,11,0,520.0,162.0,4.3,16.0,421.0,308.55,236.23
2016,1,21,11,15,528.5,165.5,4.4,16.0,436.0,338.32,262.86
2016,1,21,11,30,537.0,169.0,4.5,16.0,451.0,367.57,288.76
2016,1,21,11,45,527.0,176.5,4.6,16.0,457.5,391.9,310.56
2016,1,21,12,0,517.0,184.0,4.7,16.0,464.0,414.38,330.45
2016,1,21,12,15,394.5,211.5,4.7,16.0,425.0,395.96,317.43
2016,1,21,12,30,272.0,239.0,4.7,16.0,386.0,372.87,299.74
2016,1,21,12,45,287.5,233.5,4.75,16.0,387.5,385.8,311.07
2016,1,21,13,0,303.0,228.0,4.8,16.0,389.0,398.3,321.97
2016,1,21,13,15,184.0,224.0,4.9,15.5,321.0,329.18,267.1
2016,1,21,13,30,65.0,220.0,5.0,15.0,253.0,254.82,206.54
2016,1,21,13,45,210.5,203.5,5.15,15.0,304.5,333.8,273.47
2016,1,21,14,0,356.0,187.0,5.3,15.0,356.0,415.34,341.58
2016,1,21,14,15,308.0,182.0,5.45,15.0,322.5,385.34,317.52
2016,1,21,14,30,260.0,177.0,5.6,15.0,289.0,354.19,292.47
2016,1,21,14,45,192.5,166.5,5.75,15.0,246.0,296.03,244.79
2016,1,21,15,0,125.0,156.0,5.9,15.0,203.0,246.16,203.16
2016,1,21,15,15,117.0,140.5,6.0,15.0,180.5,225.76,186.44
2016,1,21,15,30,109.0,125.0,6.1,15.0,158.0,205.03,169.11
2016,1,21,15,45,99.5,107.0,6.2,15.0,134.0,179.97,147.82
2016,1,21,16,0,90.0,89.0,6.3,15.0,110.0,154.62,125.88
2016,1,21,16,15,74.5,70.5,6.35,15.0,85.5,125.22,100.09
2016,1,21,16,30,59.0,52.0,6.4,15.0,61.0,95.69,73.87
2016,1,21,16,45,29.5,35.0,6.45,15.0,39.5,54.73,37.36
2016,1,21,17,0,0.0,18.0,6.5,15.0,18.0,17.33,0.0
2016,1,21,17,15,0.0,9.0,6.45,14.5,9.0,8.58,0.0
2016,1,21,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
