Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,2,1,7,15,137.5,8.0,9.45,9.0,13.5,7.63,0.0
2016,2,1,7,30,275.0,16.0,9.4,9.0,27.0,14.11,0.0
2016,2,1,7,45,413.5,25.0,9.35,9.5,67.5,21.42,11.54
2016,2,1,8,0,552.0,34.0,9.3,10.0,108.0,28.45,19.37
2016,2,1,8,15,625.5,40.0,9.2,10.0,154.5,32.3,23.31
2016,2,1,8,30,699.0,46.0,9.1,10.0,201.0,36.12,27.04
2016,2,1,8,45,745.0,49.5,9.0,10.5,247.5,37.64,28.49
2016,2,1,9,0,791.0,53.0,8.9,11.0,294.0,39.22,29.91
2016,2,1,9,15,821.0,56.5,8.7,11.0,337.0,53.57,31.13
2016,2,1,9,30,851.0,60.0,8.5,11.0,380.0,102.23,51.62
2016,2,1,9,45,859.5,65.5,8.35,11.0,416.5,152.25,86.68
2016,2,1,10,0,868.0,71.0,8.2,11.0,453.0,202.19,128.61
2016,2,1,10,15,883.0,73.0,8.05,11.0,485.5,254.41,175.59
2016,2,1,10,30,898.0,75.0,7.9,11.0,518.0,302.04,220.15
2016,2,1,10,45,904.5,77.5,7.8,11.5,542.5,347.22,262.77
2016,2,1,11,0,911.0,80.0,7.7,12.0,567.0,391.19,303.83
2016,2,1,11,15,917.0,81.0,7.55,12.0,585.0,432.17,342.26
2016,2,1,11,30,923.0,82.0,7.4,12.0,603.0,471.48,378.54
2016,2,1,11,45,917.5,86.0,7.3,12.0,611.0,506.49,410.66
2016,2,1,12,0,912.0,90.0,7.2,12.0,619.0,538.8,439.85
2016,2,1,12,15,912.5,90.0,7.05,12.0,621.0,567.59,465.54
2016,2,1,12,30,913.0,90.0,6.9,12.0,623.0,593.75,488.6
2016,2,1,12,45,909.0,90.0,6.8,12.0,616.5,614.61,507.09
2016,2,1,13,0,905.0,90.0,6.7,12.0,610.0,632.48,522.88
2016,2,1,13,15,899.0,89.5,6.7,12.0,596.0,647.67,536.47
2016,2,1,13,30,893.0,89.0,6.7,12.0,582.0,658.08,546.13
2016,2,1,13,45,885.5,87.0,6.75,12.0,560.5,662.73,551.28
2016,2,1,14,0,878.0,85.0,6.8,12.0,539.0,664.17,553.78
2016,2,1,14,15,864.5,83.0,6.8,12.0,510.0,658.58,550.44
2016,2,1,14,30,851.0,81.0,6.8,12.0,481.0,649.87,544.51
2016,2,1,14,45,839.0,76.5,6.85,12.0,447.0,636.3,534.72
2016,2,1,15,0,827.0,72.0,6.9,12.0,413.0,619.82,522.34
2016,2,1,15,15,800.5,68.5,6.75,11.5,372.5,592.72,501.43
2016,2,1,15,30,774.0,65.0,6.6,11.0,332.0,563.42,478.15
2016,2,1,15,45,736.5,61.0,6.5,11.0,288.0,525.1,445.9
2016,2,1,16,0,699.0,57.0,6.4,11.0,244.0,485.57,411.63
2016,2,1,16,15,640.0,51.0,6.25,10.5,198.0,431.1,364.32
2016,2,1,16,30,581.0,45.0,6.1,10.0,152.0,381.97,319.6
2016,2,1,16,45,484.0,37.0,6.0,10.0,108.5,309.27,252.96
2016,2,1,17,0,387.0,29.0,5.9,10.0,65.0,241.48,181.52
2016,2,1,17,15,193.5,14.5,5.85,10.0,32.5,116.39,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.5,10.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,3.5,10.0,13.0,12.06,0.0
2016,2,2,7,45,13.5,31.0,3.5,10.0,33.0,27.56,16.8
2016,2,2,8,0,27.0,49.0,3.5,10.0,53.0,42.51,31.82
2016,2,2,8,15,41.5,68.5,3.5,10.0,77.0,58.19,46.53
2016,2,2,8,30,56.0,88.0,3.5,10.0,101.0,73.54,60.76
2016,2,2,8,45,66.5,107.0,3.55,10.0,125.5,88.21,74.18
2016,2,2,9,0,77.0,126.0,3.6,10.0,150.0,102.54,87.1
2016,2,2,9,15,86.5,142.5,3.55,10.0,173.0,117.48,94.55
2016,2,2,9,30,96.0,159.0,3.5,10.0,196.0,138.07,109.5
2016,2,2,9,45,424.5,125.0,3.45,10.5,311.0,147.1,101.29
2016,2,2,10,0,753.0,91.0,3.4,11.0,426.0,198.34,129.75
2016,2,2,10,15,771.5,94.0,3.4,11.0,457.5,246.95,172.58
2016,2,2,10,30,790.0,97.0,3.4,11.0,489.0,292.01,213.56
2016,2,2,10,45,806.0,97.5,3.4,11.0,515.0,334.36,252.61
2016,2,2,11,0,822.0,98.0,3.4,11.0,541.0,376.52,291.19
2016,2,2,11,15,830.5,99.5,3.45,11.0,559.0,416.25,327.4
2016,2,2,11,30,839.0,101.0,3.5,11.0,577.0,454.75,361.92
2016,2,2,11,45,850.5,99.5,3.55,11.0,589.0,490.34,393.47
2016,2,2,12,0,862.0,98.0,3.6,11.0,601.0,524.41,423.25
2016,2,2,12,15,863.5,98.0,3.7,11.0,604.0,552.99,448.32
2016,2,2,12,30,865.0,98.0,3.8,11.0,607.0,579.14,471.08
2016,2,2,12,45,875.5,93.0,3.95,11.0,604.0,602.81,491.83
2016,2,2,13,0,886.0,88.0,4.1,11.0,601.0,622.41,509.3
2016,2,2,13,15,881.5,87.5,4.1,11.0,587.5,638.16,522.93
2016,2,2,13,30,877.0,87.0,4.1,11.0,574.0,649.26,532.83
2016,2,2,13,45,874.0,84.0,4.2,11.5,554.5,655.49,538.41
2016,2,2,14,0,871.0,81.0,4.3,12.0,535.0,658.59,541.49
2016,2,2,14,15,858.0,79.0,4.2,12.0,506.5,653.22,537.97
2016,2,2,14,30,845.0,77.0,4.1,12.0,478.0,644.77,531.98
2016,2,2,14,45,832.0,73.5,4.1,12.0,444.5,631.63,522.71
2016,2,2,15,0,819.0,70.0,4.1,12.0,411.0,615.65,511.0
2016,2,2,15,15,793.0,67.0,4.0,12.0,371.0,589.42,490.56
2016,2,2,15,30,767.0,64.0,3.9,12.0,331.0,561.02,467.94
2016,2,2,15,45,730.0,60.0,3.85,12.0,287.5,522.99,437.02
2016,2,2,16,0,693.0,56.0,3.8,12.0,244.0,483.77,404.13
2016,2,2,16,15,635.5,50.5,3.7,11.5,198.5,430.65,359.25
2016,2,2,16,30,578.0,45.0,3.6,11.0,153.0,382.61,316.6
2016,2,2,16,45,484.0,37.0,3.55,11.0,110.0,311.09,252.45
2016,2,2,17,0,390.0,29.0,3.5,11.0,67.0,244.34,184.85
2016,2,2,17,15,195.0,14.5,3.45,10.5,33.5,118.6,0.0
2016,2,2,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,95.5,9.0,2.7,8.5,13.5,8.58,0.0
2016,2,3,7,30,191.0,18.0,2.7,9.0,27.0,14.61,0.0
2016,2,3,7,45,310.5,30.0,2.75,9.5,64.5,23.99,14.2
2016,2,3,8,0,430.0,42.0,2.8,10.0,102.0,32.93,23.47
2016,2,3,8,15,505.5,49.5,2.85,10.0,146.0,37.36,27.96
2016,2,3,8,30,581.0,57.0,2.9,10.0,190.0,41.71,32.18
2016,2,3,8,45,432.5,88.0,3.0,10.5,199.0,64.01,52.37
2016,2,3,9,0,284.0,119.0,3.1,11.0,208.0,89.5,75.14
2016,2,3,9,15,304.5,132.0,3.15,11.0,239.0,105.77,80.74
2016,2,3,9,30,325.0,145.0,3.2,11.0,270.0,136.17,98.8
2016,2,3,9,45,246.0,170.0,3.3,11.5,269.5,165.02,123.76
2016,2,3,10,0,167.0,195.0,3.4,12.0,269.0,190.12,147.74
2016,2,3,10,15,380.0,167.5,3.4,12.0,353.0,220.49,165.23
2016,2,3,10,30,593.0,140.0,3.4,12.0,437.0,276.01,206.21
2016,2,3,10,45,713.0,118.0,3.4,12.5,492.0,323.04,244.71
2016,2,3,11,0,833.0,96.0,3.4,13.0,547.0,381.14,292.89
2016,2,3,11,15,840.5,97.0,3.4,13.0,565.0,420.52,328.47
2016,2,3,11,30,848.0,98.0,3.4,13.0,583.0,458.55,362.3
2016,2,3,11,45,551.0,182.0,3.4,13.0,499.0,427.64,341.84
2016,2,3,12,0,254.0,266.0,3.4,13.0,415.0,376.55,302.61
2016,2,3,12,15,209.0,271.0,3.4,13.0,394.5,366.55,295.44
2016,2,3,12,30,164.0,276.0,3.4,13.0,374.0,355.4,286.82
2016,2,3,12,45,82.0,219.5,3.4,13.0,268.5,256.7,207.68
2016,2,3,13,0,0.0,163.0,3.4,13.0,163.0,152.91,122.21
2016,2,3,13,15,0.0,159.0,3.4,13.0,159.0,149.5,119.66
2016,2,3,13,30,0.0,155.0,3.4,13.0,155.0,146.07,116.95
2016,2,3,13,45,61.5,196.0,3.4,13.0,228.5,232.11,189.14
2016,2,3,14,0,123.0,237.0,3.4,13.0,302.0,325.37,265.74
2016,2,3,14,15,174.5,222.0,3.35,13.0,309.0,346.69,284.13
2016,2,3,14,30,226.0,207.0,3.3,13.0,316.0,367.3,302.17
2016,2,3,14,45,123.5,183.5,3.3,13.0,242.5,277.25,228.16
2016,2,3,15,0,21.0,160.0,3.3,13.0,169.0,170.62,138.89
2016,2,3,15,15,17.0,145.0,3.25,12.5,152.0,153.83,125.49
2016,2,3,15,30,13.0,130.0,3.2,12.0,135.0,137.03,111.73
2016,2,3,15,45,7.5,114.0,3.15,12.0,116.5,118.24,95.84
2016,2,3,16,0,2.0,98.0,3.1,12.0,98.0,99.56,79.85
2016,2,3,16,15,1.0,79.5,3.1,12.0,79.5,80.49,63.4
2016,2,3,16,30,0.0,61.0,3.1,12.0,61.0,61.13,46.5
2016,2,3,16,45,0.0,43.5,3.15,12.0,43.5,43.08,30.59
2016,2,3,17,0,0.0,26.0,3.2,12.0,26.0,24.25,13.73
2016,2,3,17,15,0.0,13.0,3.2,11.5,13.0,12.06,0.0
2016,2,3,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.5,2.85,10.0,14.5,13.82,0.0
2016,2,4,7,30,0.0,29.0,2.9,10.0,29.0,24.74,0.0
2016,2,4,7,45,222.5,35.0,2.95,10.5,67.0,27.35,17.13
2016,2,4,8,0,445.0,41.0,3.0,11.0,105.0,31.84,22.45
2016,2,4,8,15,519.5,48.5,2.9,11.0,149.5,36.33,26.95
2016,2,4,8,30,594.0,56.0,2.8,11.0,194.0,40.71,31.16
2016,2,4,8,45,640.0,62.0,2.7,11.0,238.5,43.68,33.97
2016,2,4,9,0,686.0,68.0,2.6,11.0,283.0,46.59,36.62
2016,2,4,9,15,718.5,72.0,2.5,11.0,324.5,70.33,42.95
2016,2,4,9,30,751.0,76.0,2.4,11.0,366.0,114.88,64.24
2016,2,4,9,45,774.0,79.0,2.35,11.5,403.5,160.02,95.96
2016,2,4,10,0,797.0,82.0,2.3,12.0,441.0,206.59,134.15
2016,2,4,10,15,813.5,84.0,2.25,12.0,473.0,252.0,174.46
2016,2,4,10,30,830.0,86.0,2.2,12.0,505.0,297.71,215.93
2016,2,4,10,45,840.5,88.0,2.15,12.5,530.0,341.57,255.57
2016,2,4,11,0,851.0,90.0,2.1,13.0,555.0,384.72,293.93
2016,2,4,11,15,858.5,91.0,2.0,13.0,572.5,424.83,329.49
2016,2,4,11,30,866.0,92.0,1.9,13.0,590.0,463.55,363.05
2016,2,4,11,45,869.5,93.0,1.8,13.5,600.5,498.8,392.33
2016,2,4,12,0,873.0,94.0,1.7,14.0,611.0,532.01,419.12
2016,2,4,12,15,874.0,94.0,1.5,14.0,613.0,560.72,441.97
2016,2,4,12,30,875.0,94.0,1.3,14.0,615.0,586.93,462.13
2016,2,4,12,45,874.5,93.0,1.15,14.0,610.0,608.64,478.64
2016,2,4,13,0,874.0,92.0,1.0,14.0,605.0,627.54,492.56
2016,2,4,13,15,574.0,170.5,0.9,14.0,504.5,536.86,423.03
2016,2,4,13,30,274.0,249.0,0.8,14.0,404.0,431.54,341.0
2016,2,4,13,45,555.0,170.0,0.7,14.5,469.0,544.94,430.39
2016,2,4,14,0,836.0,91.0,0.6,15.0,534.0,653.61,510.84
2016,2,4,14,15,660.5,126.5,0.5,15.0,465.0,584.57,457.43
2016,2,4,14,30,485.0,162.0,0.4,15.0,396.0,506.43,398.6
2016,2,4,14,45,470.0,152.0,0.35,15.0,366.0,487.26,385.59
2016,2,4,15,0,455.0,142.0,0.3,15.0,336.0,466.32,370.4
2016,2,4,15,15,458.0,126.5,0.4,14.5,306.0,449.0,359.89
2016,2,4,15,30,461.0,111.0,0.5,14.0,276.0,429.58,347.22
2016,2,4,15,45,427.5,102.5,0.6,14.0,240.0,394.37,320.52
2016,2,4,16,0,394.0,94.0,0.7,14.0,204.0,358.94,292.74
2016,2,4,16,15,458.5,73.0,0.75,13.5,179.5,365.71,298.15
2016,2,4,16,30,523.0,52.0,0.8,13.0,155.0,366.1,296.41
2016,2,4,16,45,435.5,42.5,0.9,13.0,112.5,296.74,236.91
2016,2,4,17,0,348.0,33.0,1.0,13.0,70.0,231.65,176.11
2016,2,4,17,15,174.0,16.5,1.05,12.5,35.0,115.41,27.95
2016,2,4,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,10.0,3.5,9.0,15.5,9.53,0.0
2016,2,5,7,30,198.0,20.0,3.5,9.0,31.0,16.29,0.0
2016,2,5,7,45,324.0,32.0,3.5,9.5,70.5,25.59,15.93
2016,2,5,8,0,450.0,44.0,3.5,10.0,110.0,34.46,24.91
2016,2,5,8,15,525.5,52.0,3.35,10.0,155.5,39.27,29.72
2016,2,5,8,30,601.0,60.0,3.2,10.0,201.0,43.96,34.24
2016,2,5,8,45,650.5,65.5,3.1,10.5,247.0,46.39,36.49
2016,2,5,9,0,700.0,71.0,3.0,11.0,293.0,48.81,38.62
2016,2,5,9,15,733.5,75.0,2.9,11.5,336.0,70.41,41.43
2016,2,5,9,30,767.0,79.0,2.8,12.0,379.0,120.86,67.94
2016,2,5,9,45,587.5,122.0,2.7,12.5,365.0,170.07,112.18
2016,2,5,10,0,408.0,165.0,2.6,13.0,351.0,203.99,148.16
2016,2,5,10,15,632.5,126.0,2.35,13.0,437.0,246.04,175.93
2016,2,5,10,30,857.0,87.0,2.1,13.0,523.0,308.57,223.27
2016,2,5,10,45,744.5,116.5,1.85,13.5,508.5,336.24,252.4
2016,2,5,11,0,632.0,146.0,1.6,14.0,494.0,356.67,273.73
2016,2,5,11,15,761.5,119.5,1.3,14.0,552.0,412.95,318.56
2016,2,5,11,30,891.0,93.0,1.0,14.0,610.0,478.4,369.42
2016,2,5,11,45,890.5,95.5,0.7,14.5,619.5,514.17,396.29
2016,2,5,12,0,890.0,98.0,0.4,15.0,629.0,547.61,419.77
2016,2,5,12,15,890.0,98.0,0.45,15.0,631.0,576.41,443.19
2016,2,5,12,30,890.0,98.0,0.5,15.0,633.0,602.61,464.34
2016,2,5,12,45,885.0,98.5,0.55,15.0,626.0,623.69,481.5
2016,2,5,13,0,880.0,99.0,0.6,15.0,619.0,641.76,496.31
2016,2,5,13,15,679.0,152.0,0.85,15.0,548.0,589.38,460.31
2016,2,5,13,30,478.0,205.0,1.1,15.0,477.0,524.47,413.56
2016,2,5,13,45,668.0,148.0,1.4,15.0,513.0,601.46,476.96
2016,2,5,14,0,858.0,91.0,1.7,15.0,549.0,671.35,533.64
2016,2,5,14,15,737.5,109.5,1.85,15.0,489.0,619.52,495.41
2016,2,5,14,30,617.0,128.0,2.0,15.0,429.0,563.05,453.65
2016,2,5,14,45,714.0,102.5,2.2,15.0,427.0,599.33,484.72
2016,2,5,15,0,811.0,77.0,2.4,15.0,425.0,628.41,509.52
2016,2,5,15,15,786.5,74.0,2.2,15.0,385.5,602.96,489.5
2016,2,5,15,30,762.0,71.0,2.0,15.0,346.0,575.28,467.74
2016,2,5,15,45,725.5,66.5,1.8,15.0,302.0,536.59,436.94
2016,2,5,16,0,689.0,62.0,1.6,15.0,258.0,500.25,407.03
2016,2,5,16,15,634.0,56.0,1.5,14.5,212.0,447.84,364.62
2016,2,5,16,30,579.0,50.0,1.4,14.0,166.0,396.11,321.04
2016,2,5,16,45,479.5,42.0,1.3,13.5,120.5,320.44,256.58
2016,2,5,17,0,380.0,34.0,1.2,13.0,75.0,249.49,191.51
2016,2,5,17,15,190.0,17.0,1.3,13.0,37.5,124.89,45.36
2016,2,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,122.0,10.0,3.45,9.5,17.0,9.53,0.0
2016,2,6,7,30,244.0,20.0,3.5,10.0,34.0,16.17,0.0
2016,2,6,7,45,359.5,31.0,3.55,10.5,73.5,24.5,15.11
2016,2,6,8,0,475.0,42.0,3.6,11.0,113.0,32.44,23.07
2016,2,6,8,15,546.0,49.0,3.5,11.0,158.5,36.47,27.12
2016,2,6,8,30,617.0,56.0,3.4,11.0,204.0,40.42,30.92
2016,2,6,8,45,665.0,60.5,3.35,11.5,249.0,42.2,32.56
2016,2,6,9,0,713.0,65.0,3.3,12.0,294.0,48.4,38.09
2016,2,6,9,15,743.5,69.0,3.15,12.0,336.0,72.54,41.76
2016,2,6,9,30,774.0,73.0,3.0,12.0,378.0,118.52,65.17
2016,2,6,9,45,797.0,75.0,2.9,12.5,415.5,164.21,97.97
2016,2,6,10,0,820.0,77.0,2.8,13.0,453.0,211.29,137.01
2016,2,6,10,15,835.0,79.0,2.55,13.5,485.0,257.64,178.01
2016,2,6,10,30,850.0,81.0,2.3,14.0,517.0,304.09,219.62
2016,2,6,10,45,863.0,81.5,2.1,14.5,542.5,348.42,259.22
2016,2,6,11,0,876.0,82.0,1.9,15.0,568.0,395.06,299.67
2016,2,6,11,15,882.0,83.0,1.8,15.0,585.5,435.09,334.79
2016,2,6,11,30,888.0,84.0,1.7,15.0,603.0,473.52,367.73
2016,2,6,11,45,893.0,84.0,1.6,15.0,613.0,508.75,397.31
2016,2,6,12,0,898.0,84.0,1.5,15.0,623.0,541.94,424.49
2016,2,6,12,15,761.5,127.5,1.6,15.0,585.5,538.67,424.04
2016,2,6,12,30,625.0,171.0,1.7,15.0,548.0,527.48,416.8
2016,2,6,12,45,588.0,181.5,1.8,15.5,534.0,531.76,420.82
2016,2,6,13,0,551.0,192.0,1.9,16.0,520.0,535.35,423.84
2016,2,6,13,15,494.5,205.0,1.95,16.0,494.5,526.2,417.43
2016,2,6,13,30,438.0,218.0,2.0,16.0,469.0,513.8,408.4
2016,2,6,13,45,654.0,148.5,2.1,16.0,508.0,595.58,474.73
2016,2,6,14,0,870.0,79.0,2.2,16.0,547.0,666.09,531.6
2016,2,6,14,15,857.5,77.0,2.25,16.0,519.0,660.57,528.29
2016,2,6,14,30,845.0,75.0,2.3,16.0,491.0,655.97,526.06
2016,2,6,14,45,605.5,119.0,2.4,16.0,406.0,548.89,443.57
2016,2,6,15,0,366.0,163.0,2.5,16.0,321.0,425.3,346.18
2016,2,6,15,15,389.0,143.0,2.45,16.0,297.0,426.95,348.95
2016,2,6,15,30,412.0,123.0,2.4,16.0,273.0,416.32,341.36
2016,2,6,15,45,552.0,90.0,2.4,16.0,265.0,463.58,380.34
2016,2,6,16,0,692.0,57.0,2.4,16.0,257.0,495.59,405.85
2016,2,6,16,15,639.0,52.0,2.45,15.5,211.5,444.73,364.37
2016,2,6,16,30,586.0,47.0,2.5,15.0,166.0,398.46,325.02
2016,2,6,16,45,500.0,39.5,2.55,14.5,122.0,329.84,265.85
2016,2,6,17,0,414.0,32.0,2.6,14.0,78.0,265.3,205.84
2016,2,6,17,15,207.0,16.0,2.65,14.0,39.0,132.64,60.41
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,9.5,2.9,12.0,19.0,9.05,0.0
2016,2,7,7,30,305.0,19.0,2.9,12.0,38.0,16.47,1.02
2016,2,7,7,45,426.5,28.0,2.95,12.5,79.5,23.6,14.35
2016,2,7,8,0,548.0,37.0,3.0,13.0,121.0,30.47,21.19
2016,2,7,8,15,615.5,42.5,3.0,13.0,167.5,33.75,24.5
2016,2,7,8,30,683.0,48.0,3.0,13.0,214.0,37.03,27.64
2016,2,7,8,45,727.5,52.0,3.0,13.5,260.0,38.93,29.37
2016,2,7,9,0,772.0,56.0,3.0,14.0,306.0,40.84,31.02
2016,2,7,9,15,801.0,58.5,2.9,14.0,349.0,67.99,35.09
2016,2,7,9,30,830.0,61.0,2.8,14.0,392.0,115.63,59.5
2016,2,7,9,45,850.0,63.5,2.7,14.5,430.5,169.31,99.03
2016,2,7,10,0,870.0,66.0,2.6,15.0,469.0,218.55,139.95
2016,2,7,10,15,884.5,68.0,2.5,15.0,501.5,266.77,182.87
2016,2,7,10,30,899.0,70.0,2.4,15.0,534.0,314.89,226.42
2016,2,7,10,45,907.0,72.0,2.35,15.5,559.5,360.58,267.52
2016,2,7,11,0,915.0,74.0,2.3,16.0,585.0,405.17,306.87
2016,2,7,11,15,921.5,75.0,2.25,16.0,603.0,446.91,343.64
2016,2,7,11,30,928.0,76.0,2.2,16.0,621.0,487.01,378.19
2016,2,7,11,45,930.5,77.0,2.2,16.5,631.5,523.34,408.43
2016,2,7,12,0,933.0,78.0,2.2,17.0,642.0,557.39,436.09
2016,2,7,12,15,934.0,78.0,2.2,17.0,644.5,587.21,460.75
2016,2,7,12,30,935.0,78.0,2.2,17.0,647.0,614.35,482.94
2016,2,7,12,45,935.5,76.5,2.2,17.5,641.5,636.88,500.42
2016,2,7,13,0,936.0,75.0,2.2,18.0,636.0,656.44,515.38
2016,2,7,13,15,931.5,74.5,2.2,18.0,622.5,670.86,527.29
2016,2,7,13,30,927.0,74.0,2.2,18.0,609.0,682.06,536.71
2016,2,7,13,45,918.0,73.5,2.25,18.0,587.5,687.07,541.82
2016,2,7,14,0,909.0,73.0,2.3,18.0,566.0,688.8,544.49
2016,2,7,14,15,897.5,71.5,2.3,18.0,537.5,684.51,542.44
2016,2,7,14,30,886.0,70.0,2.3,18.0,509.0,677.06,538.02
2016,2,7,14,45,869.0,68.0,2.3,18.0,474.0,662.33,528.12
2016,2,7,15,0,852.0,66.0,2.3,18.0,439.0,644.76,515.95
2016,2,7,15,15,828.5,63.5,2.25,17.5,398.5,624.26,501.85
2016,2,7,15,30,805.0,61.0,2.2,17.0,358.0,597.06,482.36
2016,2,7,15,45,770.5,58.0,2.2,17.0,313.5,560.4,454.32
2016,2,7,16,0,736.0,55.0,2.2,17.0,269.0,522.38,424.27
2016,2,7,16,15,685.0,50.0,2.25,16.5,222.5,471.48,383.8
2016,2,7,16,30,634.0,45.0,2.3,16.0,176.0,420.8,341.57
2016,2,7,16,45,548.5,38.0,2.35,16.0,130.5,350.64,281.19
2016,2,7,17,0,463.0,31.0,2.4,16.0,85.0,283.86,219.8
2016,2,7,17,15,307.5,20.5,2.45,15.5,49.0,186.64,99.03
2016,2,7,17,30,152.0,10.0,2.5,15.0,13.0,73.3,0.0
2016,2,7,17,45,76.0,5.0,2.55,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,7,15,122.0,11.5,5.35,12.0,19.0,10.96,0.0
2016,2,8,7,30,244.0,23.0,5.4,12.0,38.0,18.79,3.72
2016,2,8,7,45,364.5,33.5,5.45,12.5,79.0,26.51,16.92
2016,2,8,8,0,485.0,44.0,5.5,13.0,120.0,33.91,24.23
2016,2,8,8,15,557.5,51.0,5.35,13.5,167.0,37.87,28.1
2016,2,8,8,30,630.0,58.0,5.2,14.0,214.0,41.76,31.73
2016,2,8,8,45,675.0,63.5,5.1,14.5,260.0,44.27,33.99
2016,2,8,9,0,720.0,69.0,5.0,15.0,306.0,51.51,40.36
2016,2,8,9,15,751.5,72.5,4.7,15.0,348.5,80.25,45.19
2016,2,8,9,30,783.0,76.0,4.4,15.0,391.0,126.61,69.9
2016,2,8,9,45,825.5,73.5,4.1,15.5,433.5,171.91,101.98
2016,2,8,10,0,868.0,71.0,3.8,16.0,476.0,225.2,145.45
2016,2,8,10,15,882.0,72.5,3.6,16.0,508.5,272.98,188.13
2016,2,8,10,30,896.0,74.0,3.4,16.0,541.0,320.6,231.35
2016,2,8,10,45,907.0,75.0,3.25,16.5,566.5,366.41,272.48
2016,2,8,11,0,918.0,76.0,3.1,17.0,592.0,411.34,312.04
2016,2,8,11,15,924.0,77.0,2.95,17.5,610.5,453.12,348.14
2016,2,8,11,30,930.0,78.0,2.8,18.0,629.0,493.19,381.8
2016,2,8,11,45,933.0,78.5,2.7,18.5,639.0,529.45,411.66
2016,2,8,12,0,936.0,79.0,2.6,19.0,649.0,563.44,438.88
2016,2,8,12,15,936.5,79.0,2.5,19.0,651.5,593.15,463.01
2016,2,8,12,30,937.0,79.0,2.4,19.0,654.0,620.14,484.55
2016,2,8,12,45,936.0,78.0,2.35,19.0,648.0,642.39,502.4
2016,2,8,13,0,935.0,77.0,2.3,19.0,642.0,661.62,517.74
2016,2,8,13,15,930.5,76.5,2.3,19.0,628.5,676.08,529.62
2016,2,8,13,30,926.0,76.0,2.3,19.0,615.0,687.31,539.02
2016,2,8,13,45,916.5,75.5,2.3,19.5,593.0,692.0,542.55
2016,2,8,14,0,907.0,75.0,2.3,20.0,571.0,693.4,543.64
2016,2,8,14,15,895.5,73.5,2.25,20.0,542.5,689.11,541.32
2016,2,8,14,30,884.0,72.0,2.2,20.0,514.0,681.65,536.61
2016,2,8,14,45,867.0,70.0,2.2,20.0,479.0,666.9,526.87
2016,2,8,15,0,850.0,68.0,2.2,20.0,444.0,653.73,517.96
2016,2,8,15,15,827.0,65.5,2.1,19.5,403.5,629.11,500.85
2016,2,8,15,30,804.0,63.0,2.0,19.0,363.0,602.15,481.6
2016,2,8,15,45,770.0,59.5,1.95,19.0,318.5,565.06,453.43
2016,2,8,16,0,736.0,56.0,1.9,19.0,274.0,526.59,423.34
2016,2,8,16,15,685.0,51.5,1.85,18.5,227.0,476.05,383.46
2016,2,8,16,30,634.0,47.0,1.8,18.0,180.0,425.66,341.92
2016,2,8,16,45,550.5,40.0,1.8,18.0,134.0,356.08,282.91
2016,2,8,17,0,467.0,33.0,1.8,18.0,88.0,295.72,227.64
2016,2,8,17,15,311.5,22.0,1.8,17.5,51.5,192.74,111.5
2016,2,8,17,30,156.0,11.0,1.8,17.0,15.0,76.49,0.0
2016,2,8,17,45,78.0,5.5,1.8,17.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.5,1.95,13.0,21.0,10.96,0.0
2016,2,9,7,30,290.0,23.0,2.0,13.0,42.0,18.64,5.05
2016,2,9,7,45,406.0,33.0,2.15,13.5,84.5,25.9,16.48
2016,2,9,8,0,522.0,43.0,2.3,14.0,127.0,32.87,23.29
2016,2,9,8,15,592.0,49.5,2.4,14.0,174.5,36.46,26.85
2016,2,9,8,30,662.0,56.0,2.5,14.0,222.0,39.99,30.2
2016,2,9,8,45,708.0,60.5,2.6,14.5,269.0,45.91,35.48
2016,2,9,9,0,754.0,65.0,2.7,15.0,316.0,47.96,37.22
2016,2,9,9,15,553.0,108.5,2.6,15.0,305.5,99.53,65.15
2016,2,9,9,30,352.0,152.0,2.5,15.0,295.0,150.5,106.67
2016,2,9,9,45,473.0,140.5,2.4,15.5,351.5,175.49,120.07
2016,2,9,10,0,594.0,129.0,2.3,16.0,408.0,216.3,149.1
2016,2,9,10,15,534.5,156.5,2.15,16.5,421.0,256.09,185.76
2016,2,9,10,30,475.0,184.0,2.0,17.0,434.0,290.25,217.15
2016,2,9,10,45,692.0,134.0,1.85,17.5,516.5,344.54,257.48
2016,2,9,11,0,909.0,84.0,1.7,18.0,599.0,418.51,314.32
2016,2,9,11,15,762.5,127.0,1.65,18.0,568.5,431.08,329.26
2016,2,9,11,30,616.0,170.0,1.6,18.0,538.0,436.55,337.02
2016,2,9,11,45,770.0,129.5,1.6,18.0,597.0,499.38,386.66
2016,2,9,12,0,924.0,89.0,1.6,18.0,656.0,570.46,441.82
2016,2,9,12,15,743.5,143.0,1.6,18.0,600.5,552.61,429.45
2016,2,9,12,30,563.0,197.0,1.6,18.0,545.0,521.59,406.76
2016,2,9,12,45,743.0,142.0,1.65,18.5,597.0,596.03,464.45
2016,2,9,13,0,923.0,87.0,1.7,19.0,649.0,668.27,519.12
2016,2,9,13,15,819.0,110.5,1.75,18.5,601.0,646.45,504.33
2016,2,9,13,30,715.0,134.0,1.8,18.0,553.0,618.4,485.26
2016,2,9,13,45,624.0,157.0,1.9,18.0,513.0,592.55,466.78
2016,2,9,14,0,533.0,180.0,2.0,18.0,473.0,559.39,442.44
2016,2,9,14,15,386.0,200.0,2.0,18.0,406.5,477.74,380.1
2016,2,9,14,30,239.0,220.0,2.0,18.0,340.0,395.09,315.52
2016,2,9,14,45,226.5,205.5,2.0,18.0,313.0,373.43,299.74
2016,2,9,15,0,214.0,191.0,2.0,18.0,286.0,350.9,282.76
2016,2,9,15,15,122.0,168.5,1.9,17.5,222.0,266.02,214.99
2016,2,9,15,30,30.0,146.0,1.8,17.0,158.0,173.07,138.94
2016,2,9,15,45,25.0,129.5,1.7,16.5,138.5,153.5,123.44
2016,2,9,16,0,20.0,113.0,1.6,16.0,119.0,126.38,101.21
2016,2,9,16,15,14.0,95.0,1.5,15.5,98.5,104.92,83.28
2016,2,9,16,30,8.0,77.0,1.4,15.0,78.0,83.53,65.06
2016,2,9,16,45,4.0,57.5,1.35,15.0,58.0,61.19,45.71
2016,2,9,17,0,0.0,38.0,1.3,15.0,38.0,38.28,25.73
2016,2,9,17,15,0.0,22.5,1.3,15.0,22.5,21.71,8.84
2016,2,9,17,30,0.0,7.0,1.3,15.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,1.35,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,131.0,12.0,3.35,13.0,21.5,11.44,0.0
2016,2,10,7,30,262.0,24.0,3.3,13.0,43.0,19.42,6.67
2016,2,10,7,45,374.0,35.5,3.25,13.5,85.0,28.03,18.38
2016,2,10,8,0,486.0,47.0,3.2,14.0,127.0,36.25,26.29
2016,2,10,8,15,555.0,54.5,3.05,14.0,173.5,40.53,30.47
2016,2,10,8,30,624.0,62.0,2.9,14.0,220.0,44.7,34.4
2016,2,10,8,45,667.5,67.5,2.75,14.5,266.0,47.06,36.51
2016,2,10,9,0,711.0,73.0,2.6,15.0,312.0,49.4,38.5
2016,2,10,9,15,706.5,77.0,2.4,15.0,341.0,82.09,45.58
2016,2,10,9,30,702.0,81.0,2.2,15.0,370.0,123.86,69.91
2016,2,10,9,45,762.5,83.5,2.05,15.0,423.5,176.79,108.62
2016,2,10,10,0,823.0,86.0,1.9,15.0,477.0,230.5,151.92
2016,2,10,10,15,838.0,88.0,1.9,15.0,509.5,277.52,193.66
2016,2,10,10,30,853.0,90.0,1.9,15.0,542.0,324.67,235.99
2016,2,10,10,45,864.0,91.5,1.9,15.5,567.5,369.9,276.08
2016,2,10,11,0,875.0,93.0,1.9,16.0,593.0,414.4,314.75
2016,2,10,11,15,882.0,94.0,1.9,16.0,611.5,455.82,350.76
2016,2,10,11,30,889.0,95.0,1.9,16.0,630.0,495.75,384.75
2016,2,10,11,45,895.0,95.0,1.9,16.5,641.0,533.54,415.53
2016,2,10,12,0,901.0,95.0,1.9,17.0,652.0,567.76,442.85
2016,2,10,12,15,901.5,95.0,1.9,17.0,654.0,596.78,466.52
2016,2,10,12,30,902.0,95.0,1.9,17.0,656.0,623.17,487.8
2016,2,10,12,45,901.0,94.5,1.9,17.5,650.5,645.43,504.75
2016,2,10,13,0,900.0,94.0,1.9,18.0,645.0,664.8,519.28
2016,2,10,13,15,894.5,93.0,1.85,18.0,631.0,677.79,529.62
2016,2,10,13,30,889.0,92.0,1.8,18.0,617.0,690.43,539.51
2016,2,10,13,45,768.5,117.5,1.8,18.5,560.5,650.41,509.18
2016,2,10,14,0,648.0,143.0,1.8,19.0,504.0,604.72,474.67
2016,2,10,14,15,714.0,116.5,1.8,19.0,495.0,626.6,493.27
2016,2,10,14,30,780.0,90.0,1.8,19.0,486.0,642.83,507.23
2016,2,10,14,45,630.5,119.0,1.85,19.0,425.0,576.14,457.02
2016,2,10,15,0,481.0,148.0,1.9,19.0,364.0,501.73,400.49
2016,2,10,15,15,460.0,137.0,1.85,18.5,328.5,473.53,380.66
2016,2,10,15,30,439.0,126.0,1.8,18.0,293.0,443.99,359.01
2016,2,10,15,45,405.0,117.0,1.75,18.0,257.0,407.54,330.59
2016,2,10,16,0,371.0,108.0,1.7,18.0,221.0,370.9,301.38
2016,2,10,16,15,340.0,93.0,1.65,17.5,183.5,329.05,267.85
2016,2,10,16,30,309.0,78.0,1.6,17.0,146.0,287.48,233.35
2016,2,10,16,45,266.0,61.5,1.6,17.0,109.5,238.27,191.04
2016,2,10,17,0,223.0,45.0,1.6,17.0,73.0,190.86,148.55
2016,2,10,17,15,111.5,29.5,1.55,16.5,43.5,103.37,65.81
2016,2,10,17,30,0.0,14.0,1.5,16.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,1.5,16.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,7,15,103.5,12.5,1.25,13.5,20.5,11.91,0.0
2016,2,11,7,30,207.0,25.0,1.2,14.0,41.0,20.18,8.1
2016,2,11,7,45,286.5,39.5,1.2,14.5,78.0,30.54,20.58
2016,2,11,8,0,366.0,54.0,1.2,15.0,115.0,41.04,30.45
2016,2,11,8,15,416.5,65.5,1.15,15.0,156.5,48.8,37.71
2016,2,11,8,30,467.0,77.0,1.1,15.0,198.0,57.18,45.35
2016,2,11,8,45,509.5,83.5,1.05,15.0,237.5,59.74,47.7
2016,2,11,9,0,552.0,90.0,1.0,15.0,277.0,62.31,49.95
2016,2,11,9,15,554.0,103.5,1.05,15.0,312.0,98.82,62.76
2016,2,11,9,30,556.0,117.0,1.1,15.0,347.0,141.52,90.1
2016,2,11,9,45,456.0,152.5,1.15,15.5,352.5,185.75,128.71
2016,2,11,10,0,356.0,188.0,1.2,16.0,358.0,224.06,164.39
2016,2,11,10,15,458.5,175.0,1.3,16.0,410.0,256.37,188.48
2016,2,11,10,30,561.0,162.0,1.4,16.0,462.0,300.66,223.59
2016,2,11,10,45,583.5,163.5,1.5,16.5,488.0,338.1,255.42
2016,2,11,11,0,606.0,165.0,1.6,17.0,514.0,377.32,288.29
2016,2,11,11,15,631.0,162.5,1.6,17.0,536.0,413.67,318.82
2016,2,11,11,30,656.0,160.0,1.6,17.0,558.0,450.52,349.28
2016,2,11,11,45,641.5,172.5,1.6,17.0,566.5,481.88,374.98
2016,2,11,12,0,627.0,185.0,1.6,17.0,575.0,510.79,398.2
2016,2,11,12,15,451.0,235.0,1.55,17.0,516.0,480.15,375.19
2016,2,11,12,30,275.0,285.0,1.5,17.0,457.0,437.62,342.33
2016,2,11,12,45,307.5,275.5,1.45,17.0,466.5,459.29,359.87
2016,2,11,13,0,340.0,266.0,1.4,17.0,476.0,481.08,377.01
2016,2,11,13,15,422.5,237.5,1.4,17.0,492.5,522.06,409.4
2016,2,11,13,30,505.0,209.0,1.4,17.0,509.0,558.37,438.17
2016,2,11,13,45,444.5,216.5,1.4,17.0,474.0,534.6,420.3
2016,2,11,14,0,384.0,224.0,1.4,17.0,439.0,500.32,394.99
2016,2,11,14,15,553.5,173.0,1.45,16.5,466.0,575.94,456.39
2016,2,11,14,30,723.0,122.0,1.5,16.0,493.0,644.83,511.38
