Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,610.0,134.0,1.55,16.0,432.5,581.05,463.53
2016,2,11,15,0,497.0,146.0,1.6,16.0,372.0,512.33,412.02
2016,2,11,15,15,383.0,149.5,1.65,16.0,314.5,438.39,355.13
2016,2,11,15,30,269.0,153.0,1.7,16.0,257.0,356.13,290.24
2016,2,11,15,45,242.0,140.0,1.8,16.0,225.0,322.9,264.38
2016,2,11,16,0,215.0,127.0,1.9,16.0,193.0,289.9,237.77
2016,2,11,16,15,193.0,107.5,1.95,15.5,159.5,251.91,206.87
2016,2,11,16,30,171.0,88.0,2.0,15.0,126.0,214.01,175.1
2016,2,11,16,45,138.0,68.0,2.05,15.0,94.0,169.73,136.74
2016,2,11,17,0,105.0,48.0,2.1,15.0,62.0,126.29,98.25
2016,2,11,17,15,52.5,29.5,2.2,14.5,36.5,67.69,43.47
2016,2,11,17,30,0.0,11.0,2.3,14.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,2.4,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,14.0,2.2,13.0,23.5,13.34,0.0
2016,2,12,7,30,253.0,28.0,2.2,13.0,47.0,22.97,10.92
2016,2,12,7,45,361.0,39.0,2.25,13.0,89.0,30.92,21.12
2016,2,12,8,0,469.0,50.0,2.3,13.0,131.0,38.54,28.52
2016,2,12,8,15,536.5,57.5,2.25,13.0,177.0,42.68,32.58
2016,2,12,8,30,604.0,65.0,2.2,13.0,223.0,46.74,36.4
2016,2,12,8,45,431.0,99.5,2.2,13.5,223.0,71.21,58.2
2016,2,12,9,0,258.0,134.0,2.2,14.0,223.0,99.2,82.74
2016,2,12,9,15,324.0,142.5,2.15,14.0,268.5,124.16,90.18
2016,2,12,9,30,390.0,151.0,2.1,14.0,314.0,152.69,106.57
2016,2,12,9,45,277.0,182.5,2.1,14.5,304.0,187.56,138.88
2016,2,12,10,0,164.0,214.0,2.1,15.0,294.0,210.47,162.34
2016,2,12,10,15,323.5,201.0,2.15,15.0,371.0,248.55,188.38
2016,2,12,10,30,483.0,188.0,2.2,15.0,448.0,301.3,228.18
2016,2,12,10,45,399.5,219.0,2.25,15.5,440.5,326.27,251.8
2016,2,12,11,0,316.0,250.0,2.3,16.0,433.0,341.17,266.14
2016,2,12,11,15,442.5,220.5,2.4,16.0,486.0,386.0,301.92
2016,2,12,11,30,569.0,191.0,2.5,16.0,539.0,439.5,344.95
2016,2,12,11,45,612.5,180.0,2.65,16.0,560.0,476.92,375.94
2016,2,12,12,0,656.0,169.0,2.8,16.0,581.0,513.84,406.49
2016,2,12,12,15,752.5,140.0,2.9,16.0,614.0,563.82,447.08
2016,2,12,12,30,849.0,111.0,3.0,16.0,647.0,616.1,489.17
2016,2,12,12,45,844.5,111.5,3.2,16.0,641.0,636.81,506.72
2016,2,12,13,0,840.0,112.0,3.4,16.0,635.0,654.64,522.1
2016,2,12,13,15,715.5,145.5,3.55,16.0,584.5,626.23,500.77
2016,2,12,13,30,591.0,179.0,3.7,16.0,534.0,590.62,473.61
2016,2,12,13,45,466.5,207.5,3.85,16.0,481.5,542.28,436.19
2016,2,12,14,0,342.0,236.0,4.0,16.0,429.0,485.95,391.84
2016,2,12,14,15,262.5,234.0,4.1,15.5,378.0,434.35,352.04
2016,2,12,14,30,183.0,232.0,4.2,15.0,327.0,372.45,303.28
2016,2,12,14,45,186.0,215.5,4.3,15.0,306.5,359.34,293.99
2016,2,12,15,0,189.0,199.0,4.4,15.0,286.0,345.27,283.65
2016,2,12,15,15,177.0,184.0,4.4,15.0,260.0,322.02,265.31
2016,2,12,15,30,165.0,169.0,4.4,15.0,234.0,298.36,246.41
2016,2,12,15,45,156.0,149.5,4.45,15.0,205.0,270.73,224.11
2016,2,12,16,0,147.0,130.0,4.5,15.0,176.0,242.63,200.97
2016,2,12,16,15,131.5,110.0,4.5,14.5,146.0,209.6,173.43
2016,2,12,16,30,116.0,90.0,4.5,14.0,116.0,176.56,145.17
2016,2,12,16,45,92.0,69.5,4.5,14.0,87.0,138.18,111.47
2016,2,12,17,0,68.0,49.0,4.5,14.0,58.0,100.07,77.54
2016,2,12,17,15,34.0,30.5,4.45,14.0,35.0,60.44,39.54
2016,2,12,17,30,0.0,12.0,4.4,14.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,4.4,14.0,6.0,5.72,0.0
2016,2,12,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.0,5.95,12.0,27.0,12.39,0.0
2016,2,13,7,30,342.0,26.0,5.9,12.0,54.0,20.86,10.07
2016,2,13,7,45,454.0,35.0,5.85,12.5,99.0,27.08,17.88
2016,2,13,8,0,566.0,44.0,5.8,13.0,144.0,33.08,23.69
2016,2,13,8,15,630.0,50.0,5.6,13.0,192.5,39.7,29.91
2016,2,13,8,30,694.0,56.0,5.4,13.0,241.0,43.16,33.17
2016,2,13,8,45,384.0,99.0,5.2,13.5,204.5,70.51,57.58
2016,2,13,9,0,74.0,142.0,5.0,14.0,168.0,114.86,96.64
2016,2,13,9,15,455.0,106.0,4.8,14.0,296.0,99.83,65.39
2016,2,13,9,30,836.0,70.0,4.6,14.0,424.0,140.35,77.4
2016,2,13,9,45,863.0,70.0,4.45,14.5,464.0,189.07,115.09
2016,2,13,10,0,890.0,70.0,4.3,15.0,504.0,244.31,162.2
2016,2,13,10,15,903.0,72.0,4.1,15.0,537.0,293.8,207.06
2016,2,13,10,30,916.0,74.0,3.9,15.0,570.0,343.03,252.03
2016,2,13,10,45,926.0,75.0,3.7,15.5,596.5,389.85,294.12
2016,2,13,11,0,936.0,76.0,3.5,16.0,623.0,435.66,334.36
2016,2,13,11,15,942.0,77.0,3.35,16.0,641.5,478.52,371.95
2016,2,13,11,30,948.0,78.0,3.2,16.0,660.0,519.64,407.15
2016,2,13,11,45,951.5,78.0,3.1,16.0,670.5,556.6,438.39
2016,2,13,12,0,955.0,78.0,3.0,16.0,681.0,591.25,467.07
2016,2,13,12,15,956.0,78.0,3.15,16.0,683.5,622.0,492.99
2016,2,13,12,30,957.0,78.0,3.3,16.0,686.0,649.99,516.45
2016,2,13,12,45,946.0,82.0,3.5,16.5,678.5,671.78,533.98
2016,2,13,13,0,935.0,86.0,3.7,17.0,671.0,690.2,548.71
2016,2,13,13,15,930.5,85.0,3.95,17.0,657.0,704.31,561.42
2016,2,13,13,30,926.0,84.0,4.2,17.0,643.0,715.15,571.6
2016,2,13,13,45,918.5,83.0,4.45,17.0,621.5,720.68,577.87
2016,2,13,14,0,911.0,82.0,4.7,17.0,600.0,722.9,581.51
2016,2,13,14,15,899.0,80.5,5.2,16.5,570.5,718.18,582.16
2016,2,13,14,30,887.0,79.0,5.7,16.0,541.0,710.26,580.18
2016,2,13,14,45,869.5,77.0,6.25,16.0,505.0,699.36,574.74
2016,2,13,15,0,852.0,75.0,6.8,16.0,469.0,681.29,563.38
2016,2,13,15,15,828.5,72.5,6.8,15.5,428.0,655.84,545.37
2016,2,13,15,30,805.0,70.0,6.8,15.0,387.0,628.01,524.75
2016,2,13,15,45,770.0,66.5,6.8,15.0,341.0,589.48,493.93
2016,2,13,16,0,735.0,63.0,6.8,15.0,295.0,549.54,461.13
2016,2,13,16,15,685.5,58.0,6.7,14.5,247.0,498.12,418.48
2016,2,13,16,30,636.0,53.0,6.6,14.0,199.0,451.05,377.68
2016,2,13,16,45,552.0,46.0,6.55,13.5,151.5,379.98,315.37
2016,2,13,17,0,468.0,39.0,6.5,13.0,104.0,312.47,253.73
2016,2,13,17,15,234.0,32.0,6.5,13.0,64.5,177.59,129.82
2016,2,13,17,30,0.0,25.0,6.5,13.0,25.0,31.18,0.0
2016,2,13,17,45,0.0,12.5,6.5,13.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,15,167.5,13.5,6.15,12.0,27.5,12.87,0.0
2016,2,14,7,30,335.0,27.0,6.1,12.0,55.0,21.63,11.18
2016,2,14,7,45,440.0,35.5,6.1,12.5,98.5,27.33,18.17
2016,2,14,8,0,545.0,44.0,6.1,13.0,142.0,32.86,23.53
2016,2,14,8,15,606.5,50.0,6.1,13.0,189.0,36.02,26.64
2016,2,14,8,30,668.0,56.0,6.1,13.0,236.0,42.9,32.94
2016,2,14,8,45,707.5,60.0,6.1,13.5,282.0,44.51,34.35
2016,2,14,9,0,747.0,64.0,6.1,14.0,328.0,46.69,36.19
2016,2,14,9,15,683.5,85.0,6.05,14.5,349.5,96.86,54.92
2016,2,14,9,30,620.0,106.0,6.0,15.0,371.0,145.06,90.05
2016,2,14,9,45,562.0,133.5,6.0,15.5,390.0,192.93,131.23
2016,2,14,10,0,504.0,161.0,6.0,16.0,409.0,234.03,168.97
2016,2,14,10,15,556.5,156.5,5.9,16.0,446.5,271.82,200.93
2016,2,14,10,30,609.0,152.0,5.8,16.0,484.0,313.89,237.18
2016,2,14,10,45,647.0,148.0,5.7,16.0,515.5,354.24,272.68
2016,2,14,11,0,685.0,144.0,5.6,16.0,547.0,396.63,309.66
2016,2,14,11,15,619.0,172.5,5.55,16.0,545.0,425.01,335.78
2016,2,14,11,30,553.0,201.0,5.5,16.0,543.0,445.6,354.54
2016,2,14,11,45,516.5,219.0,5.5,16.5,542.5,467.18,372.57
2016,2,14,12,0,480.0,237.0,5.5,17.0,542.0,485.31,387.21
2016,2,14,12,15,541.0,214.5,5.45,17.0,560.0,518.12,414.61
2016,2,14,12,30,602.0,192.0,5.4,17.0,578.0,554.25,444.45
2016,2,14,12,45,749.5,139.0,5.35,17.0,615.0,612.66,492.58
2016,2,14,13,0,897.0,86.0,5.3,17.0,652.0,669.76,539.53
2016,2,14,13,15,894.0,85.5,5.25,17.0,639.5,684.71,551.89
2016,2,14,13,30,891.0,85.0,5.2,17.0,627.0,696.58,561.95
2016,2,14,13,45,881.5,85.0,5.2,17.5,606.0,701.43,565.45
2016,2,14,14,0,872.0,85.0,5.2,18.0,585.0,703.08,566.37
2016,2,14,14,15,861.5,83.5,5.25,17.5,557.0,703.27,568.71
2016,2,14,14,30,851.0,82.0,5.3,17.0,529.0,696.66,565.98
2016,2,14,14,45,830.0,81.5,5.4,17.0,494.0,680.89,555.4
2016,2,14,15,0,809.0,81.0,5.5,17.0,459.0,662.35,542.66
2016,2,14,15,15,786.0,78.0,5.65,17.0,419.0,637.01,524.19
2016,2,14,15,30,763.0,75.0,5.8,17.0,379.0,609.38,503.48
2016,2,14,15,45,723.0,72.5,5.95,17.0,333.5,569.27,472.14
2016,2,14,16,0,683.0,70.0,6.1,17.0,288.0,531.77,441.87
2016,2,14,16,15,633.0,64.0,6.2,16.5,241.5,480.3,400.05
2016,2,14,16,30,583.0,58.0,6.3,16.0,195.0,429.22,356.88
2016,2,14,16,45,496.5,51.0,6.4,15.5,148.5,357.79,295.13
2016,2,14,17,0,410.0,44.0,6.5,15.0,102.0,289.87,234.2
2016,2,14,17,15,205.0,34.5,6.45,15.0,63.5,167.92,123.77
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,30.41,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,12.5,3.15,14.5,31.5,10.52,0.0
2016,2,15,7,30,429.0,25.0,3.1,15.0,63.0,21.42,11.28
2016,2,15,7,45,529.0,32.5,3.1,15.5,109.5,26.82,17.56
2016,2,15,8,0,629.0,40.0,3.1,16.0,156.0,32.09,22.61
2016,2,15,8,15,686.0,45.0,3.0,16.0,205.0,34.89,25.34
2016,2,15,8,30,743.0,50.0,2.9,16.0,254.0,37.67,27.93
2016,2,15,8,45,780.0,53.5,2.85,16.5,301.5,39.13,29.18
2016,2,15,9,0,817.0,57.0,2.8,17.0,349.0,44.26,33.62
2016,2,15,9,15,842.5,59.5,2.8,17.0,393.0,98.63,49.73
2016,2,15,9,30,868.0,62.0,2.8,17.0,437.0,149.08,81.58
2016,2,15,9,45,886.0,64.0,2.85,17.5,476.0,199.57,121.26
2016,2,15,10,0,904.0,66.0,2.9,18.0,515.0,250.73,165.15
2016,2,15,10,15,916.5,67.5,2.95,18.0,548.0,300.45,209.84
2016,2,15,10,30,929.0,69.0,3.0,18.0,581.0,349.83,254.45
2016,2,15,10,45,937.0,70.5,3.1,18.0,607.0,397.06,297.03
2016,2,15,11,0,945.0,72.0,3.2,18.0,633.0,443.09,337.89
2016,2,15,11,15,950.0,72.5,3.25,18.0,651.0,485.49,375.01
2016,2,15,11,30,955.0,73.0,3.3,18.0,669.0,526.02,409.83
2016,2,15,11,45,957.0,74.0,3.35,18.5,679.5,563.44,440.65
2016,2,15,12,0,959.0,75.0,3.4,19.0,690.0,598.46,468.85
2016,2,15,12,15,959.5,75.0,3.45,19.0,692.0,629.06,494.06
2016,2,15,12,30,960.0,75.0,3.5,19.0,694.0,656.86,516.74
2016,2,15,12,45,954.5,76.5,3.55,19.0,687.5,679.52,535.24
2016,2,15,13,0,949.0,78.0,3.6,19.0,681.0,698.96,551.11
2016,2,15,13,15,944.5,77.5,3.65,19.0,667.0,713.69,563.43
2016,2,15,13,30,940.0,77.0,3.7,19.0,653.0,725.12,572.85
2016,2,15,13,45,930.5,77.0,3.75,19.0,631.0,730.33,577.46
2016,2,15,14,0,921.0,77.0,3.8,19.0,609.0,732.17,579.77
2016,2,15,14,15,910.0,75.5,3.75,19.0,580.0,727.99,577.42
2016,2,15,14,30,899.0,74.0,3.7,19.0,551.0,720.56,572.82
2016,2,15,14,45,881.0,73.0,3.7,19.0,515.0,705.69,563.0
2016,2,15,15,0,863.0,72.0,3.7,19.0,479.0,692.65,554.59
2016,2,15,15,15,841.5,69.5,3.65,18.5,437.5,668.2,538.4
2016,2,15,15,30,820.0,67.0,3.6,18.0,396.0,641.28,519.85
2016,2,15,15,45,787.0,63.5,3.55,18.0,350.5,603.47,491.06
2016,2,15,16,0,754.0,60.0,3.5,18.0,305.0,564.17,460.33
2016,2,15,16,15,707.5,55.5,3.4,17.5,257.0,514.33,420.94
2016,2,15,16,30,661.0,51.0,3.3,17.0,209.0,464.38,379.83
2016,2,15,16,45,588.5,44.5,3.2,17.0,161.0,398.13,323.19
2016,2,15,17,0,516.0,38.0,3.1,17.0,113.0,339.89,270.59
2016,2,15,17,15,385.0,28.0,3.0,16.5,71.5,248.45,185.16
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,152.56,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,61.03,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,7,15,203.5,13.5,2.0,14.0,32.5,10.51,0.0
2016,2,16,7,30,407.0,27.0,2.0,14.0,65.0,21.31,11.6
2016,2,16,7,45,503.5,35.5,2.0,14.5,111.0,29.55,20.1
2016,2,16,8,0,600.0,44.0,2.0,15.0,157.0,35.64,25.88
2016,2,16,8,15,658.0,49.5,1.85,15.0,205.5,38.7,28.87
2016,2,16,8,30,716.0,55.0,1.7,15.0,254.0,41.75,31.7
2016,2,16,8,45,752.5,59.0,1.6,15.5,301.5,43.42,33.14
2016,2,16,9,0,789.0,63.0,1.5,16.0,349.0,51.76,40.4
2016,2,16,9,15,815.0,66.0,1.45,16.0,392.5,99.52,50.53
2016,2,16,9,30,841.0,69.0,1.4,16.0,436.0,149.41,82.84
2016,2,16,9,45,864.5,69.5,1.35,16.5,475.5,203.9,125.78
2016,2,16,10,0,888.0,70.0,1.3,17.0,515.0,254.15,168.42
2016,2,16,10,15,900.5,72.0,1.3,17.5,548.0,303.7,212.03
2016,2,16,10,30,913.0,74.0,1.3,18.0,581.0,352.94,255.2
2016,2,16,10,45,920.0,75.5,1.3,18.5,606.5,399.24,295.41
2016,2,16,11,0,927.0,77.0,1.3,19.0,632.0,444.3,333.56
2016,2,16,11,15,933.0,78.0,1.3,19.0,650.5,487.01,369.51
2016,2,16,11,30,939.0,79.0,1.3,19.0,669.0,527.98,403.21
2016,2,16,11,45,940.5,80.0,1.35,19.5,679.0,564.71,432.43
2016,2,16,12,0,942.0,81.0,1.4,20.0,689.0,599.04,459.13
2016,2,16,12,15,943.0,81.0,1.35,20.0,691.0,629.55,482.66
2016,2,16,12,30,944.0,81.0,1.3,20.0,693.0,657.32,503.7
2016,2,16,12,45,943.5,80.0,1.3,20.5,687.5,680.28,520.39
2016,2,16,13,0,943.0,79.0,1.3,21.0,682.0,700.19,534.64
2016,2,16,13,15,938.5,78.5,1.25,21.0,668.0,714.82,545.51
2016,2,16,13,30,934.0,78.0,1.2,21.0,654.0,726.17,553.43
2016,2,16,13,45,926.5,77.0,1.15,21.5,632.5,731.59,556.09
2016,2,16,14,0,919.0,76.0,1.1,22.0,611.0,733.65,556.6
2016,2,16,14,15,908.5,74.5,1.05,22.0,582.0,729.74,554.2
2016,2,16,14,30,898.0,73.0,1.0,22.0,553.0,722.57,549.72
2016,2,16,14,45,815.0,82.5,0.95,22.0,496.5,678.68,519.79
2016,2,16,15,0,732.0,92.0,0.9,22.0,440.0,630.72,486.5
2016,2,16,15,15,780.5,77.5,0.9,21.5,420.0,639.41,495.73
2016,2,16,15,30,829.0,63.0,0.9,21.0,400.0,645.94,502.43
2016,2,16,15,45,800.0,59.5,0.9,21.0,354.5,610.4,477.14
2016,2,16,16,0,771.0,56.0,0.9,21.0,309.0,573.23,450.14
2016,2,16,16,15,727.0,52.0,0.95,20.5,261.0,524.95,414.94
2016,2,16,16,30,683.0,48.0,1.0,20.0,213.0,476.48,377.76
2016,2,16,16,45,612.0,42.0,1.05,19.5,165.0,410.84,325.26
2016,2,16,17,0,541.0,36.0,1.1,19.0,117.0,347.58,271.83
2016,2,16,17,15,270.5,34.5,1.15,18.5,75.0,200.69,148.56
2016,2,16,17,30,0.0,33.0,1.2,18.0,33.0,45.4,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.0,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,22.5,17.0,7.05,16.0,19.0,14.99,0.0
2016,2,17,7,30,45.0,34.0,7.2,16.0,38.0,29.03,17.96
2016,2,17,7,45,69.0,54.0,7.35,16.0,65.0,44.88,33.2
2016,2,17,8,0,93.0,74.0,7.5,16.0,92.0,60.31,47.38
2016,2,17,8,15,109.5,94.5,7.45,16.0,121.5,75.62,61.3
2016,2,17,8,30,126.0,115.0,7.4,16.0,151.0,90.49,74.6
2016,2,17,8,45,138.5,134.0,7.35,16.0,179.5,103.96,86.47
2016,2,17,9,0,151.0,153.0,7.3,16.0,208.0,119.75,94.16
2016,2,17,9,15,87.5,160.5,7.35,16.0,193.5,138.74,108.13
2016,2,17,9,30,24.0,168.0,7.4,16.0,179.0,150.1,119.34
2016,2,17,9,45,121.5,195.5,7.45,16.0,256.5,181.63,140.91
2016,2,17,10,0,219.0,223.0,7.5,16.0,334.0,233.75,180.25
2016,2,17,10,15,260.5,232.5,7.45,16.0,372.5,263.37,204.21
2016,2,17,10,30,302.0,242.0,7.4,16.0,411.0,300.69,234.98
2016,2,17,10,45,347.5,244.0,7.4,16.0,447.0,336.67,264.98
2016,2,17,11,0,393.0,246.0,7.4,16.0,483.0,375.83,297.75
2016,2,17,11,15,352.5,264.0,7.4,16.0,481.0,393.39,313.71
2016,2,17,11,30,312.0,282.0,7.4,16.0,479.0,407.41,326.18
2016,2,17,11,45,299.5,289.5,7.4,16.0,481.5,423.32,339.8
2016,2,17,12,0,287.0,297.0,7.4,16.0,484.0,437.76,351.98
2016,2,17,12,15,277.0,300.0,7.45,16.0,481.0,448.08,360.83
2016,2,17,12,30,267.0,303.0,7.5,16.0,478.0,457.07,368.51
2016,2,17,12,45,317.5,289.5,7.55,16.0,495.5,487.25,393.91
2016,2,17,13,0,368.0,276.0,7.6,16.0,513.0,518.18,419.94
2016,2,17,13,15,186.5,235.0,7.65,16.0,355.5,359.37,291.96
2016,2,17,13,30,5.0,194.0,7.7,16.0,198.0,186.94,148.91
2016,2,17,13,45,4.5,189.0,7.8,16.0,192.0,182.46,145.56
2016,2,17,14,0,4.0,184.0,7.9,16.0,186.0,177.97,142.1
2016,2,17,14,15,2.0,134.0,7.95,16.0,135.0,127.84,101.03
2016,2,17,14,30,0.0,84.0,8.0,16.0,84.0,78.24,59.98
2016,2,17,14,45,0.0,75.0,8.1,16.0,75.0,69.82,53.09
2016,2,17,15,0,0.0,66.0,8.2,16.0,66.0,61.41,46.16
2016,2,17,15,15,0.0,52.0,8.25,15.5,52.0,48.34,35.34
2016,2,17,15,30,0.0,38.0,8.3,15.0,38.0,35.29,24.42
2016,2,17,15,45,0.0,33.5,8.4,15.0,33.5,31.1,20.91
2016,2,17,16,0,0.0,29.0,8.5,15.0,29.0,26.91,17.37
2016,2,17,16,15,0.0,24.0,8.65,15.0,24.0,22.25,13.39
2016,2,17,16,30,0.0,19.0,8.8,15.0,19.0,17.61,9.38
2016,2,17,16,45,0.0,14.5,9.0,15.0,14.5,13.43,5.73
2016,2,17,17,0,0.0,10.0,9.2,15.0,10.0,9.26,2.07
2016,2,17,17,15,0.0,6.0,9.15,14.5,6.0,5.55,0.0
2016,2,17,17,30,0.0,2.0,9.1,14.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,9.05,14.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.5,6.0,13.0,29.5,17.85,0.0
2016,2,18,7,30,163.0,43.0,6.0,13.0,59.0,34.68,23.22
2016,2,18,7,45,264.0,58.0,6.0,13.0,102.0,44.67,33.53
2016,2,18,8,0,365.0,73.0,6.0,13.0,145.0,55.15,43.45
2016,2,18,8,15,434.5,83.5,5.9,13.0,192.0,61.7,49.65
2016,2,18,8,30,504.0,94.0,5.8,13.0,239.0,68.04,55.46
2016,2,18,8,45,559.0,100.0,5.7,13.5,286.0,71.81,58.71
2016,2,18,9,0,614.0,106.0,5.6,14.0,333.0,84.37,58.89
2016,2,18,9,15,647.5,111.0,5.5,14.0,376.5,125.74,77.39
2016,2,18,9,30,681.0,116.0,5.4,14.0,420.0,170.38,107.99
2016,2,18,9,45,710.5,118.5,5.35,14.0,459.5,215.19,144.24
2016,2,18,10,0,740.0,121.0,5.3,14.0,499.0,262.26,185.17
2016,2,18,10,15,757.0,124.0,5.25,14.0,531.5,308.31,226.85
2016,2,18,10,30,774.0,127.0,5.2,14.0,564.0,354.85,269.06
2016,2,18,10,45,789.0,127.5,5.2,14.0,590.5,398.72,308.83
2016,2,18,11,0,804.0,128.0,5.2,14.0,617.0,442.35,347.8
2016,2,18,11,15,811.5,129.5,5.15,14.0,635.5,485.43,385.52
2016,2,18,11,30,819.0,131.0,5.1,14.0,654.0,524.35,419.21
2016,2,18,11,45,823.5,132.0,5.1,14.0,664.0,559.77,449.61
2016,2,18,12,0,828.0,133.0,5.1,14.0,674.0,593.32,477.97
2016,2,18,12,15,828.5,133.0,5.05,14.0,676.5,621.53,501.58
2016,2,18,12,30,829.0,133.0,5.0,14.0,679.0,647.3,522.91
2016,2,18,12,45,580.5,209.5,4.95,14.0,590.0,584.22,472.15
2016,2,18,13,0,332.0,286.0,4.9,14.0,501.0,505.95,408.23
2016,2,18,13,15,365.5,271.0,4.85,14.0,503.5,523.87,423.83
2016,2,18,13,30,399.0,256.0,4.8,14.0,506.0,541.11,438.58
2016,2,18,13,45,462.5,227.0,4.75,14.0,507.5,571.96,464.5
2016,2,18,14,0,526.0,198.0,4.7,14.0,509.0,594.39,483.98
2016,2,18,14,15,669.0,151.0,4.6,14.0,527.0,656.61,535.22
2016,2,18,14,30,812.0,104.0,4.5,14.0,545.0,708.2,577.49
2016,2,18,14,45,796.0,100.5,4.45,14.0,509.5,692.49,566.11
2016,2,18,15,0,780.0,97.0,4.4,14.0,474.0,673.96,552.94
2016,2,18,15,15,755.5,93.5,4.3,14.0,433.5,650.08,534.86
2016,2,18,15,30,731.0,90.0,4.2,14.0,393.0,621.23,512.76
2016,2,18,15,45,704.0,83.5,4.1,14.0,349.0,585.28,484.81
2016,2,18,16,0,677.0,77.0,4.0,14.0,305.0,547.82,455.06
2016,2,18,16,15,627.5,71.0,3.8,13.5,257.5,495.84,413.2
2016,2,18,16,30,578.0,65.0,3.6,13.0,210.0,444.16,370.14
2016,2,18,16,45,508.5,56.0,3.45,13.0,163.0,378.51,313.46
2016,2,18,17,0,439.0,47.0,3.3,13.0,116.0,315.5,257.09
2016,2,18,17,15,314.5,35.0,3.2,12.5,75.0,225.54,175.69
2016,2,18,17,30,190.0,23.0,3.1,12.0,34.0,134.6,45.31
2016,2,18,17,45,95.0,11.5,3.05,12.0,17.0,51.15,0.0
2016,2,18,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,19,7,15,164.5,17.0,5.45,12.0,34.5,13.31,0.0
2016,2,19,7,30,329.0,34.0,5.6,12.0,69.0,27.26,17.37
2016,2,19,7,45,422.0,44.5,5.75,12.5,113.5,34.48,24.73
2016,2,19,8,0,515.0,55.0,5.9,13.0,158.0,41.4,31.29
2016,2,19,8,15,575.0,61.5,6.0,13.0,205.5,44.54,34.35
2016,2,19,8,30,635.0,68.0,6.1,13.0,253.0,47.63,37.21
2016,2,19,8,45,672.0,74.0,6.2,13.5,299.0,50.18,39.41
2016,2,19,9,0,709.0,80.0,6.3,14.0,345.0,67.83,41.76
2016,2,19,9,15,736.5,83.5,6.3,14.0,388.0,112.81,62.5
2016,2,19,9,30,764.0,87.0,6.3,14.0,431.0,164.61,99.47
2016,2,19,9,45,779.0,92.0,6.35,14.5,468.5,212.76,139.46
2016,2,19,10,0,794.0,97.0,6.4,15.0,506.0,261.61,182.71
2016,2,19,10,15,660.5,142.5,6.35,15.0,497.5,300.5,223.44
2016,2,19,10,30,527.0,188.0,6.3,15.0,489.0,329.56,254.15
2016,2,19,10,45,509.0,204.0,6.3,15.0,505.0,364.1,285.39
2016,2,19,11,0,491.0,220.0,6.3,15.0,521.0,396.44,314.1
2016,2,19,11,15,520.0,216.0,6.2,15.0,543.0,430.49,343.33
2016,2,19,11,30,549.0,212.0,6.1,15.0,565.0,465.45,373.01
2016,2,19,11,45,489.0,238.5,6.0,15.0,557.0,481.6,386.97
2016,2,19,12,0,429.0,265.0,5.9,15.0,549.0,492.87,396.38
2016,2,19,12,15,420.5,268.5,5.75,14.5,547.5,509.02,410.53
2016,2,19,12,30,412.0,272.0,5.6,14.0,546.0,519.84,420.36
2016,2,19,12,45,385.5,276.5,5.45,14.0,531.0,521.29,421.67
2016,2,19,13,0,359.0,281.0,5.3,14.0,516.0,520.46,421.06
2016,2,19,13,15,401.0,263.5,5.1,14.0,520.5,542.18,439.24
2016,2,19,13,30,443.0,246.0,4.9,14.0,525.0,570.45,462.21
2016,2,19,13,45,336.0,259.0,4.75,14.0,466.5,509.76,413.53
2016,2,19,14,0,229.0,272.0,4.6,14.0,408.0,445.08,361.3
2016,2,19,14,15,114.5,210.5,4.35,14.0,278.5,301.28,245.43
2016,2,19,14,30,0.0,149.0,4.1,14.0,149.0,141.64,112.85
2016,2,19,14,45,0.0,126.5,3.9,14.0,126.5,119.76,95.14
2016,2,19,15,0,0.0,104.0,3.7,14.0,104.0,97.82,77.06
2016,2,19,15,15,0.0,109.0,3.65,13.5,109.0,103.27,82.0
2016,2,19,15,30,0.0,114.0,3.6,13.0,114.0,109.21,87.36
2016,2,19,15,45,0.0,101.0,3.55,13.0,101.0,96.7,76.99
2016,2,19,16,0,0.0,88.0,3.5,13.0,88.0,84.14,66.48
2016,2,19,16,15,0.0,74.5,3.6,12.5,74.5,70.99,55.43
2016,2,19,16,30,0.0,61.0,3.7,12.0,61.0,57.75,44.11
2016,2,19,16,45,0.0,47.0,3.85,12.0,47.0,43.85,31.96
2016,2,19,17,0,0.0,33.0,4.0,12.0,33.0,30.64,20.32
2016,2,19,17,15,0.0,21.5,4.1,12.0,21.5,19.95,10.67
2016,2,19,17,30,0.0,10.0,4.2,12.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,4.35,12.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,15,89.5,20.0,3.9,10.0,29.5,15.67,1.04
2016,2,20,7,30,179.0,40.0,3.8,10.0,59.0,31.1,21.03
2016,2,20,7,45,233.0,57.5,3.75,10.0,96.5,43.93,33.47
2016,2,20,8,0,287.0,75.0,3.7,10.0,134.0,56.24,45.06
2016,2,20,8,15,322.0,91.0,3.5,10.0,173.5,66.85,54.94
2016,2,20,8,30,357.0,107.0,3.3,10.0,213.0,77.02,64.21
2016,2,20,8,45,395.0,116.0,3.1,10.5,251.0,81.62,68.18
2016,2,20,9,0,433.0,125.0,2.9,11.0,289.0,98.53,71.54
2016,2,20,9,15,519.0,121.5,2.65,11.0,341.0,129.28,84.75
2016,2,20,9,30,605.0,118.0,2.4,11.0,393.0,167.5,109.52
2016,2,20,9,45,561.0,144.0,2.2,11.5,416.0,214.77,151.04
2016,2,20,10,0,517.0,170.0,2.0,12.0,439.0,256.83,189.22
2016,2,20,10,15,554.0,169.0,1.75,12.0,473.0,295.27,222.02
2016,2,20,10,30,591.0,168.0,1.5,12.0,507.0,336.87,257.39
2016,2,20,10,45,481.5,212.5,1.3,12.5,496.5,363.25,281.94
2016,2,20,11,0,372.0,257.0,1.1,13.0,486.0,381.73,298.17
2016,2,20,11,15,441.5,242.5,1.05,13.0,522.5,419.97,328.65
2016,2,20,11,30,511.0,228.0,1.0,13.0,559.0,463.29,362.75
2016,2,20,11,45,447.5,254.0,1.0,13.5,547.0,475.66,372.18
2016,2,20,12,0,384.0,280.0,1.0,14.0,535.0,481.11,376.01
2016,2,20,12,15,489.0,243.5,1.2,14.0,569.5,528.7,414.81
2016,2,20,12,30,594.0,207.0,1.4,14.0,604.0,577.41,454.23
2016,2,20,12,45,751.5,153.5,1.6,14.0,651.0,648.3,510.59
2016,2,20,13,0,909.0,100.0,1.8,14.0,698.0,715.57,564.04
2016,2,20,13,15,905.0,99.0,2.05,14.0,684.0,729.72,576.82
2016,2,20,13,30,901.0,98.0,2.3,14.0,670.0,740.67,587.05
2016,2,20,13,45,895.5,96.0,2.55,14.0,649.0,746.28,593.31
2016,2,20,14,0,890.0,94.0,2.8,14.0,628.0,752.67,600.24
2016,2,20,14,15,879.5,92.0,2.9,14.0,599.0,748.5,598.64
2016,2,20,14,30,869.0,90.0,3.0,14.0,570.0,741.08,594.81
2016,2,20,14,45,858.5,86.0,3.2,14.0,535.0,728.24,587.49
2016,2,20,15,0,848.0,82.0,3.4,14.0,500.0,712.33,577.82
2016,2,20,15,15,827.0,79.0,3.5,14.0,458.5,687.29,560.69
2016,2,20,15,30,806.0,76.0,3.6,14.0,417.0,659.77,541.46
2016,2,20,15,45,777.0,72.0,3.75,14.0,371.0,623.46,514.67
2016,2,20,16,0,748.0,68.0,3.9,14.0,325.0,585.49,485.46
2016,2,20,16,15,703.5,63.0,3.9,13.5,276.5,535.27,445.86
2016,2,20,16,30,659.0,58.0,3.9,13.0,228.0,489.08,407.77
2016,2,20,16,45,587.0,51.0,3.9,12.5,178.5,421.53,350.53
2016,2,20,17,0,515.0,44.0,3.9,12.0,129.0,356.72,293.18
2016,2,20,17,15,396.5,33.5,3.85,12.0,85.0,267.89,212.31
2016,2,20,17,30,278.0,23.0,3.8,12.0,41.0,180.19,93.24
2016,2,20,17,45,139.0,11.5,3.8,12.0,20.5,70.7,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,7,15,214.0,17.0,4.4,11.0,41.0,13.07,1.37
2016,2,21,7,30,428.0,34.0,4.4,11.0,82.0,26.88,17.48
2016,2,21,7,45,521.0,42.0,4.4,11.5,130.5,31.88,22.67
2016,2,21,8,0,614.0,50.0,4.4,12.0,179.0,36.75,27.34
2016,2,21,8,15,669.5,55.5,4.35,12.0,229.0,43.13,33.27
2016,2,21,8,30,725.0,61.0,4.3,12.0,279.0,45.98,35.9
2016,2,21,8,45,764.5,65.0,4.3,12.5,328.5,47.47,37.15
2016,2,21,9,0,804.0,69.0,4.3,13.0,378.0,72.45,40.58
2016,2,21,9,15,829.5,72.0,4.3,13.0,422.5,121.73,65.16
2016,2,21,9,30,855.0,75.0,4.3,13.0,467.0,173.1,102.48
2016,2,21,9,45,874.0,77.0,4.35,13.0,507.5,224.24,145.79
2016,2,21,10,0,893.0,79.0,4.4,13.0,548.0,281.13,196.53
2016,2,21,10,15,906.0,81.0,4.4,13.0,581.5,331.66,243.1
2016,2,21,10,30,919.0,83.0,4.4,13.0,615.0,381.9,289.28
2016,2,21,10,45,928.5,84.0,4.4,13.5,641.5,429.44,332.06
2016,2,21,11,0,938.0,85.0,4.4,14.0,668.0,475.91,372.92
2016,2,21,11,15,943.5,86.0,4.4,14.0,686.5,519.23,411.02
2016,2,21,11,30,949.0,87.0,4.4,14.0,705.0,560.75,446.79
2016,2,21,11,45,952.0,87.5,4.45,14.5,715.5,598.44,478.09
2016,2,21,12,0,955.0,88.0,4.5,15.0,726.0,633.77,506.81
2016,2,21,12,15,955.5,88.0,4.55,15.0,728.5,664.6,532.51
2016,2,21,12,30,956.0,88.0,4.6,15.0,731.0,692.6,555.67
2016,2,21,12,45,955.0,87.5,4.7,15.0,725.0,716.19,575.45
2016,2,21,13,0,954.0,87.0,4.8,15.0,719.0,736.67,592.71
2016,2,21,13,15,949.5,86.5,4.95,15.0,704.5,751.53,605.15
2016,2,21,13,30,945.0,86.0,5.1,15.0,690.0,763.06,615.0
2016,2,21,13,45,934.5,86.0,5.25,15.0,667.0,767.46,619.66
2016,2,21,14,0,924.0,86.0,5.4,15.0,644.0,768.44,621.9
2016,2,21,14,15,913.0,84.5,5.5,15.0,614.0,764.05,620.0
2016,2,21,14,30,902.0,83.0,5.6,15.0,584.0,756.37,615.73
2016,2,21,14,45,883.0,82.0,5.75,15.0,547.0,745.13,609.02
2016,2,21,15,0,864.0,81.0,5.9,15.0,510.0,726.33,596.47
2016,2,21,15,15,842.0,78.0,5.95,14.5,467.5,700.28,578.97
2016,2,21,15,30,820.0,75.0,6.0,14.0,425.0,671.74,559.24
2016,2,21,15,45,787.0,72.0,6.05,14.0,378.0,633.51,530.1
2016,2,21,16,0,754.0,69.0,6.1,14.0,331.0,593.72,498.38
2016,2,21,16,15,708.5,64.0,6.05,13.5,281.5,542.51,457.04
2016,2,21,16,30,663.0,59.0,6.0,13.0,232.0,495.4,417.4
2016,2,21,16,45,592.5,52.0,6.0,13.0,182.5,428.25,358.91
2016,2,21,17,0,522.0,45.0,6.0,13.0,133.0,363.73,300.56
2016,2,21,17,15,403.0,34.5,5.95,12.5,88.5,273.85,218.95
2016,2,21,17,30,284.0,24.0,5.9,12.0,44.0,186.49,107.81
2016,2,21,17,45,142.0,12.0,5.85,12.0,22.0,72.95,0.0
2016,2,21,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
