Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.0,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,11.0,13.0,12.39,0.0
2016,2,22,7,15,225.0,23.5,4.15,11.0,50.0,18.96,6.14
2016,2,22,7,30,450.0,34.0,4.1,11.0,87.0,26.67,17.43
2016,2,22,7,45,536.0,42.0,4.05,11.5,135.0,31.69,22.55
2016,2,22,8,0,622.0,50.0,4.0,12.0,183.0,36.56,27.2
2016,2,22,8,15,675.5,55.5,3.9,12.0,233.0,42.92,33.1
2016,2,22,8,30,729.0,61.0,3.8,12.0,283.0,45.77,35.72
2016,2,22,8,45,765.0,65.0,3.7,12.5,331.5,47.26,36.95
2016,2,22,9,0,801.0,69.0,3.6,13.0,380.0,75.64,41.55
2016,2,22,9,15,826.0,72.0,3.6,13.0,425.0,124.87,67.2
2016,2,22,9,30,851.0,75.0,3.6,13.0,470.0,176.13,105.03
2016,2,22,9,45,664.5,129.5,3.6,13.5,453.5,227.38,156.74
2016,2,22,10,0,478.0,184.0,3.6,14.0,437.0,263.22,195.61
2016,2,22,10,15,612.0,152.5,3.45,14.5,496.5,303.47,226.97
2016,2,22,10,30,746.0,121.0,3.3,15.0,556.0,353.51,267.63
2016,2,22,10,45,704.5,143.0,3.2,15.5,568.0,393.61,303.46
2016,2,22,11,0,663.0,165.0,3.1,16.0,580.0,429.25,334.3
2016,2,22,11,15,690.5,161.0,3.1,16.0,604.0,469.27,368.03
2016,2,22,11,30,718.0,157.0,3.1,16.0,628.0,509.77,401.58
2016,2,22,11,45,832.5,123.5,3.1,16.0,678.0,571.22,451.02
2016,2,22,12,0,947.0,90.0,3.1,16.0,728.0,635.37,502.0
2016,2,22,12,15,948.0,90.0,3.15,16.0,730.5,666.29,526.96
2016,2,22,12,30,949.0,90.0,3.2,16.0,733.0,694.45,549.66
2016,2,22,12,45,802.5,137.5,3.3,16.5,678.0,672.14,531.85
2016,2,22,13,0,656.0,185.0,3.4,17.0,623.0,641.06,507.15
2016,2,22,13,15,793.5,138.5,3.45,17.0,657.5,705.13,558.41
2016,2,22,13,30,931.0,92.0,3.5,17.0,692.0,763.68,603.49
2016,2,22,13,45,925.0,90.5,3.55,17.0,670.0,769.6,608.31
2016,2,22,14,0,919.0,89.0,3.6,17.0,648.0,772.16,611.2
2016,2,22,14,15,909.5,87.5,3.6,17.0,619.0,768.83,609.73
2016,2,22,14,30,900.0,86.0,3.6,17.0,590.0,762.22,606.02
2016,2,22,14,45,885.5,83.5,3.65,17.0,554.0,752.54,600.39
2016,2,22,15,0,871.0,81.0,3.7,17.0,518.0,735.12,589.08
2016,2,22,15,15,738.0,95.5,3.6,16.5,444.5,653.01,529.35
2016,2,22,15,30,605.0,110.0,3.5,16.0,371.0,568.95,465.11
2016,2,22,15,45,574.5,105.0,3.45,16.0,331.0,533.94,438.52
2016,2,22,16,0,544.0,100.0,3.4,16.0,291.0,497.79,410.15
2016,2,22,16,15,515.0,88.5,3.35,15.5,248.5,454.74,376.39
2016,2,22,16,30,486.0,77.0,3.3,15.0,206.0,411.22,340.99
2016,2,22,16,45,428.5,66.5,3.3,15.0,163.0,352.1,290.71
2016,2,22,17,0,371.0,56.0,3.3,15.0,120.0,294.13,239.77
2016,2,22,17,15,291.0,41.0,3.3,14.5,81.0,224.28,177.34
2016,2,22,17,30,211.0,26.0,3.3,14.0,42.0,156.25,95.6
2016,2,22,17,45,105.5,13.0,3.3,14.0,21.0,58.45,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,13.0,13.0,12.39,0.0
2016,2,23,7,15,171.5,26.5,0.95,13.0,47.5,20.83,8.54
2016,2,23,7,30,343.0,40.0,1.0,13.0,82.0,32.01,22.04
2016,2,23,7,45,423.0,50.5,1.1,13.5,126.5,38.96,28.86
2016,2,23,8,0,503.0,61.0,1.2,14.0,171.0,45.64,35.1
2016,2,23,8,15,553.0,69.0,1.3,14.0,217.5,49.8,39.0
2016,2,23,8,30,603.0,77.0,1.4,14.0,264.0,53.83,42.64
2016,2,23,8,45,659.0,75.0,1.5,14.0,309.0,49.9,39.1
2016,2,23,9,0,715.0,73.0,1.6,14.0,354.0,78.96,44.52
2016,2,23,9,15,730.0,79.5,1.6,14.5,394.5,125.76,70.69
2016,2,23,9,30,745.0,86.0,1.6,15.0,435.0,173.68,106.47
2016,2,23,9,45,733.5,99.0,1.6,15.5,466.0,218.54,145.11
2016,2,23,10,0,722.0,112.0,1.6,16.0,497.0,265.97,187.23
2016,2,23,10,15,830.0,98.5,1.55,16.0,567.0,327.87,237.76
2016,2,23,10,30,938.0,85.0,1.5,16.0,637.0,398.18,295.21
2016,2,23,10,45,946.5,87.0,1.45,16.5,664.0,447.23,336.98
2016,2,23,11,0,955.0,89.0,1.4,17.0,691.0,495.11,376.62
2016,2,23,11,15,960.5,90.0,1.3,17.0,710.0,539.29,412.68
2016,2,23,11,30,966.0,91.0,1.2,17.0,729.0,581.6,446.16
2016,2,23,11,45,966.0,92.5,1.1,17.5,739.0,619.33,474.3
2016,2,23,12,0,966.0,94.0,1.0,18.0,749.0,654.46,499.53
2016,2,23,12,15,966.0,94.0,0.85,18.0,751.0,685.43,521.33
2016,2,23,12,30,966.0,94.0,0.7,18.0,753.0,713.51,540.29
2016,2,23,12,45,963.0,94.0,0.6,18.5,746.0,736.61,554.8
2016,2,23,13,0,960.0,94.0,0.5,19.0,739.0,756.49,566.66
2016,2,23,13,15,955.0,93.5,0.55,19.0,724.0,771.18,577.44
2016,2,23,13,30,950.0,93.0,0.6,19.0,709.0,782.47,586.16
2016,2,23,13,45,941.0,92.0,0.7,19.0,685.5,786.93,591.29
2016,2,23,14,0,932.0,91.0,0.8,19.0,662.0,787.92,594.28
2016,2,23,14,15,920.5,89.5,1.0,19.0,631.5,783.13,594.85
2016,2,23,14,30,909.0,88.0,1.2,19.0,601.0,775.02,592.99
2016,2,23,14,45,893.5,85.5,1.45,19.0,564.0,764.58,589.84
2016,2,23,15,0,878.0,83.0,1.7,19.0,527.0,746.3,580.76
2016,2,23,15,15,856.0,80.5,1.85,18.5,483.5,720.46,566.14
2016,2,23,15,30,834.0,78.0,2.0,18.0,440.0,692.05,549.24
2016,2,23,15,45,799.5,75.0,2.15,17.5,392.0,652.2,523.22
2016,2,23,16,0,765.0,72.0,2.3,17.0,344.0,610.79,494.2
2016,2,23,16,15,720.5,67.0,2.4,16.5,293.5,559.47,455.94
2016,2,23,16,30,676.0,62.0,2.5,16.0,243.0,512.41,419.11
2016,2,23,16,45,596.5,55.5,2.6,15.5,191.5,439.56,359.88
2016,2,23,17,0,517.0,49.0,2.7,15.0,140.0,369.74,300.49
2016,2,23,17,15,403.0,38.0,2.8,15.0,94.5,280.87,222.42
2016,2,23,17,30,289.0,27.0,2.9,15.0,49.0,196.88,127.71
2016,2,23,17,45,144.5,13.5,3.05,15.0,24.5,76.44,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,11.0,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,11.0,14.0,13.34,0.0
2016,2,24,7,15,184.0,26.5,1.6,11.5,50.0,20.76,9.53
2016,2,24,7,30,368.0,39.0,1.7,12.0,86.0,30.79,21.17
2016,2,24,7,45,459.0,48.5,1.8,12.5,133.5,36.91,27.19
2016,2,24,8,0,550.0,58.0,1.9,13.0,181.0,42.8,32.73
2016,2,24,8,15,605.0,64.5,1.85,13.0,230.0,45.86,35.64
2016,2,24,8,30,660.0,71.0,1.8,13.0,279.0,48.85,38.35
2016,2,24,8,45,700.5,75.5,1.8,13.5,327.0,50.17,39.41
2016,2,24,9,0,741.0,80.0,1.8,14.0,375.0,88.95,50.83
2016,2,24,9,15,767.5,83.5,1.65,14.0,419.0,135.83,77.15
2016,2,24,9,30,794.0,87.0,1.5,14.0,463.0,185.0,113.97
2016,2,24,9,45,813.5,90.0,1.35,14.5,502.5,234.39,155.33
2016,2,24,10,0,833.0,93.0,1.2,15.0,542.0,284.84,199.07
2016,2,24,10,15,846.5,95.0,1.05,15.5,574.5,333.42,241.49
2016,2,24,10,30,860.0,97.0,0.9,16.0,607.0,381.95,282.92
2016,2,24,10,45,868.5,99.0,0.75,16.5,633.0,428.24,321.31
2016,2,24,11,0,877.0,101.0,0.6,17.0,659.0,473.57,357.36
2016,2,24,11,15,883.0,102.0,0.6,17.0,677.0,517.57,392.8
2016,2,24,11,30,889.0,103.0,0.6,17.0,695.0,557.37,424.27
2016,2,24,11,45,891.5,104.0,0.65,17.5,705.5,593.42,451.95
2016,2,24,12,0,894.0,105.0,0.7,18.0,716.0,627.24,477.38
2016,2,24,12,15,894.5,105.0,0.85,18.0,717.5,656.51,501.14
2016,2,24,12,30,895.0,105.0,1.0,18.0,719.0,683.13,522.76
2016,2,24,12,45,899.5,101.5,1.15,18.0,714.5,706.19,541.78
2016,2,24,13,0,904.0,98.0,1.3,18.0,710.0,726.44,558.69
2016,2,24,13,15,899.0,97.5,1.4,18.0,695.5,740.16,569.57
2016,2,24,13,30,894.0,97.0,1.5,18.0,681.0,750.68,578.29
2016,2,24,13,45,886.5,95.5,1.65,18.0,659.0,755.1,583.35
2016,2,24,14,0,879.0,94.0,1.8,18.0,637.0,756.26,586.24
2016,2,24,14,15,868.0,92.0,1.85,17.5,607.5,755.59,588.23
2016,2,24,14,30,857.0,90.0,1.9,17.0,578.0,747.51,585.07
2016,2,24,14,45,840.0,88.0,2.0,17.0,541.5,731.91,575.89
2016,2,24,15,0,823.0,86.0,2.1,17.0,505.0,713.4,564.62
2016,2,24,15,15,801.5,83.0,2.15,17.0,464.0,687.79,547.69
2016,2,24,15,30,780.0,80.0,2.2,17.0,423.0,659.79,528.81
2016,2,24,15,45,747.5,76.5,2.25,17.0,376.5,621.48,501.74
2016,2,24,16,0,715.0,73.0,2.3,17.0,330.0,585.09,474.63
2016,2,24,16,15,671.5,67.5,2.3,16.5,282.0,535.26,436.9
2016,2,24,16,30,628.0,62.0,2.3,16.0,234.0,485.44,397.69
2016,2,24,16,45,561.0,55.0,2.35,15.5,185.0,420.41,344.62
2016,2,24,17,0,494.0,48.0,2.4,15.0,136.0,357.85,291.17
2016,2,24,17,15,387.5,37.0,2.45,14.5,92.5,273.26,217.38
2016,2,24,17,30,281.0,26.0,2.5,14.0,49.0,194.72,132.09
2016,2,24,17,45,140.5,13.0,2.65,14.0,24.5,74.68,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.5,13.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.5,13.0,15.0,12.39,0.0
2016,2,25,7,15,202.5,28.5,0.55,13.0,51.0,22.33,11.4
2016,2,25,7,30,328.0,44.0,0.6,13.0,87.0,35.28,25.11
2016,2,25,7,45,408.5,55.5,0.65,13.5,132.5,43.0,32.54
2016,2,25,8,0,489.0,67.0,0.7,14.0,178.0,50.39,39.39
2016,2,25,8,15,545.0,75.0,0.7,14.0,226.0,54.34,43.07
2016,2,25,8,30,601.0,83.0,0.7,14.0,274.0,58.17,46.51
2016,2,25,8,45,454.0,119.0,0.75,14.5,276.5,82.75,68.03
2016,2,25,9,0,307.0,155.0,0.8,15.0,279.0,130.14,95.37
2016,2,25,9,15,368.5,162.5,0.75,15.0,327.5,162.25,114.32
2016,2,25,9,30,430.0,170.0,0.7,15.0,376.0,195.03,136.89
2016,2,25,9,45,527.5,157.0,0.7,15.5,430.0,230.64,162.42
2016,2,25,10,0,625.0,144.0,0.7,16.0,484.0,274.6,196.47
2016,2,25,10,15,631.5,152.5,0.65,16.0,513.5,317.49,233.35
2016,2,25,10,30,638.0,161.0,0.6,16.0,543.0,360.21,269.47
2016,2,25,10,45,587.5,188.0,0.6,16.5,551.0,395.5,299.37
2016,2,25,11,0,537.0,215.0,0.6,17.0,559.0,425.86,324.18
2016,2,25,11,15,534.5,222.5,0.6,17.0,573.0,457.48,349.45
2016,2,25,11,30,532.0,230.0,0.6,17.0,587.0,487.84,373.16
2016,2,25,11,45,531.5,234.5,0.65,17.5,596.0,515.25,393.94
2016,2,25,12,0,531.0,239.0,0.7,18.0,605.0,541.29,413.34
2016,2,25,12,15,694.0,178.5,0.8,18.0,657.5,607.86,464.82
2016,2,25,12,30,857.0,118.0,0.9,18.0,710.0,676.89,517.42
2016,2,25,12,45,621.0,203.5,1.0,18.5,631.0,626.85,479.06
2016,2,25,13,0,385.0,289.0,1.1,19.0,552.0,556.32,425.9
2016,2,25,13,15,624.5,197.5,1.15,19.0,613.5,655.72,503.22
2016,2,25,13,30,864.0,106.0,1.2,19.0,675.0,745.99,570.54
2016,2,25,13,45,854.0,106.0,1.3,19.0,653.0,750.4,574.31
2016,2,25,14,0,844.0,106.0,1.4,19.0,631.0,751.59,576.92
2016,2,25,14,15,833.0,104.0,1.55,19.0,602.0,746.68,575.86
2016,2,25,14,30,822.0,102.0,1.7,19.0,573.0,738.65,572.65
2016,2,25,14,45,802.0,100.5,1.85,19.0,537.0,721.49,562.9
2016,2,25,15,0,782.0,99.0,2.0,19.0,501.0,701.56,551.05
2016,2,25,15,15,760.0,95.5,2.15,18.5,460.0,678.44,537.69
2016,2,25,15,30,738.0,92.0,2.3,18.0,419.0,650.36,520.29
2016,2,25,15,45,708.5,87.0,2.5,17.5,374.0,613.32,495.18
2016,2,25,16,0,679.0,82.0,2.7,17.0,329.0,574.87,467.98
2016,2,25,16,15,635.0,75.5,2.7,16.5,281.0,524.15,429.34
2016,2,25,16,30,591.0,69.0,2.7,16.0,233.0,473.49,389.28
2016,2,25,16,45,533.0,60.0,2.7,15.5,185.5,412.09,338.87
2016,2,25,17,0,475.0,51.0,2.7,15.0,138.0,352.64,287.84
2016,2,25,17,15,370.5,39.5,2.6,15.0,94.5,268.67,214.12
2016,2,25,17,30,266.0,28.0,2.5,15.0,51.0,192.06,133.95
2016,2,25,17,45,133.0,14.0,2.4,15.0,25.5,72.76,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.8,14.0,10.0,9.53,0.0
2016,2,26,7,15,17.5,29.0,0.9,14.0,31.5,25.91,14.71
2016,2,26,7,30,35.0,48.0,1.0,14.0,53.0,41.76,30.68
2016,2,26,7,45,51.0,69.5,1.1,14.0,80.0,59.05,46.61
2016,2,26,8,0,67.0,91.0,1.2,14.0,107.0,75.94,61.98
2016,2,26,8,15,77.5,112.5,1.3,14.0,135.0,92.44,76.74
2016,2,26,8,30,88.0,134.0,1.4,14.0,163.0,108.55,90.89
2016,2,26,8,45,97.5,153.5,1.55,14.5,189.5,123.04,103.21
2016,2,26,9,0,107.0,173.0,1.7,15.0,216.0,139.72,108.68
2016,2,26,9,15,310.5,163.0,1.7,15.0,309.0,158.39,113.74
2016,2,26,9,30,514.0,153.0,1.7,15.0,402.0,197.08,135.63
2016,2,26,9,45,519.0,166.0,1.7,15.5,434.5,238.41,170.18
2016,2,26,10,0,524.0,179.0,1.7,16.0,467.0,279.91,205.6
2016,2,26,10,15,462.0,210.0,1.65,16.0,475.0,315.56,238.26
2016,2,26,10,30,400.0,241.0,1.6,16.0,483.0,347.84,266.93
2016,2,26,10,45,371.0,260.5,1.55,16.0,492.0,374.62,289.71
2016,2,26,11,0,342.0,280.0,1.5,16.0,501.0,398.58,309.54
2016,2,26,11,15,355.5,285.0,1.5,16.0,520.0,428.0,333.04
2016,2,26,11,30,369.0,290.0,1.5,16.0,539.0,457.72,356.44
2016,2,26,11,45,372.0,294.0,1.5,16.0,548.5,480.82,374.59
2016,2,26,12,0,375.0,298.0,1.5,16.0,558.0,503.2,391.99
2016,2,26,12,15,377.5,298.5,1.55,16.0,560.5,521.22,406.26
2016,2,26,12,30,380.0,299.0,1.6,16.0,563.0,538.23,419.71
2016,2,26,12,45,438.5,275.0,1.7,16.0,577.5,573.01,447.5
2016,2,26,13,0,497.0,251.0,1.8,16.0,592.0,604.63,472.92
2016,2,26,13,15,436.5,266.0,1.9,16.0,561.0,589.51,461.76
2016,2,26,13,30,376.0,281.0,2.0,16.0,530.0,564.46,443.51
2016,2,26,13,45,423.5,257.5,2.1,16.0,529.5,591.38,465.88
2016,2,26,14,0,471.0,234.0,2.2,16.0,529.0,610.11,482.04
2016,2,26,14,15,473.0,222.0,2.25,16.0,506.5,604.73,479.3
2016,2,26,14,30,475.0,210.0,2.3,16.0,484.0,597.23,475.17
2016,2,26,14,45,428.5,205.0,2.4,16.0,441.0,558.97,447.2
2016,2,26,15,0,382.0,200.0,2.5,16.0,398.0,508.82,410.08
2016,2,26,15,15,245.5,196.5,2.6,15.5,320.0,405.11,329.17
2016,2,26,15,30,109.0,193.0,2.7,15.0,242.0,293.35,239.11
2016,2,26,15,45,392.5,136.0,2.85,15.0,285.0,447.85,369.78
2016,2,26,16,0,676.0,79.0,3.0,15.0,328.0,571.97,471.47
2016,2,26,16,15,632.0,73.5,3.0,14.5,280.5,522.33,432.19
2016,2,26,16,30,588.0,68.0,3.0,14.0,233.0,472.77,392.58
2016,2,26,16,45,525.5,60.0,3.05,14.0,185.5,409.73,339.78
2016,2,26,17,0,463.0,52.0,3.1,14.0,138.0,348.9,286.8
2016,2,26,17,15,359.0,41.0,2.85,13.5,95.0,265.7,213.76
2016,2,26,17,30,255.0,30.0,2.6,13.0,52.0,189.7,136.69
2016,2,26,17,45,127.5,15.0,2.35,13.0,26.0,71.69,0.0
2016,2,26,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,12.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.5,12.0,23.0,20.05,0.0
2016,2,27,7,15,219.0,31.5,2.5,12.0,62.5,24.61,14.29
2016,2,27,7,30,438.0,40.0,2.5,12.0,102.0,31.03,21.62
2016,2,27,7,45,526.0,47.0,2.55,12.5,151.0,34.95,25.57
2016,2,27,8,0,614.0,54.0,2.6,13.0,200.0,38.8,29.22
2016,2,27,8,15,664.0,59.5,2.6,13.0,250.0,41.26,31.53
2016,2,27,8,30,714.0,65.0,2.6,13.0,300.0,48.01,37.59
2016,2,27,8,45,484.0,116.0,2.65,13.5,286.0,80.19,66.06
2016,2,27,9,0,254.0,167.0,2.7,14.0,272.0,138.7,103.69
2016,2,27,9,15,314.5,176.5,2.7,14.0,320.5,170.12,123.72
2016,2,27,9,30,375.0,186.0,2.7,14.0,369.0,207.58,151.12
2016,2,27,9,45,618.5,135.0,2.7,14.5,465.5,236.8,166.49
2016,2,27,10,0,862.0,84.0,2.7,15.0,562.0,295.97,209.96
2016,2,27,10,15,874.5,86.0,2.65,15.0,595.0,350.23,258.48
2016,2,27,10,30,887.0,88.0,2.6,15.0,628.0,399.35,302.34
2016,2,27,10,45,893.5,90.5,2.55,15.5,653.0,445.97,342.77
2016,2,27,11,0,900.0,93.0,2.5,16.0,678.0,491.37,381.03
2016,2,27,11,15,763.5,146.5,2.5,16.0,652.5,507.74,396.86
2016,2,27,11,30,627.0,200.0,2.5,16.0,627.0,517.38,405.89
2016,2,27,11,45,598.0,214.5,2.5,16.0,626.0,539.67,424.18
2016,2,27,12,0,569.0,229.0,2.5,16.0,625.0,559.86,440.24
2016,2,27,12,15,742.5,163.5,2.6,16.0,682.0,630.49,496.76
2016,2,27,12,30,916.0,98.0,2.7,16.0,739.0,702.3,553.63
2016,2,27,12,45,907.5,101.0,2.8,16.0,731.5,723.41,570.32
2016,2,27,13,0,899.0,104.0,2.9,16.0,724.0,741.31,584.53
2016,2,27,13,15,895.5,103.0,2.95,16.0,710.0,755.48,595.37
2016,2,27,13,30,892.0,102.0,3.0,16.0,696.0,766.49,604.06
2016,2,27,13,45,889.0,99.0,3.15,16.0,675.5,772.55,609.86
2016,2,27,14,0,886.0,96.0,3.3,16.0,655.0,775.36,613.45
2016,2,27,14,15,741.5,132.0,3.3,16.0,585.0,718.15,572.34
2016,2,27,14,30,597.0,168.0,3.3,16.0,515.0,650.6,520.92
2016,2,27,14,45,568.0,165.5,3.35,16.0,479.5,622.49,501.15
2016,2,27,15,0,539.0,163.0,3.4,16.0,444.0,597.17,482.86
2016,2,27,15,15,542.0,148.0,3.45,15.5,411.5,579.62,471.96
2016,2,27,15,30,545.0,133.0,3.5,15.0,379.0,559.66,458.88
2016,2,27,15,45,646.5,102.5,3.55,15.0,364.5,593.96,488.2
2016,2,27,16,0,748.0,72.0,3.6,15.0,350.0,611.89,504.27
2016,2,27,16,15,707.0,67.0,3.65,14.5,300.5,562.44,466.13
2016,2,27,16,30,666.0,62.0,3.7,14.0,251.0,516.74,429.68
2016,2,27,16,45,608.5,55.0,3.8,14.0,201.5,455.36,378.27
2016,2,27,17,0,551.0,48.0,3.9,14.0,152.0,395.8,326.15
2016,2,27,17,15,445.5,38.5,3.95,13.5,106.0,310.15,250.93
2016,2,27,17,30,340.0,29.0,4.0,13.0,60.0,231.68,171.33
2016,2,27,17,45,170.0,14.5,4.1,13.0,30.0,110.02,0.0
2016,2,27,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,3.65,11.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,3.7,12.0,17.0,15.59,0.0
2016,2,28,7,15,65.5,36.0,3.7,12.0,45.5,30.49,19.5
2016,2,28,7,30,131.0,55.0,3.7,12.0,74.0,43.92,32.98
2016,2,28,7,45,161.5,75.5,3.7,12.5,108.5,59.07,47.01
2016,2,28,8,0,192.0,96.0,3.7,13.0,143.0,73.68,60.31
2016,2,28,8,15,210.0,116.5,3.6,13.0,178.0,87.71,72.95
2016,2,28,8,30,228.0,137.0,3.5,13.0,213.0,101.2,84.89
2016,2,28,8,45,248.5,152.5,3.45,13.5,246.5,111.67,93.79
2016,2,28,9,0,269.0,168.0,3.4,14.0,280.0,141.72,105.31
2016,2,28,9,15,238.5,191.5,3.3,14.0,298.5,173.84,130.0
2016,2,28,9,30,208.0,215.0,3.2,14.0,317.0,208.36,159.12
2016,2,28,9,45,315.5,213.0,3.15,14.5,382.5,240.3,181.18
2016,2,28,10,0,423.0,211.0,3.1,15.0,448.0,283.54,213.95
2016,2,28,10,15,450.0,217.5,3.0,15.0,482.5,322.31,246.7
2016,2,28,10,30,477.0,224.0,2.9,15.0,517.0,363.08,280.96
2016,2,28,10,45,460.0,241.5,2.85,15.0,533.0,396.89,309.89
2016,2,28,11,0,443.0,259.0,2.8,15.0,549.0,428.7,336.49
2016,2,28,11,15,313.5,294.0,2.8,15.0,502.0,418.54,330.03
2016,2,28,11,30,184.0,329.0,2.8,15.0,455.0,396.94,313.48
2016,2,28,11,45,239.0,326.0,2.85,15.5,492.5,436.54,344.53
2016,2,28,12,0,294.0,323.0,2.9,16.0,530.0,480.96,378.83
2016,2,28,12,15,236.0,332.0,2.95,16.0,498.5,463.67,365.4
2016,2,28,12,30,178.0,341.0,3.0,16.0,467.0,444.52,350.43
2016,2,28,12,45,211.0,334.5,3.05,16.0,483.0,469.46,370.7
2016,2,28,13,0,244.0,328.0,3.1,16.0,499.0,494.97,391.25
2016,2,28,13,15,251.0,320.0,3.15,16.0,492.5,507.21,401.2
2016,2,28,13,30,258.0,312.0,3.2,16.0,486.0,512.69,406.22
2016,2,28,13,45,354.5,278.5,3.25,16.0,509.0,557.56,443.37
2016,2,28,14,0,451.0,245.0,3.3,16.0,532.0,610.73,486.21
2016,2,28,14,15,407.5,242.5,3.3,16.0,493.0,571.44,456.67
2016,2,28,14,30,364.0,240.0,3.3,16.0,454.0,539.6,432.79
2016,2,28,14,45,416.5,212.0,3.35,16.0,442.5,561.29,451.81
2016,2,28,15,0,469.0,184.0,3.4,16.0,431.0,570.47,461.23
2016,2,28,15,15,290.5,190.5,3.45,15.5,339.5,433.19,353.38
2016,2,28,15,30,112.0,197.0,3.5,15.0,248.0,300.75,245.62
2016,2,28,15,45,199.5,170.5,3.6,15.0,250.0,333.06,275.08
2016,2,28,16,0,287.0,144.0,3.7,15.0,252.0,371.65,308.49
2016,2,28,16,15,255.0,130.0,3.8,14.5,216.0,330.54,275.29
2016,2,28,16,30,223.0,116.0,3.9,14.0,180.0,290.38,242.22
2016,2,28,16,45,196.0,95.5,4.05,14.0,144.0,245.66,204.16
2016,2,28,17,0,169.0,75.0,4.2,14.0,108.0,201.65,165.69
2016,2,28,17,15,124.5,55.0,4.25,14.0,75.5,149.88,119.68
2016,2,28,17,30,80.0,35.0,4.3,14.0,43.0,100.12,72.44
2016,2,28,17,45,40.0,17.5,4.4,14.0,21.5,42.16,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.8,11.5,14.0,8.58,0.0
2016,2,29,7,0,196.0,18.0,2.8,12.0,28.0,14.28,0.0
2016,2,29,7,15,326.5,30.0,2.8,12.0,69.5,23.43,14.19
2016,2,29,7,30,457.0,42.0,2.8,12.0,111.0,32.13,22.78
2016,2,29,7,45,541.0,49.0,2.8,12.5,160.5,36.01,26.61
2016,2,29,8,0,625.0,56.0,2.8,13.0,210.0,39.8,30.15
2016,2,29,8,15,673.5,61.0,2.75,13.0,260.5,45.92,35.72
2016,2,29,8,30,722.0,66.0,2.7,13.0,311.0,48.16,37.7
2016,2,29,8,45,757.0,69.5,2.65,13.5,359.5,58.08,37.33
2016,2,29,9,0,792.0,73.0,2.6,14.0,408.0,106.25,56.23
2016,2,29,9,15,815.0,76.5,2.4,14.5,452.5,156.31,89.81
2016,2,29,9,30,838.0,80.0,2.2,15.0,497.0,208.21,131.54
2016,2,29,9,45,850.0,84.0,2.05,15.5,535.0,259.63,176.31
2016,2,29,10,0,862.0,88.0,1.9,16.0,573.0,311.29,222.0
2016,2,29,10,15,874.5,89.5,1.75,16.0,606.0,365.34,269.49
2016,2,29,10,30,887.0,91.0,1.6,16.0,639.0,414.28,312.03
2016,2,29,10,45,895.5,92.5,1.45,16.5,665.0,461.01,351.06
2016,2,29,11,0,904.0,94.0,1.3,17.0,691.0,506.65,387.74
2016,2,29,11,15,909.5,95.0,1.15,17.0,709.0,549.03,421.31
2016,2,29,11,30,915.0,96.0,1.0,17.0,727.0,589.64,452.3
2016,2,29,11,45,920.5,95.0,0.85,17.5,738.0,626.44,478.49
2016,2,29,12,0,926.0,94.0,0.7,18.0,749.0,661.05,501.97
2016,2,29,12,15,927.0,94.0,0.75,18.0,751.0,691.4,525.02
2016,2,29,12,30,928.0,94.0,0.8,18.0,753.0,719.01,545.88
2016,2,29,12,45,930.0,92.0,0.9,18.5,747.5,742.45,562.82
2016,2,29,13,0,932.0,90.0,1.0,19.0,742.0,762.91,577.02
2016,2,29,13,15,927.5,89.5,1.1,19.0,727.5,777.09,588.12
2016,2,29,13,30,923.0,89.0,1.2,19.0,713.0,787.97,597.15
2016,2,29,13,45,784.0,132.0,1.35,19.0,650.5,744.17,569.17
2016,2,29,14,0,645.0,175.0,1.5,19.0,588.0,694.41,535.04
2016,2,29,14,15,569.5,191.5,1.5,19.0,543.5,655.12,507.27
2016,2,29,14,30,494.0,208.0,1.5,19.0,499.0,618.31,480.61
2016,2,29,14,45,665.0,148.0,1.5,19.5,515.0,690.11,536.14
2016,2,29,15,0,836.0,88.0,1.5,20.0,531.0,746.74,576.61
2016,2,29,15,15,815.5,85.0,1.55,19.5,489.0,720.96,560.73
2016,2,29,15,30,795.0,82.0,1.6,19.0,447.0,692.71,543.67
2016,2,29,15,45,759.0,80.0,1.65,19.0,399.5,652.35,516.36
2016,2,29,16,0,723.0,78.0,1.7,19.0,352.0,614.16,489.83
2016,2,29,16,15,681.5,72.5,1.7,18.5,303.0,564.17,453.45
2016,2,29,16,30,640.0,67.0,1.7,18.0,254.0,514.06,415.57
2016,2,29,16,45,573.0,60.5,1.7,18.0,204.0,447.45,362.32
2016,2,29,17,0,506.0,54.0,1.7,18.0,154.0,383.22,308.84
2016,2,29,17,15,406.5,43.5,1.7,17.5,108.5,299.77,238.47
2016,2,29,17,30,307.0,33.0,1.7,17.0,63.0,222.9,167.65
2016,2,29,17,45,153.5,16.5,1.7,17.0,31.5,109.46,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,6,45,115.0,10.0,1.9,13.5,16.5,9.53,0.0
2016,3,1,7,0,230.0,20.0,2.1,14.0,33.0,16.01,0.97
2016,3,1,7,15,360.0,31.5,2.25,14.0,76.0,24.63,15.24
2016,3,1,7,30,490.0,43.0,2.4,14.0,119.0,32.83,23.25
2016,3,1,7,45,566.0,50.5,2.55,14.5,169.5,37.1,27.38
2016,3,1,8,0,642.0,58.0,2.7,15.0,220.0,41.24,31.19
2016,3,1,8,15,391.0,99.0,2.6,15.0,204.5,70.74,57.44
2016,3,1,8,30,140.0,140.0,2.5,15.0,189.0,108.43,90.51
2016,3,1,8,45,471.0,108.0,2.45,15.5,304.0,82.23,58.25
2016,3,1,9,0,802.0,76.0,2.4,16.0,419.0,113.06,60.06
2016,3,1,9,15,824.5,79.0,2.4,16.0,463.0,163.33,94.43
2016,3,1,9,30,847.0,82.0,2.4,16.0,507.0,215.38,136.76
2016,3,1,9,45,869.5,81.5,2.4,16.0,547.5,271.32,185.27
2016,3,1,10,0,892.0,81.0,2.4,16.0,588.0,322.78,231.21
2016,3,1,10,15,903.5,83.0,2.4,16.0,621.0,373.52,276.8
2016,3,1,10,30,915.0,85.0,2.4,16.0,654.0,423.84,321.26
2016,3,1,10,45,924.0,85.5,2.4,16.5,680.0,471.13,361.74
2016,3,1,11,0,933.0,86.0,2.4,17.0,706.0,517.27,400.14
2016,3,1,11,15,938.5,87.0,2.35,17.0,725.0,560.74,436.0
2016,3,1,11,30,944.0,88.0,2.3,17.0,744.0,602.37,469.53
2016,3,1,11,45,949.0,87.5,2.25,17.0,755.0,640.27,499.48
2016,3,1,12,0,954.0,87.0,2.2,17.0,766.0,675.89,527.07
2016,3,1,12,15,955.0,87.0,2.15,17.0,768.0,706.96,550.77
2016,3,1,12,30,956.0,87.0,2.1,17.0,770.0,735.2,571.99
2016,3,1,12,45,955.5,86.5,2.1,17.0,764.0,758.95,589.02
2016,3,1,13,0,955.0,86.0,2.1,17.0,758.0,779.57,603.68
2016,3,1,13,15,951.5,85.0,2.1,17.0,743.5,794.25,614.24
2016,3,1,13,30,948.0,84.0,2.1,17.0,729.0,805.54,622.6
2016,3,1,13,45,940.5,83.5,2.1,17.0,706.5,810.94,626.99
2016,3,1,14,0,933.0,83.0,2.1,17.0,684.0,812.89,629.16
2016,3,1,14,15,923.0,81.5,2.15,16.5,653.5,808.41,628.58
2016,3,1,14,30,913.0,80.0,2.2,16.0,623.0,800.57,625.8
2016,3,1,14,45,899.5,78.0,2.3,16.0,586.0,786.23,617.69
2016,3,1,15,0,886.0,76.0,2.4,16.0,549.0,768.82,607.39
2016,3,1,15,15,866.5,73.5,2.4,16.0,506.5,743.43,590.57
2016,3,1,15,30,847.0,71.0,2.4,16.0,464.0,721.06,575.91
2016,3,1,15,45,820.5,68.0,2.45,16.0,416.5,685.22,551.29
2016,3,1,16,0,794.0,65.0,2.5,16.0,369.0,647.57,524.85
2016,3,1,16,15,755.0,61.0,2.4,15.5,318.5,598.8,489.27
2016,3,1,16,30,716.0,57.0,2.3,15.0,268.0,549.52,451.04
2016,3,1,16,45,656.0,51.5,2.25,15.0,217.0,485.42,398.84
2016,3,1,17,0,596.0,46.0,2.2,15.0,166.0,422.97,345.83
2016,3,1,17,15,498.5,38.0,2.1,14.5,118.0,344.69,278.14
2016,3,1,17,30,401.0,30.0,2.0,14.0,70.0,268.42,206.39
2016,3,1,17,45,200.5,15.0,1.95,14.0,35.0,130.72,20.22
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,30.0,10.5,2.25,13.0,12.5,10.01,0.0
2016,3,2,7,0,60.0,21.0,2.4,13.0,25.0,17.55,3.85
2016,3,2,7,15,117.0,39.5,2.45,13.0,55.5,32.17,21.9
2016,3,2,7,30,174.0,58.0,2.5,13.0,86.0,46.3,35.27
2016,3,2,7,45,199.5,77.5,2.55,13.5,120.5,60.63,48.41
2016,3,2,8,0,225.0,97.0,2.6,14.0,155.0,74.43,60.84
2016,3,2,8,15,245.5,115.5,2.5,14.0,190.5,87.02,72.05
2016,3,2,8,30,266.0,134.0,2.4,14.0,226.0,99.12,82.64
2016,3,2,8,45,305.5,149.0,2.3,14.5,269.5,116.58,88.34
2016,3,2,9,0,345.0,164.0,2.2,15.0,313.0,150.96,108.0
2016,3,2,9,15,357.0,180.5,2.15,15.0,349.0,187.03,134.41
2016,3,2,9,30,369.0,197.0,2.1,15.0,385.0,224.35,164.37
2016,3,2,9,45,411.0,204.0,2.1,15.5,428.0,257.95,191.14
2016,3,2,10,0,453.0,211.0,2.1,16.0,471.0,300.46,225.73
2016,3,2,10,15,345.0,249.5,2.1,16.0,454.5,325.2,249.98
2016,3,2,10,30,237.0,288.0,2.1,16.0,438.0,338.96,263.84
2016,3,2,10,45,331.0,279.0,2.15,16.5,496.5,384.09,298.73
2016,3,2,11,0,425.0,270.0,2.2,17.0,555.0,438.35,340.73
2016,3,2,11,15,348.5,298.0,2.25,17.0,536.0,446.36,347.83
2016,3,2,11,30,272.0,326.0,2.3,17.0,517.0,446.95,348.7
2016,3,2,11,45,219.5,337.0,2.4,17.0,492.5,439.9,343.69
2016,3,2,12,0,167.0,348.0,2.5,17.0,468.0,428.89,335.28
2016,3,2,12,15,249.0,336.5,2.5,17.0,515.5,484.07,378.7
2016,3,2,12,30,331.0,325.0,2.5,17.0,563.0,540.77,422.65
2016,3,2,12,45,353.5,315.5,2.55,17.0,568.0,560.32,438.08
2016,3,2,13,0,376.0,306.0,2.6,17.0,573.0,579.37,453.4
2016,3,2,13,15,361.0,309.5,2.55,16.5,562.0,582.97,456.92
2016,3,2,13,30,346.0,313.0,2.5,16.0,551.0,584.98,459.37
2016,3,2,13,45,209.5,302.5,2.5,16.0,445.0,469.43,370.95
2016,3,2,14,0,73.0,292.0,2.5,16.0,339.0,349.16,276.47
2016,3,2,14,15,112.0,285.0,2.45,16.0,353.5,375.54,299.03
2016,3,2,14,30,151.0,278.0,2.4,16.0,368.0,411.94,328.56
2016,3,2,14,45,75.5,221.5,2.4,16.0,266.5,283.85,227.49
2016,3,2,15,0,0.0,165.0,2.4,16.0,165.0,158.7,125.64
2016,3,2,15,15,39.0,182.0,2.4,15.5,200.5,216.49,174.78
2016,3,2,15,30,78.0,199.0,2.4,15.0,236.0,268.04,218.13
2016,3,2,15,45,116.5,180.5,2.45,15.0,229.0,287.62,235.4
2016,3,2,16,0,155.0,162.0,2.5,15.0,222.0,294.21,242.22
2016,3,2,16,15,138.5,143.0,2.5,14.5,191.0,260.55,215.28
2016,3,2,16,30,122.0,124.0,2.5,14.0,160.0,227.17,188.03
2016,3,2,16,45,109.0,102.0,2.55,14.0,129.5,192.19,158.51
2016,3,2,17,0,96.0,80.0,2.6,14.0,99.0,157.13,128.2
2016,3,2,17,15,70.0,58.5,2.55,14.0,70.5,115.49,91.57
2016,3,2,17,30,44.0,37.0,2.5,14.0,42.0,74.04,54.3
2016,3,2,17,45,22.0,18.5,2.45,14.0,21.0,35.23,6.05
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
