Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,1.5,13.5,6.5,6.2,0.0
2016,3,3,7,0,0.0,13.0,1.4,14.0,13.0,12.05,1.94
2016,3,3,7,15,0.0,29.0,1.55,14.0,29.0,26.94,17.51
2016,3,3,7,30,0.0,45.0,1.7,14.0,45.0,41.25,30.78
2016,3,3,7,45,0.0,63.0,1.85,14.5,63.0,56.95,45.02
2016,3,3,8,0,0.0,81.0,2.0,15.0,81.0,72.45,58.87
2016,3,3,8,15,0.0,100.0,2.0,15.0,100.0,88.55,73.1
2016,3,3,8,30,0.0,119.0,2.0,15.0,119.0,104.45,86.93
2016,3,3,8,45,48.0,152.5,2.05,15.0,173.5,126.42,100.11
2016,3,3,9,0,96.0,186.0,2.1,15.0,228.0,159.87,124.53
2016,3,3,9,15,66.0,195.5,2.05,15.0,226.0,172.02,134.81
2016,3,3,9,30,36.0,205.0,2.0,15.0,224.0,180.53,142.72
2016,3,3,9,45,28.0,210.5,2.0,15.5,226.0,187.87,148.5
2016,3,3,10,0,20.0,216.0,2.0,16.0,228.0,198.99,157.21
2016,3,3,10,15,63.5,254.5,2.05,16.0,294.5,243.29,191.44
2016,3,3,10,30,107.0,293.0,2.1,16.0,361.0,297.33,233.36
2016,3,3,10,45,124.0,307.5,2.2,16.0,389.5,322.27,252.91
2016,3,3,11,0,141.0,322.0,2.3,16.0,418.0,352.18,276.42
2016,3,3,11,15,87.5,305.5,2.4,16.0,365.5,321.46,252.85
2016,3,3,11,30,34.0,289.0,2.5,16.0,313.0,283.38,223.04
2016,3,3,11,45,34.5,292.0,2.65,16.0,317.0,290.1,228.53
2016,3,3,12,0,35.0,295.0,2.8,16.0,321.0,296.77,233.86
2016,3,3,12,15,125.5,322.5,2.75,16.0,413.5,388.37,306.49
2016,3,3,12,30,216.0,350.0,2.7,16.0,506.0,483.55,380.18
2016,3,3,12,45,179.0,347.5,2.65,16.0,476.5,464.57,364.96
2016,3,3,13,0,142.0,345.0,2.6,16.0,447.0,443.27,348.41
2016,3,3,13,15,143.5,337.0,2.4,15.5,438.0,443.21,349.21
2016,3,3,13,30,145.0,329.0,2.2,15.0,429.0,442.49,349.4
2016,3,3,13,45,140.0,318.5,2.05,15.0,412.5,433.52,342.67
2016,3,3,14,0,135.0,308.0,1.9,15.0,396.0,423.73,335.38
2016,3,3,14,15,134.5,293.5,1.75,15.0,378.5,412.42,327.11
2016,3,3,14,30,134.0,279.0,1.6,15.0,361.0,400.33,318.26
2016,3,3,14,45,142.5,262.0,1.5,15.5,344.0,391.71,311.9
2016,3,3,15,0,151.0,245.0,1.4,16.0,327.0,382.18,304.86
2016,3,3,15,15,157.0,225.5,1.4,15.5,305.0,366.9,294.74
2016,3,3,15,30,163.0,206.0,1.4,15.0,283.0,350.61,283.69
2016,3,3,15,45,97.5,178.5,1.4,15.0,223.5,260.74,211.85
2016,3,3,16,0,32.0,151.0,1.4,15.0,164.0,183.53,148.44
2016,3,3,16,15,26.0,131.5,1.4,15.0,141.0,159.13,128.78
2016,3,3,16,30,20.0,112.0,1.4,15.0,118.0,126.64,101.86
2016,3,3,16,45,12.0,92.0,1.4,15.0,95.5,101.24,80.38
2016,3,3,17,0,4.0,72.0,1.4,15.0,73.0,76.0,58.68
2016,3,3,17,15,2.0,51.5,1.4,15.0,52.0,53.41,39.1
2016,3,3,17,30,0.0,31.0,1.4,15.0,31.0,29.96,18.62
2016,3,3,17,45,0.0,15.5,1.45,15.0,15.5,14.38,0.56
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.0,1.45,13.5,13.5,11.44,0.0
2016,3,4,7,0,38.0,24.0,1.6,14.0,27.0,20.95,8.88
2016,3,4,7,15,84.0,43.5,1.75,14.0,56.0,36.8,26.09
2016,3,4,7,30,130.0,63.0,1.9,14.0,85.0,49.93,38.45
2016,3,4,7,45,153.5,84.0,2.05,14.5,118.5,65.17,52.31
2016,3,4,8,0,177.0,105.0,2.2,15.0,152.0,79.83,65.38
2016,3,4,8,15,195.0,124.5,2.3,15.0,186.0,92.89,76.92
2016,3,4,8,30,213.0,144.0,2.4,15.0,220.0,105.44,87.8
2016,3,4,8,45,114.0,152.5,2.55,15.5,194.0,123.04,95.63
2016,3,4,9,0,15.0,161.0,2.7,16.0,168.0,142.32,112.85
2016,3,4,9,15,7.5,141.5,2.8,16.0,145.0,128.41,101.34
2016,3,4,9,30,0.0,122.0,2.9,16.0,122.0,111.78,87.74
2016,3,4,9,45,0.0,105.0,3.05,16.0,105.0,97.26,75.57
2016,3,4,10,0,0.0,88.0,3.2,16.0,88.0,82.01,62.81
2016,3,4,10,15,3.0,144.0,3.2,16.0,146.0,133.48,104.89
2016,3,4,10,30,6.0,200.0,3.2,16.0,204.0,184.59,145.98
2016,3,4,10,45,3.0,172.5,3.2,16.0,174.5,159.99,125.89
2016,3,4,11,0,0.0,145.0,3.2,16.0,145.0,134.3,104.98
2016,3,4,11,15,0.0,121.0,3.25,16.0,121.0,112.55,87.23
2016,3,4,11,30,0.0,97.0,3.3,16.0,97.0,90.48,69.16
2016,3,4,11,45,0.0,129.5,3.35,16.0,129.5,120.6,93.7
2016,3,4,12,0,0.0,162.0,3.4,16.0,162.0,150.87,118.12
2016,3,4,12,15,0.5,166.0,3.4,16.0,167.0,155.18,121.54
2016,3,4,12,30,1.0,170.0,3.4,16.0,172.0,159.55,125.07
2016,3,4,12,45,1.5,173.5,3.4,16.0,175.5,163.51,128.3
2016,3,4,13,0,2.0,177.0,3.4,16.0,179.0,167.54,131.62
2016,3,4,13,15,1.5,174.0,3.25,15.5,175.5,164.68,129.61
2016,3,4,13,30,1.0,171.0,3.1,15.0,172.0,161.78,127.6
2016,3,4,13,45,4.0,188.0,3.0,15.0,191.0,180.98,143.35
2016,3,4,14,0,7.0,205.0,2.9,15.0,210.0,200.68,159.45
2016,3,4,14,15,7.5,203.0,2.9,15.0,208.0,199.96,159.12
2016,3,4,14,30,8.0,201.0,2.9,15.0,206.0,199.35,158.95
2016,3,4,14,45,4.0,161.5,2.9,15.0,164.0,157.24,124.99
2016,3,4,15,0,0.0,122.0,2.9,15.0,122.0,115.21,90.7
2016,3,4,15,15,0.0,65.0,3.0,15.0,65.0,60.49,45.4
2016,3,4,15,30,0.0,8.0,3.1,15.0,8.0,7.42,0.66
2016,3,4,15,45,0.0,7.0,3.25,15.0,7.0,6.49,0.0
2016,3,4,16,0,0.0,6.0,3.4,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,3.55,15.0,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,3.85,15.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,4.0,15.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,4.1,15.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,5.45,14.5,1.5,1.43,0.0
2016,3,5,7,0,0.0,3.0,5.8,15.0,3.0,2.77,0.0
2016,3,5,7,15,0.0,6.0,6.05,15.0,6.0,5.55,0.0
2016,3,5,7,30,0.0,9.0,6.3,15.0,9.0,8.33,1.7
2016,3,5,7,45,0.0,12.5,6.55,15.0,12.5,11.58,4.67
2016,3,5,8,0,0.0,16.0,6.8,15.0,16.0,14.83,7.61
2016,3,5,8,15,0.0,19.5,6.7,15.0,19.5,18.08,10.53
2016,3,5,8,30,0.0,23.0,6.6,15.0,23.0,21.34,13.42
2016,3,5,8,45,4.5,90.5,6.5,15.0,92.5,83.33,65.01
2016,3,5,9,0,9.0,158.0,6.4,15.0,162.0,139.79,111.77
2016,3,5,9,15,4.5,108.5,6.45,15.0,110.5,100.32,78.72
2016,3,5,9,30,0.0,59.0,6.5,15.0,59.0,54.89,40.68
2016,3,5,9,45,6.0,132.5,6.55,15.5,136.0,122.97,96.95
2016,3,5,10,0,12.0,206.0,6.6,16.0,213.0,188.75,150.28
2016,3,5,10,15,6.0,166.0,6.75,16.0,169.5,153.95,121.75
2016,3,5,10,30,0.0,126.0,6.9,16.0,126.0,116.69,91.15
2016,3,5,10,45,0.0,106.5,7.1,16.5,106.5,99.12,76.43
2016,3,5,11,0,0.0,87.0,7.3,17.0,87.0,81.14,61.43
2016,3,5,11,15,0.0,86.0,7.45,17.0,86.0,80.21,60.61
2016,3,5,11,30,0.0,85.0,7.6,17.0,85.0,79.29,59.8
2016,3,5,11,45,58.5,219.0,7.75,17.0,262.0,238.62,190.0
2016,3,5,12,0,117.0,353.0,7.9,17.0,439.0,404.44,322.19
2016,3,5,12,15,71.0,319.0,8.2,16.5,371.0,347.12,276.89
2016,3,5,12,30,25.0,285.0,8.5,16.0,303.0,284.19,226.51
2016,3,5,12,45,12.5,212.0,8.85,16.0,221.0,207.77,165.03
2016,3,5,13,0,0.0,139.0,9.2,16.0,139.0,130.1,101.66
2016,3,5,13,15,0.0,136.5,9.7,16.0,136.5,127.86,99.95
2016,3,5,13,30,0.0,134.0,10.2,16.0,134.0,125.62,98.22
2016,3,5,13,45,0.0,89.0,10.7,16.0,89.0,83.0,63.26
2016,3,5,14,0,0.0,44.0,11.2,16.0,44.0,40.96,28.49
2016,3,5,14,15,0.0,39.5,11.5,16.0,39.5,36.76,25.04
2016,3,5,14,30,0.0,35.0,11.8,16.0,35.0,32.56,21.59
2016,3,5,14,45,0.0,53.5,12.15,16.0,53.5,49.79,36.06
2016,3,5,15,0,0.0,72.0,12.5,16.0,72.0,67.04,50.59
2016,3,5,15,15,0.0,42.5,12.7,16.0,42.5,39.51,27.62
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,12.06,4.54
2016,3,5,15,45,0.0,11.5,13.1,16.0,11.5,10.67,3.38
2016,3,5,16,0,0.0,10.0,13.3,16.0,10.0,9.27,2.22
2016,3,5,16,15,0.0,8.5,13.3,15.5,8.5,7.88,1.06
2016,3,5,16,30,0.0,7.0,13.3,15.0,7.0,6.48,0.0
2016,3,5,16,45,0.0,5.5,13.3,15.0,5.5,5.09,0.0
2016,3,5,17,0,0.0,4.0,13.3,15.0,4.0,3.7,0.0
2016,3,5,17,15,0.0,3.0,13.1,15.0,3.0,2.77,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,6.2,12.5,22.0,16.2,0.0
2016,3,6,7,0,125.0,34.0,6.1,13.0,44.0,27.75,15.81
2016,3,6,7,15,238.5,50.5,6.05,13.0,87.0,39.0,28.3
2016,3,6,7,30,352.0,67.0,6.0,13.0,130.0,50.78,39.45
2016,3,6,7,45,425.5,78.5,5.95,13.5,179.5,58.14,46.34
2016,3,6,8,0,499.0,90.0,5.9,14.0,229.0,65.21,52.72
2016,3,6,8,15,551.5,98.0,5.9,14.0,279.0,70.1,57.08
2016,3,6,8,30,604.0,106.0,5.9,14.0,329.0,73.13,59.68
2016,3,6,8,45,640.0,112.5,5.95,14.0,377.0,103.35,65.83
2016,3,6,9,0,676.0,119.0,6.0,14.0,425.0,149.25,92.31
2016,3,6,9,15,702.5,123.5,5.9,14.0,469.0,195.79,127.53
2016,3,6,9,30,729.0,128.0,5.8,14.0,513.0,244.73,169.04
2016,3,6,9,45,751.5,130.5,5.75,14.0,552.5,293.17,212.3
2016,3,6,10,0,774.0,133.0,5.7,14.0,592.0,343.08,257.35
2016,3,6,10,15,788.0,135.5,5.5,14.0,624.5,391.16,300.79
2016,3,6,10,30,802.0,138.0,5.3,14.0,657.0,439.36,343.55
2016,3,6,10,45,817.5,137.5,5.15,14.0,684.0,488.51,386.14
2016,3,6,11,0,833.0,137.0,5.0,14.0,711.0,533.77,424.76
2016,3,6,11,15,839.0,138.0,4.95,14.0,729.0,574.81,459.44
2016,3,6,11,30,845.0,139.0,4.9,14.0,747.0,614.33,492.18
2016,3,6,11,45,706.0,193.0,4.9,14.0,705.5,612.55,491.06
2016,3,6,12,0,567.0,247.0,4.9,14.0,664.0,599.96,480.78
2016,3,6,12,15,314.0,290.0,5.0,14.0,521.5,489.15,392.87
2016,3,6,12,30,61.0,333.0,5.1,14.0,379.0,358.58,286.13
2016,3,6,12,45,321.0,285.5,5.25,14.0,520.0,514.55,415.32
2016,3,6,13,0,581.0,238.0,5.4,14.0,661.0,677.95,546.48
2016,3,6,13,15,573.5,237.0,5.55,14.0,647.5,685.7,552.94
2016,3,6,13,30,566.0,236.0,5.7,14.0,634.0,691.13,558.29
2016,3,6,13,45,531.5,238.0,5.9,14.0,602.0,676.2,547.75
2016,3,6,14,0,497.0,240.0,6.1,14.0,570.0,658.72,535.17
2016,3,6,14,15,327.0,263.5,6.25,14.0,477.0,544.44,443.88
2016,3,6,14,30,157.0,287.0,6.4,14.0,384.0,428.81,349.2
2016,3,6,14,45,124.5,267.0,6.55,14.0,341.0,384.55,314.14
2016,3,6,15,0,92.0,247.0,6.7,14.0,298.0,328.75,269.2
2016,3,6,15,15,75.5,224.5,6.8,14.0,264.0,293.18,240.62
2016,3,6,15,30,59.0,202.0,6.9,14.0,230.0,257.43,211.54
2016,3,6,15,45,29.5,159.5,7.0,14.0,173.5,188.3,154.04
2016,3,6,16,0,0.0,117.0,7.1,14.0,117.0,113.24,90.6
2016,3,6,16,15,0.0,101.0,7.15,13.5,101.0,97.62,77.8
2016,3,6,16,30,0.0,85.0,7.2,13.0,85.0,81.91,64.66
2016,3,6,16,45,0.0,68.5,7.3,13.0,68.5,65.51,50.61
2016,3,6,17,0,0.0,52.0,7.4,13.0,52.0,48.94,36.24
2016,3,6,17,15,0.0,37.0,7.5,13.0,37.0,34.37,23.46
2016,3,6,17,30,0.0,22.0,7.6,13.0,22.0,20.41,11.17
2016,3,6,17,45,0.0,11.0,7.7,13.0,11.0,10.19,0.72
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,6.1,11.0,4.0,3.81,0.0
2016,3,7,7,0,0.0,8.0,6.2,11.0,8.0,7.4,0.3
2016,3,7,7,15,0.0,15.5,6.45,11.0,15.5,14.36,6.99
2016,3,7,7,30,0.0,23.0,6.7,11.0,23.0,21.32,13.49
2016,3,7,7,45,0.0,31.5,6.95,11.0,31.5,29.23,20.79
2016,3,7,8,0,0.0,40.0,7.2,11.0,40.0,37.14,28.03
2016,3,7,8,15,0.0,48.5,7.3,11.0,48.5,45.06,35.19
2016,3,7,8,30,0.0,57.0,7.4,11.0,57.0,52.99,42.27
2016,3,7,8,45,110.0,125.5,7.5,11.0,176.0,106.86,83.08
2016,3,7,9,0,220.0,194.0,7.6,11.0,295.0,175.26,134.34
2016,3,7,9,15,490.0,155.0,7.55,11.0,407.5,191.85,135.35
2016,3,7,9,30,760.0,116.0,7.5,11.0,520.0,244.95,170.63
2016,3,7,9,45,539.0,186.5,7.5,11.0,483.5,287.73,218.12
2016,3,7,10,0,318.0,257.0,7.5,11.0,447.0,310.58,245.96
2016,3,7,10,15,375.5,257.5,7.55,11.0,494.0,351.7,280.6
2016,3,7,10,30,433.0,258.0,7.6,11.0,541.0,394.72,317.2
2016,3,7,10,45,526.5,233.5,7.65,11.5,590.0,440.72,355.78
2016,3,7,11,0,620.0,209.0,7.7,12.0,639.0,493.61,400.14
2016,3,7,11,15,409.0,280.0,7.85,12.0,567.0,471.61,383.38
2016,3,7,11,30,198.0,351.0,8.0,12.0,495.0,433.48,351.62
2016,3,7,11,45,282.0,339.0,8.15,12.0,546.5,486.7,396.04
2016,3,7,12,0,366.0,327.0,8.3,12.0,598.0,544.41,443.98
2016,3,7,12,15,441.0,298.5,8.5,12.0,625.0,587.48,480.53
2016,3,7,12,30,516.0,270.0,8.7,12.0,652.0,630.68,517.34
2016,3,7,12,45,551.0,254.5,8.9,12.0,660.0,658.47,541.19
2016,3,7,13,0,586.0,239.0,9.1,12.0,668.0,685.39,564.43
2016,3,7,13,15,437.0,283.0,9.25,12.0,599.5,629.8,518.0
2016,3,7,13,30,288.0,327.0,9.4,12.0,531.0,562.23,461.42
2016,3,7,13,45,310.5,310.5,9.6,12.0,524.0,570.71,470.0
2016,3,7,14,0,333.0,294.0,9.8,12.0,517.0,577.92,477.51
2016,3,7,14,15,347.5,276.5,9.9,12.0,500.0,576.19,477.69
2016,3,7,14,30,362.0,259.0,10.0,12.0,483.0,572.72,476.54
2016,3,7,14,45,198.5,241.5,10.1,12.5,363.5,415.11,345.19
2016,3,7,15,0,35.0,224.0,10.2,13.0,244.0,258.09,211.5
2016,3,7,15,15,56.0,216.0,10.2,13.0,245.0,268.32,221.38
2016,3,7,15,30,77.0,208.0,10.2,13.0,246.0,278.19,230.84
2016,3,7,15,45,38.5,112.0,10.2,13.0,131.0,141.11,115.65
2016,3,7,16,0,0.0,16.0,10.2,13.0,16.0,14.84,7.09
2016,3,7,16,15,0.0,13.5,10.2,12.5,13.5,12.51,5.14
2016,3,7,16,30,0.0,11.0,10.2,12.0,11.0,10.19,3.16
2016,3,7,16,45,0.0,9.0,10.2,12.0,9.0,8.33,1.55
2016,3,7,17,0,0.0,7.0,10.2,12.0,7.0,6.48,0.0
2016,3,7,17,15,0.0,5.0,10.25,12.0,5.0,4.62,0.0
2016,3,7,17,30,0.0,3.0,10.3,12.0,3.0,2.77,0.0
2016,3,7,17,45,0.0,1.5,10.4,12.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,10.45,11.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,16.0,5.1,10.5,28.5,12.81,0.0
2016,3,8,7,0,278.0,32.0,5.1,11.0,57.0,25.9,15.65
2016,3,8,7,15,388.5,43.0,5.0,11.0,103.5,33.52,23.94
2016,3,8,7,30,499.0,54.0,4.9,11.0,150.0,40.81,30.98
2016,3,8,7,45,560.0,63.0,4.8,11.5,200.0,45.93,35.81
2016,3,8,8,0,621.0,72.0,4.7,12.0,250.0,50.82,40.24
2016,3,8,8,15,665.0,77.5,4.6,12.0,301.0,52.63,41.86
2016,3,8,8,30,709.0,83.0,4.5,12.0,352.0,54.41,43.37
2016,3,8,8,45,731.0,90.0,4.4,12.5,399.0,96.42,54.89
2016,3,8,9,0,753.0,97.0,4.3,13.0,446.0,146.46,85.99
2016,3,8,9,15,541.0,158.5,4.1,13.0,422.0,205.16,142.6
2016,3,8,9,30,329.0,220.0,3.9,13.0,398.0,244.95,185.27
2016,3,8,9,45,405.5,218.0,3.75,13.0,452.5,280.16,213.13
2016,3,8,10,0,482.0,216.0,3.6,13.0,507.0,327.34,251.71
2016,3,8,10,15,459.5,237.0,3.5,13.0,526.5,364.17,284.2
2016,3,8,10,30,437.0,258.0,3.4,13.0,546.0,398.57,313.85
2016,3,8,10,45,423.5,274.0,3.35,13.0,561.0,430.51,340.74
2016,3,8,11,0,410.0,290.0,3.3,13.0,576.0,462.12,366.66
2016,3,8,11,15,379.5,307.0,3.15,13.0,577.5,481.69,382.44
2016,3,8,11,30,349.0,324.0,3.0,13.0,579.0,498.4,395.49
2016,3,8,11,45,192.5,317.0,2.9,13.0,458.0,412.4,328.23
2016,3,8,12,0,36.0,310.0,2.8,13.0,337.0,312.42,248.06
2016,3,8,12,15,152.0,332.0,2.75,13.0,446.0,418.63,333.54
2016,3,8,12,30,268.0,354.0,2.7,13.0,555.0,533.65,422.95
2016,3,8,12,45,146.5,319.5,2.7,13.0,429.5,418.23,332.73
2016,3,8,13,0,25.0,285.0,2.7,13.0,304.0,288.06,229.01
2016,3,8,13,15,44.0,302.0,2.9,13.0,334.0,327.93,261.75
2016,3,8,13,30,63.0,319.0,3.1,13.0,364.0,363.44,290.42
2016,3,8,13,45,150.0,317.0,3.35,13.0,419.5,442.89,355.4
2016,3,8,14,0,237.0,315.0,3.6,13.0,475.0,515.34,414.25
2016,3,8,14,15,144.5,291.0,3.6,13.0,387.5,420.31,338.79
2016,3,8,14,30,52.0,267.0,3.6,13.0,300.0,313.31,252.67
2016,3,8,14,45,27.5,222.0,3.6,13.0,239.5,247.31,199.86
2016,3,8,15,0,3.0,177.0,3.6,13.0,179.0,172.94,139.0
2016,3,8,15,15,1.5,141.0,3.4,12.5,142.0,135.87,108.99
2016,3,8,15,30,0.0,105.0,3.2,12.0,105.0,98.95,78.54
2016,3,8,15,45,39.5,137.5,3.05,12.0,153.5,170.29,140.01
2016,3,8,16,0,79.0,170.0,2.9,12.0,202.0,240.1,199.1
2016,3,8,16,15,72.0,149.0,2.7,12.0,175.5,212.27,176.03
2016,3,8,16,30,65.0,128.0,2.5,12.0,149.0,184.34,152.77
2016,3,8,16,45,56.0,106.5,2.4,12.0,122.0,154.37,127.33
2016,3,8,17,0,47.0,85.0,2.3,12.0,95.0,124.38,101.38
2016,3,8,17,15,31.5,64.0,1.85,11.5,70.0,91.25,72.34
2016,3,8,17,30,16.0,43.0,1.4,11.0,45.0,58.08,42.99
2016,3,8,17,45,8.0,25.0,0.95,11.0,26.0,32.32,17.1
2016,3,8,18,0,0.0,7.0,0.5,11.0,7.0,6.67,0.0
2016,3,8,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,14.0,4.0,12.5,14.0,12.99,0.0
2016,3,9,7,0,0.0,28.0,4.0,13.0,28.0,25.77,15.76
2016,3,9,7,15,8.0,49.0,3.9,13.0,50.5,43.92,32.92
2016,3,9,7,30,16.0,70.0,3.8,13.0,73.0,61.78,49.38
2016,3,9,7,45,25.0,91.0,3.7,13.0,97.5,76.66,63.0
2016,3,9,8,0,34.0,112.0,3.6,13.0,122.0,92.93,77.6
2016,3,9,8,15,42.0,132.5,3.4,13.0,147.0,108.5,91.31
2016,3,9,8,30,50.0,153.0,3.2,13.0,172.0,123.71,104.46
2016,3,9,8,45,27.5,155.5,3.05,13.5,166.5,131.02,104.4
2016,3,9,9,0,5.0,158.0,2.9,14.0,161.0,140.42,112.34
2016,3,9,9,15,64.0,201.0,2.8,14.0,236.0,179.66,141.65
2016,3,9,9,30,123.0,244.0,2.7,14.0,311.0,225.39,176.32
2016,3,9,9,45,127.5,262.5,2.65,14.5,336.5,251.34,196.97
2016,3,9,10,0,132.0,281.0,2.6,15.0,362.0,277.86,218.01
2016,3,9,10,15,101.5,289.5,2.6,15.0,353.5,288.42,227.27
2016,3,9,10,30,71.0,298.0,2.6,15.0,345.0,290.96,229.76
2016,3,9,10,45,72.5,310.0,2.6,15.0,360.0,308.18,243.32
2016,3,9,11,0,74.0,322.0,2.6,15.0,375.0,325.52,256.85
2016,3,9,11,15,132.5,339.5,2.65,15.0,436.0,377.85,297.92
2016,3,9,11,30,191.0,357.0,2.7,15.0,497.0,436.85,343.83
2016,3,9,11,45,192.0,361.5,2.75,15.5,504.0,452.96,355.63
2016,3,9,12,0,193.0,366.0,2.8,16.0,511.0,468.67,367.22
2016,3,9,12,15,139.5,360.5,2.85,16.0,465.5,437.43,342.99
2016,3,9,12,30,86.0,355.0,2.9,16.0,420.0,398.32,312.55
2016,3,9,12,45,43.0,250.0,2.95,16.0,282.5,270.42,213.41
2016,3,9,13,0,0.0,145.0,3.0,16.0,145.0,135.78,105.57
2016,3,9,13,15,0.0,152.5,3.0,16.0,152.5,143.07,111.74
2016,3,9,13,30,0.0,160.0,3.0,16.0,160.0,150.45,117.79
2016,3,9,13,45,13.0,212.0,3.05,16.0,221.0,211.56,167.42
2016,3,9,14,0,26.0,264.0,3.1,16.0,282.0,274.69,217.98
2016,3,9,14,15,58.0,275.0,3.1,16.0,312.5,323.82,257.82
2016,3,9,14,30,90.0,286.0,3.1,16.0,343.0,364.83,291.14
2016,3,9,14,45,154.0,270.0,3.1,16.0,360.0,412.74,330.82
2016,3,9,15,0,218.0,254.0,3.1,16.0,377.0,448.44,360.91
2016,3,9,15,15,135.5,229.5,3.1,16.0,304.0,357.49,288.63
2016,3,9,15,30,53.0,205.0,3.1,16.0,231.0,256.32,206.84
2016,3,9,15,45,50.5,185.0,3.1,16.0,208.0,233.96,189.62
2016,3,9,16,0,48.0,165.0,3.1,16.0,185.0,211.34,171.72
2016,3,9,16,15,41.5,145.5,3.05,15.5,161.0,186.29,151.72
2016,3,9,16,30,35.0,126.0,3.0,15.0,137.0,161.3,131.37
2016,3,9,16,45,28.0,105.0,2.95,15.0,113.0,134.05,108.45
2016,3,9,17,0,21.0,84.0,2.9,15.0,89.0,106.75,85.09
2016,3,9,17,15,10.5,63.0,2.9,14.5,65.5,71.35,54.65
2016,3,9,17,30,0.0,42.0,2.9,14.0,42.0,42.96,29.93
2016,3,9,17,45,0.0,24.5,2.9,14.0,24.5,24.1,11.66
2016,3,9,18,0,0.0,7.0,2.9,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,2.95,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,45,31.5,17.5,5.7,13.5,21.0,15.48,0.0
2016,3,10,7,0,63.0,35.0,5.8,14.0,42.0,29.99,19.45
2016,3,10,7,15,97.0,56.0,5.8,14.0,72.5,46.66,35.24
2016,3,10,7,30,131.0,77.0,5.8,14.0,103.0,62.86,50.18
2016,3,10,7,45,149.5,98.5,5.85,14.5,137.0,78.9,64.66
2016,3,10,8,0,168.0,120.0,5.9,15.0,171.0,94.47,78.41
2016,3,10,8,15,186.0,139.5,6.0,15.0,204.5,108.28,90.51
2016,3,10,8,30,204.0,159.0,6.1,15.0,238.0,122.32,102.62
2016,3,10,8,45,147.5,181.0,6.25,15.5,242.0,149.56,115.24
2016,3,10,9,0,91.0,203.0,6.4,16.0,246.0,177.16,138.35
2016,3,10,9,15,180.5,219.5,6.4,16.0,315.0,207.31,158.78
2016,3,10,9,30,270.0,236.0,6.4,16.0,384.0,247.45,188.55
2016,3,10,9,45,135.5,205.0,6.4,16.0,279.5,210.82,164.44
2016,3,10,10,0,1.0,174.0,6.4,16.0,175.0,158.76,125.74
2016,3,10,10,15,99.0,244.5,6.35,16.0,311.0,248.35,196.78
2016,3,10,10,30,197.0,315.0,6.3,16.0,447.0,354.77,281.05
2016,3,10,10,45,132.0,318.0,6.3,16.0,408.0,340.38,270.33
2016,3,10,11,0,67.0,321.0,6.3,16.0,369.0,321.65,255.54
2016,3,10,11,15,54.5,318.0,6.2,16.0,357.5,318.1,252.65
2016,3,10,11,30,42.0,315.0,6.1,16.0,346.0,313.12,248.5
2016,3,10,11,45,42.5,318.5,6.0,16.0,350.5,320.88,254.59
2016,3,10,12,0,43.0,322.0,5.9,16.0,355.0,328.58,260.63
2016,3,10,12,15,48.0,329.0,5.75,16.0,365.5,342.64,271.73
2016,3,10,12,30,53.0,336.0,5.6,16.0,376.0,357.04,283.11
2016,3,10,12,45,26.5,231.0,5.45,16.0,251.0,240.13,190.38
2016,3,10,13,0,0.0,126.0,5.3,16.0,126.0,117.85,91.31
2016,3,10,13,15,0.0,104.5,5.1,16.0,104.5,97.62,74.94
2016,3,10,13,30,0.0,83.0,4.9,16.0,83.0,77.42,58.45
2016,3,10,13,45,0.0,88.0,4.75,16.0,88.0,82.08,62.37
2016,3,10,14,0,0.0,93.0,4.6,16.0,93.0,86.75,66.29
2016,3,10,14,15,0.0,102.0,4.45,16.0,102.0,95.29,73.43
2016,3,10,14,30,0.0,111.0,4.3,16.0,111.0,103.98,80.7
2016,3,10,14,45,0.0,65.0,4.2,16.0,65.0,60.53,44.93
2016,3,10,15,0,0.0,19.0,4.1,16.0,19.0,17.65,9.2
2016,3,10,15,15,0.0,24.5,4.1,16.0,24.5,22.76,13.55
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,27.87,17.91
2016,3,10,15,45,0.0,26.5,4.15,16.0,26.5,24.6,15.21
2016,3,10,16,0,0.0,23.0,4.2,16.0,23.0,21.34,12.5
2016,3,10,16,15,0.0,20.0,4.25,15.5,20.0,18.55,10.19
2016,3,10,16,30,0.0,17.0,4.3,15.0,17.0,15.76,7.86
2016,3,10,16,45,0.0,14.0,4.4,15.0,14.0,12.97,5.47
2016,3,10,17,0,0.0,11.0,4.5,15.0,11.0,10.19,3.05
2016,3,10,17,15,0.0,8.0,4.65,14.5,8.0,7.4,0.62
2016,3,10,17,30,0.0,5.0,4.8,14.0,5.0,4.62,0.0
2016,3,10,17,45,0.0,2.5,5.0,14.0,2.5,2.31,0.0
2016,3,10,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,13.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,10.7,13.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,10.45,13.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,10.2,13.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,3.5,9.95,13.0,3.5,3.24,0.0
2016,3,11,8,0,0.0,4.0,9.7,13.0,4.0,3.7,0.0
2016,3,11,8,15,0.0,5.0,9.6,13.0,5.0,4.63,0.0
2016,3,11,8,30,0.0,6.0,9.5,13.0,6.0,5.56,0.0
2016,3,11,8,45,0.0,69.0,9.45,13.5,69.0,64.2,49.15
2016,3,11,9,0,0.0,132.0,9.4,14.0,132.0,119.21,95.23
2016,3,11,9,15,181.5,177.0,9.3,14.0,277.5,177.95,136.05
2016,3,11,9,30,363.0,222.0,9.2,14.0,423.0,259.7,197.3
2016,3,11,9,45,202.5,239.5,9.1,14.0,353.0,256.91,201.96
2016,3,11,10,0,42.0,257.0,9.0,14.0,283.0,236.27,189.61
2016,3,11,10,15,21.0,192.0,9.15,14.0,205.0,179.64,143.55
2016,3,11,10,30,0.0,127.0,9.3,14.0,127.0,117.71,92.57
2016,3,11,10,45,93.0,236.0,9.45,14.0,303.0,254.29,204.56
2016,3,11,11,0,186.0,345.0,9.6,14.0,479.0,401.67,323.74
2016,3,11,11,15,377.5,298.0,9.15,14.0,576.0,478.57,387.23
2016,3,11,11,30,569.0,251.0,8.7,14.0,673.0,570.04,462.6
2016,3,11,11,45,748.0,177.0,8.3,14.0,739.5,641.04,522.02
2016,3,11,12,0,927.0,103.0,7.9,14.0,806.0,717.57,585.49
2016,3,11,12,15,541.5,239.0,7.95,14.0,649.5,610.21,496.24
2016,3,11,12,30,156.0,375.0,8.0,14.0,493.0,472.8,380.29
2016,3,11,12,45,103.0,352.0,8.1,14.0,430.0,414.27,333.55
2016,3,11,13,0,50.0,329.0,8.2,14.0,367.0,356.44,286.51
2016,3,11,13,15,123.0,340.0,8.2,14.0,430.0,435.63,352.05
2016,3,11,13,30,196.0,351.0,8.2,14.0,493.0,510.76,413.73
2016,3,11,13,45,319.5,311.5,8.25,14.0,534.0,584.54,475.96
2016,3,11,14,0,443.0,272.0,8.3,14.0,575.0,659.05,538.36
2016,3,11,14,15,426.0,263.5,8.4,13.5,545.0,641.96,526.65
2016,3,11,14,30,409.0,255.0,8.5,13.0,515.0,612.5,505.5
2016,3,11,14,45,246.5,255.0,8.6,13.0,409.0,483.28,399.43
2016,3,11,15,0,84.0,255.0,8.7,13.0,303.0,332.3,273.3
2016,3,11,15,15,42.0,206.0,8.95,12.5,230.0,245.98,202.36
2016,3,11,15,30,0.0,157.0,9.2,12.0,157.0,152.13,123.44
2016,3,11,15,45,0.0,118.0,9.45,12.0,118.0,112.64,90.5
2016,3,11,16,0,0.0,79.0,9.7,12.0,79.0,73.61,57.53
2016,3,11,16,15,0.0,68.5,9.8,12.0,68.5,63.73,49.22
2016,3,11,16,30,0.0,58.0,9.9,12.0,58.0,53.92,40.89
2016,3,11,16,45,0.0,47.0,10.05,12.0,47.0,43.66,32.06
2016,3,11,17,0,0.0,36.0,10.2,12.0,36.0,33.42,23.14
2016,3,11,17,15,0.0,26.5,10.2,11.5,26.5,24.58,15.39
2016,3,11,17,30,0.0,17.0,10.2,11.0,17.0,15.75,7.59
2016,3,11,17,45,0.0,9.5,10.25,11.0,9.5,8.79,1.04
2016,3,11,18,0,0.0,2.0,10.3,11.0,2.0,1.91,0.0
2016,3,11,18,15,0.0,1.0,10.25,11.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.0,11.5,16.5,15.31,2.23
2016,3,12,7,0,0.0,33.0,5.2,12.0,33.0,30.2,20.27
2016,3,12,7,15,8.5,55.0,5.4,12.0,57.0,49.08,37.84
2016,3,12,7,30,17.0,77.0,5.6,12.0,81.0,67.64,54.95
2016,3,12,7,45,29.0,99.5,5.85,12.5,108.0,83.1,68.96
2016,3,12,8,0,41.0,122.0,6.1,13.0,135.0,100.22,84.13
2016,3,12,8,15,53.0,142.5,6.2,13.0,162.0,115.66,97.71
2016,3,12,8,30,65.0,163.0,6.3,13.0,189.0,132.24,106.32
2016,3,12,8,45,154.5,183.5,6.45,13.0,255.5,154.05,119.33
2016,3,12,9,0,244.0,204.0,6.6,13.0,322.0,185.96,140.33
2016,3,12,9,15,129.5,202.5,6.65,13.0,265.5,188.53,147.27
2016,3,12,9,30,15.0,201.0,6.7,13.0,209.0,182.31,146.72
2016,3,12,9,45,16.0,213.5,6.8,13.5,223.0,195.43,156.97
2016,3,12,10,0,17.0,226.0,6.9,14.0,237.0,208.63,167.23
2016,3,12,10,15,18.5,239.0,6.9,14.0,251.5,222.57,178.35
2016,3,12,10,30,20.0,252.0,6.9,14.0,266.0,236.69,189.6
2016,3,12,10,45,12.5,226.5,6.95,14.0,235.5,212.98,170.23
2016,3,12,11,0,5.0,201.0,7.0,14.0,205.0,187.7,149.51
2016,3,12,11,15,34.5,270.0,7.0,14.0,296.0,265.6,212.8
2016,3,12,11,30,64.0,339.0,7.0,14.0,387.0,348.24,279.08
2016,3,12,11,45,54.0,334.0,7.05,14.0,375.0,342.81,274.54
2016,3,12,12,0,44.0,329.0,7.1,14.0,363.0,336.27,269.22
2016,3,12,12,15,31.0,302.5,7.1,14.0,326.5,306.49,245.3
2016,3,12,12,30,18.0,276.0,7.1,14.0,290.0,271.6,217.16
2016,3,12,12,45,9.0,169.5,7.1,14.0,176.5,165.46,131.26
2016,3,12,13,0,0.0,63.0,7.1,14.0,63.0,58.75,43.31
2016,3,12,13,15,6.0,152.0,7.1,14.0,156.5,147.31,116.66
2016,3,12,13,30,12.0,241.0,7.1,14.0,250.0,238.28,190.93
2016,3,12,13,45,6.0,150.0,7.1,14.0,154.5,145.93,115.66
2016,3,12,14,0,0.0,59.0,7.1,14.0,59.0,54.97,40.36
2016,3,12,14,15,0.0,104.5,7.0,14.0,104.5,97.68,76.02
2016,3,12,14,30,0.0,150.0,6.9,14.0,150.0,141.91,112.76
2016,3,12,14,45,0.0,111.5,6.85,14.0,111.5,104.55,82.01
2016,3,12,15,0,0.0,73.0,6.8,14.0,73.0,67.98,51.66
2016,3,12,15,15,0.0,89.0,6.7,14.0,89.0,82.92,64.36
2016,3,12,15,30,0.0,105.0,6.6,14.0,105.0,98.83,77.9
2016,3,12,15,45,11.5,132.0,6.55,14.0,137.0,135.88,109.63
2016,3,12,16,0,23.0,159.0,6.5,14.0,169.0,175.5,143.41
2016,3,12,16,15,17.0,140.0,6.45,14.0,147.0,152.31,124.11
2016,3,12,16,30,11.0,121.0,6.4,14.0,125.0,129.3,104.78
2016,3,12,16,45,5.5,100.5,6.35,14.0,102.5,105.0,84.11
2016,3,12,17,0,0.0,80.0,6.3,14.0,80.0,80.75,63.22
2016,3,12,17,15,0.0,59.0,6.2,13.5,59.0,59.02,44.46
2016,3,12,17,30,0.0,38.0,6.1,13.0,38.0,36.58,24.95
2016,3,12,17,45,0.0,22.0,6.05,13.0,22.0,20.42,10.06
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,5.95,13.0,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.15,14.0,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,5.2,14.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.5,5.25,14.0,2.5,2.31,0.0
2016,3,13,7,30,0.0,4.0,5.3,14.0,4.0,3.7,0.0
2016,3,13,7,45,0.0,5.0,5.4,14.0,5.0,4.63,0.0
2016,3,13,8,0,0.0,6.0,5.5,14.0,6.0,5.56,0.0
2016,3,13,8,15,0.0,7.5,5.55,14.0,7.5,6.95,0.58
2016,3,13,8,30,0.0,9.0,5.6,14.0,9.0,8.34,1.5
2016,3,13,8,45,5.5,91.0,5.65,14.5,93.5,84.5,65.85
2016,3,13,9,0,11.0,173.0,5.7,15.0,178.0,153.98,123.03
2016,3,13,9,15,5.5,143.0,5.7,15.0,145.5,130.65,103.59
