Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,30,0.0,113.0,5.7,15.0,113.0,104.35,81.78
2016,3,13,9,45,0.0,130.0,5.7,15.0,130.0,119.67,94.25
2016,3,13,10,0,0.0,147.0,5.7,15.0,147.0,135.05,106.68
2016,3,13,10,15,0.0,149.5,5.6,15.0,149.5,137.68,108.59
2016,3,13,10,30,0.0,152.0,5.5,15.0,152.0,140.27,110.51
2016,3,13,10,45,6.5,198.0,5.4,15.0,203.0,184.97,146.69
2016,3,13,11,0,13.0,244.0,5.3,15.0,254.0,230.39,183.07
2016,3,13,11,15,6.5,190.0,5.3,15.0,195.0,179.4,141.8
2016,3,13,11,30,0.0,136.0,5.3,15.0,136.0,126.57,98.78
2016,3,13,11,45,0.0,97.5,5.3,15.0,97.5,90.99,69.66
2016,3,13,12,0,0.0,59.0,5.3,15.0,59.0,55.02,40.03
2016,3,13,12,15,0.0,88.0,5.25,15.0,88.0,82.15,62.39
2016,3,13,12,30,0.0,117.0,5.2,15.0,117.0,109.28,84.63
2016,3,13,12,45,2.0,152.0,5.2,15.0,153.5,143.75,112.8
2016,3,13,13,0,4.0,187.0,5.2,15.0,190.0,178.7,141.21
2016,3,13,13,15,3.5,184.0,5.2,15.0,187.0,175.87,138.97
2016,3,13,13,30,3.0,181.0,5.2,15.0,184.0,173.0,136.77
2016,3,13,13,45,9.5,213.5,5.25,15.0,221.0,210.33,167.34
2016,3,13,14,0,16.0,246.0,5.3,15.0,258.0,248.69,198.61
2016,3,13,14,15,8.0,201.5,5.35,15.0,207.5,198.8,158.41
2016,3,13,14,30,0.0,157.0,5.4,15.0,157.0,148.77,117.72
2016,3,13,14,45,0.0,112.5,5.45,15.0,112.5,105.52,82.41
2016,3,13,15,0,0.0,68.0,5.5,15.0,68.0,63.32,47.53
2016,3,13,15,15,0.0,60.0,5.45,14.5,60.0,55.83,41.49
2016,3,13,15,30,0.0,52.0,5.4,14.0,52.0,48.36,35.4
2016,3,13,15,45,0.0,58.5,5.4,14.0,58.5,54.41,40.64
2016,3,13,16,0,0.0,65.0,5.4,14.0,65.0,60.46,45.91
2016,3,13,16,15,0.0,56.5,5.5,14.0,56.5,52.53,39.29
2016,3,13,16,30,0.0,48.0,5.6,14.0,48.0,44.6,32.6
2016,3,13,16,45,0.0,39.5,5.7,14.0,39.5,36.67,25.84
2016,3,13,17,0,0.0,31.0,5.8,14.0,31.0,28.76,18.99
2016,3,13,17,15,0.0,23.0,5.7,14.0,23.0,21.32,12.49
2016,3,13,17,30,0.0,15.0,5.6,14.0,15.0,13.89,5.96
2016,3,13,17,45,0.0,9.0,5.6,14.0,9.0,8.33,0.82
2016,3,13,18,0,0.0,3.0,5.6,14.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,5.45,14.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,80.0,24.0,5.5,11.5,33.5,19.97,8.11
2016,3,14,7,0,160.0,48.0,5.5,12.0,67.0,38.64,27.85
2016,3,14,7,15,231.0,66.0,5.45,12.0,109.0,52.28,40.82
2016,3,14,7,30,302.0,84.0,5.4,12.0,151.0,62.48,50.44
2016,3,14,7,45,339.0,102.0,5.35,12.5,195.0,74.21,61.06
2016,3,14,8,0,376.0,120.0,5.3,13.0,239.0,85.39,70.93
2016,3,14,8,15,444.0,120.0,5.2,13.0,284.5,83.04,68.73
2016,3,14,8,30,512.0,120.0,5.1,13.0,330.0,94.19,66.27
2016,3,14,8,45,454.5,151.0,5.05,13.0,354.0,143.68,98.51
2016,3,14,9,0,397.0,182.0,5.0,13.0,378.0,187.6,134.5
2016,3,14,9,15,370.0,207.5,4.9,13.0,402.5,232.86,173.35
2016,3,14,9,30,343.0,233.0,4.8,13.0,427.0,269.19,205.66
2016,3,14,9,45,423.0,226.5,4.75,13.0,482.5,304.75,234.38
2016,3,14,10,0,503.0,220.0,4.7,13.0,538.0,352.61,274.01
2016,3,14,10,15,443.5,254.0,4.65,13.0,545.0,385.93,304.1
2016,3,14,10,30,384.0,288.0,4.6,13.0,552.0,416.33,330.47
2016,3,14,10,45,444.5,276.0,4.55,13.5,591.5,455.36,362.06
2016,3,14,11,0,505.0,264.0,4.5,14.0,631.0,501.25,398.77
2016,3,14,11,15,521.5,264.5,4.55,14.0,651.5,536.61,427.69
2016,3,14,11,30,538.0,265.0,4.6,14.0,672.0,572.02,456.34
2016,3,14,11,45,462.5,300.5,4.65,14.0,653.5,579.59,461.93
2016,3,14,12,0,387.0,336.0,4.7,14.0,635.0,579.6,461.34
2016,3,14,12,15,447.5,310.5,4.7,14.0,656.5,618.32,492.74
2016,3,14,12,30,508.0,285.0,4.7,14.0,678.0,656.31,523.37
2016,3,14,12,45,533.0,273.0,4.75,14.0,682.0,680.88,543.23
2016,3,14,13,0,558.0,261.0,4.8,14.0,686.0,704.3,562.29
2016,3,14,13,15,561.0,253.5,4.9,14.0,673.5,713.33,570.35
2016,3,14,13,30,564.0,246.0,5.0,14.0,661.0,720.16,576.89
2016,3,14,13,45,463.0,273.5,5.15,14.0,607.0,675.6,542.22
2016,3,14,14,0,362.0,301.0,5.3,14.0,553.0,619.24,498.29
2016,3,14,14,15,320.0,296.0,5.4,14.0,512.0,584.64,472.14
2016,3,14,14,30,278.0,291.0,5.5,14.0,471.0,548.73,444.57
2016,3,14,14,45,361.5,253.5,5.65,14.0,474.0,578.83,472.05
2016,3,14,15,0,445.0,216.0,5.8,14.0,477.0,617.61,505.85
2016,3,14,15,15,562.0,176.0,5.9,13.5,480.0,664.88,548.0
2016,3,14,15,30,679.0,136.0,6.0,13.0,483.0,711.25,589.08
2016,3,14,15,45,655.5,127.5,6.1,13.0,437.0,672.98,560.49
2016,3,14,16,0,632.0,119.0,6.2,13.0,391.0,633.12,530.23
2016,3,14,16,15,589.5,111.5,6.15,13.0,341.0,579.35,487.5
2016,3,14,16,30,547.0,104.0,6.1,13.0,291.0,525.51,443.77
2016,3,14,16,45,492.0,93.5,6.1,13.0,240.5,458.15,387.84
2016,3,14,17,0,437.0,83.0,6.1,13.0,190.0,396.7,335.07
2016,3,14,17,15,350.0,69.5,6.1,12.5,142.0,315.37,264.42
2016,3,14,17,30,263.0,56.0,6.1,12.0,94.0,240.15,197.12
2016,3,14,17,45,131.5,37.5,6.1,12.0,56.5,132.02,99.23
2016,3,14,18,0,0.0,19.0,6.1,12.0,19.0,19.82,0.0
2016,3,14,18,15,0.0,9.5,6.1,11.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.5,4.7,10.5,6.0,0.0,0.0
2016,3,15,6,30,45.0,11.0,4.7,11.0,12.0,10.48,0.0
2016,3,15,6,45,187.5,26.5,4.75,11.5,47.5,20.74,9.7
2016,3,15,7,0,330.0,42.0,4.8,12.0,83.0,33.43,23.48
2016,3,15,7,15,423.0,52.5,4.8,12.0,131.5,40.18,30.17
2016,3,15,7,30,516.0,63.0,4.8,12.0,180.0,46.64,36.31
2016,3,15,7,45,582.0,69.5,4.8,12.0,232.5,49.35,38.91
2016,3,15,8,0,648.0,76.0,4.8,12.0,285.0,52.01,41.31
2016,3,15,8,15,688.0,81.0,4.75,12.0,336.5,53.34,42.43
2016,3,15,8,30,728.0,86.0,4.7,12.0,388.0,76.24,45.52
2016,3,15,8,45,759.5,89.0,4.7,12.5,437.0,128.78,73.56
2016,3,15,9,0,791.0,92.0,4.7,13.0,486.0,178.88,109.74
2016,3,15,9,15,811.0,95.5,4.7,13.0,530.5,230.16,153.2
2016,3,15,9,30,831.0,99.0,4.7,13.0,575.0,282.96,200.49
2016,3,15,9,45,847.5,100.5,4.7,13.5,614.0,334.28,247.06
2016,3,15,10,0,864.0,102.0,4.7,14.0,653.0,386.23,293.74
2016,3,15,10,15,874.5,104.0,4.7,14.0,685.0,440.66,342.11
2016,3,15,10,30,885.0,106.0,4.7,14.0,717.0,489.99,385.49
2016,3,15,10,45,893.5,106.5,4.75,14.5,742.5,536.3,424.86
2016,3,15,11,0,902.0,107.0,4.8,15.0,768.0,581.45,462.26
2016,3,15,11,15,906.5,108.0,4.85,15.0,785.0,623.37,497.18
2016,3,15,11,30,911.0,109.0,4.9,15.0,802.0,663.43,529.97
2016,3,15,11,45,914.0,109.0,4.95,15.0,811.0,699.55,559.23
2016,3,15,12,0,917.0,109.0,5.0,15.0,820.0,733.32,586.28
2016,3,15,12,15,917.0,109.0,5.05,15.0,821.0,762.47,608.78
2016,3,15,12,30,917.0,109.0,5.1,15.0,822.0,788.82,628.51
2016,3,15,12,45,919.0,107.0,5.2,15.5,815.5,811.81,644.85
2016,3,15,13,0,921.0,105.0,5.3,16.0,809.0,831.81,659.04
2016,3,15,13,15,917.0,104.0,5.35,16.0,793.5,844.96,669.31
2016,3,15,13,30,913.0,103.0,5.4,16.0,778.0,854.8,677.34
2016,3,15,13,45,907.5,101.5,5.5,16.0,755.0,859.56,682.07
2016,3,15,14,0,902.0,100.0,5.6,16.0,732.0,860.97,684.53
2016,3,15,14,15,892.5,98.0,5.7,16.0,701.5,855.18,681.84
2016,3,15,14,30,883.0,96.0,5.8,16.0,671.0,846.12,676.87
2016,3,15,14,45,871.0,93.5,5.95,16.0,634.0,831.27,667.92
2016,3,15,15,0,859.0,91.0,6.1,16.0,597.0,819.56,661.37
2016,3,15,15,15,841.5,88.5,6.2,15.5,554.0,794.5,645.75
2016,3,15,15,30,824.0,86.0,6.3,15.0,511.0,766.86,628.0
2016,3,15,15,45,800.0,82.5,6.45,15.0,463.5,730.64,602.32
2016,3,15,16,0,776.0,79.0,6.6,15.0,416.0,692.58,574.76
2016,3,15,16,15,742.0,74.5,6.6,14.5,365.0,644.51,539.29
2016,3,15,16,30,708.0,70.0,6.6,14.0,314.0,595.72,502.26
2016,3,15,16,45,659.0,64.0,6.65,14.0,262.0,539.06,455.53
2016,3,15,17,0,610.0,58.0,6.7,14.0,210.0,479.9,404.91
2016,3,15,17,15,530.5,50.0,6.7,13.5,159.5,401.86,337.15
2016,3,15,17,30,451.0,42.0,6.7,13.0,109.0,328.5,270.8
2016,3,15,17,45,316.5,30.0,6.7,13.0,67.5,228.0,176.08
2016,3,15,18,0,182.0,18.0,6.7,13.0,26.0,125.23,0.0
2016,3,15,18,15,91.0,9.0,6.65,12.5,13.0,47.49,0.0
2016,3,15,18,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,6,15,41.5,6.0,2.05,11.0,7.0,0.0,0.0
2016,3,16,6,30,83.0,12.0,2.0,11.0,14.0,11.44,0.0
2016,3,16,6,45,232.5,26.0,2.0,11.5,52.0,20.62,10.38
2016,3,16,7,0,382.0,40.0,2.0,12.0,90.0,31.27,21.75
2016,3,16,7,15,472.5,49.5,2.05,12.0,139.5,37.24,27.64
2016,3,16,7,30,563.0,59.0,2.1,12.0,189.0,42.96,33.07
2016,3,16,7,45,621.0,65.5,2.15,12.5,242.0,45.87,35.74
2016,3,16,8,0,679.0,72.0,2.2,13.0,295.0,48.67,38.18
2016,3,16,8,15,717.5,77.0,2.3,13.5,347.0,50.17,39.35
2016,3,16,8,30,756.0,82.0,2.4,14.0,399.0,83.2,48.44
2016,3,16,8,45,784.0,85.0,2.5,14.5,448.0,131.46,73.37
2016,3,16,9,0,812.0,88.0,2.6,15.0,497.0,182.55,110.64
2016,3,16,9,15,831.5,91.0,2.6,15.0,541.5,234.52,154.43
2016,3,16,9,30,851.0,94.0,2.6,15.0,586.0,287.9,201.66
2016,3,16,9,45,866.0,96.5,2.6,15.5,625.5,340.68,248.61
2016,3,16,10,0,881.0,99.0,2.6,16.0,665.0,398.57,298.87
2016,3,16,10,15,891.5,100.5,2.65,16.0,697.5,448.79,342.9
2016,3,16,10,30,902.0,102.0,2.7,16.0,730.0,498.46,385.48
2016,3,16,10,45,910.0,103.0,2.8,16.5,755.5,545.67,424.5
2016,3,16,11,0,918.0,104.0,2.9,17.0,781.0,591.65,461.51
2016,3,16,11,15,922.5,105.0,2.95,17.0,798.0,634.16,495.73
2016,3,16,11,30,927.0,106.0,3.0,17.0,815.0,674.76,527.8
2016,3,16,11,45,929.5,106.0,3.1,17.0,824.5,711.04,556.35
2016,3,16,12,0,932.0,106.0,3.2,17.0,834.0,744.9,582.72
2016,3,16,12,15,932.0,106.0,3.25,17.0,834.5,774.39,604.26
2016,3,16,12,30,932.0,106.0,3.3,17.0,835.0,801.04,623.45
2016,3,16,12,45,934.5,103.5,3.35,17.5,828.5,824.17,638.98
2016,3,16,13,0,937.0,101.0,3.4,18.0,822.0,844.25,652.39
2016,3,16,13,15,933.0,100.0,3.45,18.0,806.0,857.53,662.33
2016,3,16,13,30,929.0,99.0,3.5,18.0,790.0,867.43,670.09
2016,3,16,13,45,922.5,97.5,3.55,18.0,766.0,871.37,673.82
2016,3,16,14,0,916.0,96.0,3.6,18.0,742.0,871.88,675.33
2016,3,16,14,15,906.5,94.5,3.65,18.0,710.5,866.51,672.86
2016,3,16,14,30,897.0,93.0,3.7,18.0,679.0,857.83,668.22
2016,3,16,14,45,884.0,90.5,3.75,18.0,641.5,841.92,658.53
2016,3,16,15,0,871.0,88.0,3.8,18.0,604.0,822.96,646.75
2016,3,16,15,15,853.0,85.5,3.85,17.5,560.5,803.32,635.7
2016,3,16,15,30,835.0,83.0,3.9,17.0,517.0,774.96,618.13
2016,3,16,15,45,810.5,79.5,3.95,17.0,468.5,738.0,592.81
2016,3,16,16,0,786.0,76.0,4.0,17.0,420.0,699.18,565.73
2016,3,16,16,15,752.0,72.0,4.1,16.5,369.0,651.31,532.27
2016,3,16,16,30,718.0,68.0,4.2,16.0,318.0,602.72,497.18
2016,3,16,16,45,668.5,62.0,4.3,16.0,265.5,544.88,451.74
2016,3,16,17,0,619.0,56.0,4.4,16.0,213.0,484.9,402.29
2016,3,16,17,15,542.0,48.5,4.5,15.5,162.5,408.4,337.8
2016,3,16,17,30,465.0,41.0,4.6,15.0,112.0,336.44,274.23
2016,3,16,17,45,331.5,29.5,4.75,14.5,69.5,235.98,182.25
2016,3,16,18,0,198.0,18.0,4.9,14.0,27.0,134.36,6.58
2016,3,16,18,15,99.0,9.0,4.95,14.0,13.5,51.16,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.5,3.15,12.5,9.0,0.0,0.0
2016,3,17,6,30,145.0,13.0,3.2,13.0,18.0,12.39,0.0
2016,3,17,6,45,293.5,25.5,3.3,13.5,58.0,19.97,10.26
2016,3,17,7,0,442.0,38.0,3.4,14.0,98.0,29.23,19.84
2016,3,17,7,15,527.5,46.5,3.2,14.0,149.0,34.45,24.95
2016,3,17,7,30,613.0,55.0,3.0,14.0,200.0,39.44,29.67
2016,3,17,7,45,666.0,60.5,2.9,14.5,253.0,41.74,31.76
2016,3,17,8,0,719.0,66.0,2.8,15.0,306.0,48.39,37.6
2016,3,17,8,15,755.0,70.5,2.45,15.0,358.5,49.98,38.93
2016,3,17,8,30,791.0,75.0,2.1,15.0,411.0,82.7,45.05
2016,3,17,8,45,816.5,78.5,1.8,15.5,460.5,133.2,72.45
2016,3,17,9,0,842.0,82.0,1.5,16.0,510.0,186.19,111.59
2016,3,17,9,15,860.5,85.0,1.4,16.0,555.0,239.61,156.46
2016,3,17,9,30,879.0,88.0,1.3,16.0,600.0,299.99,208.69
2016,3,17,9,45,892.0,90.5,1.25,16.5,639.0,353.17,255.11
2016,3,17,10,0,905.0,93.0,1.2,17.0,678.0,406.46,300.73
2016,3,17,10,15,914.5,94.5,1.15,17.5,710.5,457.38,343.26
2016,3,17,10,30,924.0,96.0,1.1,18.0,743.0,507.6,383.78
2016,3,17,10,45,930.5,97.5,1.1,18.5,768.0,555.41,421.39
2016,3,17,11,0,937.0,99.0,1.1,19.0,793.0,601.82,456.72
2016,3,17,11,15,941.0,99.5,1.15,19.0,810.5,644.27,489.5
2016,3,17,11,30,945.0,100.0,1.2,19.0,828.0,684.7,520.14
2016,3,17,11,45,946.5,100.5,1.25,19.5,836.5,721.29,546.47
2016,3,17,12,0,948.0,101.0,1.3,20.0,845.0,755.36,570.4
2016,3,17,12,15,948.0,101.0,1.35,20.0,846.0,785.2,590.86
2016,3,17,12,30,948.0,101.0,1.4,20.0,847.0,812.14,609.39
2016,3,17,12,45,946.5,100.5,1.5,20.0,839.0,834.42,625.43
2016,3,17,13,0,945.0,100.0,1.6,20.0,831.0,853.51,639.47
2016,3,17,13,15,940.5,99.5,1.65,20.0,815.0,866.94,649.28
2016,3,17,13,30,936.0,99.0,1.7,20.0,799.0,876.97,657.02
2016,3,17,13,45,929.0,98.0,1.8,20.0,775.0,881.0,661.46
2016,3,17,14,0,922.0,97.0,1.9,20.0,751.0,881.59,663.77
2016,3,17,14,15,912.5,95.5,1.95,20.0,719.5,876.15,661.64
2016,3,17,14,30,903.0,94.0,2.0,20.0,688.0,867.38,657.42
2016,3,17,14,45,889.5,92.0,2.05,20.0,649.5,851.49,648.45
2016,3,17,15,0,876.0,90.0,2.1,20.0,611.0,832.57,637.48
2016,3,17,15,15,858.5,87.5,2.15,19.5,567.5,813.25,627.43
2016,3,17,15,30,841.0,85.0,2.2,19.0,524.0,785.1,611.02
2016,3,17,15,45,816.0,81.5,2.25,19.0,475.5,747.5,586.48
2016,3,17,16,0,791.0,78.0,2.3,19.0,427.0,708.05,560.2
2016,3,17,16,15,757.5,73.5,2.35,18.5,375.5,659.65,527.65
2016,3,17,16,30,724.0,69.0,2.4,18.0,324.0,610.49,493.43
2016,3,17,16,45,674.0,63.5,2.45,18.0,271.0,552.62,449.44
2016,3,17,17,0,624.0,58.0,2.5,18.0,218.0,492.58,401.37
2016,3,17,17,15,547.0,50.0,2.55,17.5,166.5,414.94,337.78
2016,3,17,17,30,470.0,42.0,2.6,17.0,115.0,341.83,274.92
2016,3,17,17,45,337.5,30.5,2.65,16.5,72.0,241.18,185.23
2016,3,17,18,0,205.0,19.0,2.7,16.0,29.0,140.42,27.21
2016,3,17,18,15,102.5,9.5,2.85,15.5,14.5,53.39,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,11.5,10.5,10.01,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,18.64,0.0
2016,3,18,6,45,218.0,30.5,3.75,12.5,61.5,23.74,13.78
2016,3,18,7,0,436.0,40.0,3.8,13.0,102.0,30.78,21.36
2016,3,18,7,15,520.0,48.5,3.75,13.0,152.5,35.91,26.4
2016,3,18,7,30,604.0,57.0,3.7,13.0,203.0,40.83,31.05
2016,3,18,7,45,302.0,61.5,3.65,13.0,134.5,43.32,33.37
2016,3,18,8,0,0.0,66.0,3.6,13.0,66.0,61.39,49.53
2016,3,18,8,15,45.5,123.0,3.6,13.0,143.0,103.8,87.01
2016,3,18,8,30,91.0,180.0,3.6,13.0,220.0,149.26,118.31
2016,3,18,8,45,76.5,198.0,3.65,13.0,234.0,169.76,134.1
2016,3,18,9,0,62.0,216.0,3.7,13.0,248.0,188.7,149.72
2016,3,18,9,15,85.0,241.0,3.7,13.0,289.0,218.99,173.34
2016,3,18,9,30,108.0,266.0,3.7,13.0,330.0,252.06,199.46
2016,3,18,9,45,96.5,281.5,3.7,13.5,341.0,269.91,213.98
2016,3,18,10,0,85.0,297.0,3.7,14.0,352.0,286.54,227.26
2016,3,18,10,15,84.5,312.0,3.7,14.0,369.0,306.18,242.95
2016,3,18,10,30,84.0,327.0,3.7,14.0,386.0,325.8,258.48
2016,3,18,10,45,71.5,330.5,3.7,14.0,382.0,329.78,261.61
2016,3,18,11,0,59.0,334.0,3.7,14.0,378.0,332.35,263.53
2016,3,18,11,15,86.5,355.0,3.65,14.0,421.0,372.44,295.06
2016,3,18,11,30,114.0,376.0,3.6,14.0,464.0,415.02,328.24
2016,3,18,11,45,188.0,378.0,3.6,14.5,525.5,474.51,374.53
2016,3,18,12,0,262.0,380.0,3.6,15.0,587.0,540.72,425.28
2016,3,18,12,15,412.5,328.0,3.6,15.0,654.0,617.71,486.4
2016,3,18,12,30,563.0,276.0,3.6,15.0,721.0,698.52,549.67
2016,3,18,12,45,567.5,271.0,3.6,15.0,716.0,715.41,562.44
2016,3,18,13,0,572.0,266.0,3.6,15.0,711.0,730.37,574.18
2016,3,18,13,15,566.5,260.5,3.65,15.0,694.0,734.7,578.23
2016,3,18,13,30,561.0,255.0,3.7,15.0,677.0,736.63,580.63
2016,3,18,13,45,584.0,237.0,3.75,15.0,664.5,747.0,590.06
2016,3,18,14,0,607.0,219.0,3.8,15.0,652.0,758.59,600.33
2016,3,18,14,15,624.5,201.0,3.9,15.0,629.5,760.06,603.47
2016,3,18,14,30,642.0,183.0,4.0,15.0,607.0,758.55,604.57
2016,3,18,14,45,649.5,167.0,4.1,15.0,576.0,747.65,598.6
2016,3,18,15,0,657.0,151.0,4.2,15.0,545.0,733.68,589.93
2016,3,18,15,15,603.5,154.5,4.2,14.5,496.0,688.42,557.89
2016,3,18,15,30,550.0,158.0,4.2,14.0,447.0,637.15,520.5
2016,3,18,15,45,387.0,171.5,4.2,14.0,366.0,517.71,425.92
2016,3,18,16,0,224.0,185.0,4.2,14.0,285.0,392.29,324.05
2016,3,18,16,15,206.0,167.0,4.1,13.5,250.0,343.85,286.32
2016,3,18,16,30,188.0,149.0,4.0,13.0,215.0,307.88,257.53
2016,3,18,16,45,174.5,126.0,3.95,13.0,180.0,268.66,225.1
2016,3,18,17,0,161.0,103.0,3.9,13.0,145.0,229.35,191.76
2016,3,18,17,15,135.5,81.0,3.75,12.5,111.0,184.18,152.67
2016,3,18,17,30,110.0,59.0,3.6,12.0,77.0,139.79,113.36
2016,3,18,17,45,59.0,39.5,3.5,12.0,48.5,86.83,65.43
2016,3,18,18,0,8.0,20.0,3.4,12.0,20.0,25.94,3.61
2016,3,18,18,15,4.0,10.0,3.3,12.0,10.0,11.27,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,12.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.2,12.0,20.0,18.04,0.0
2016,3,19,6,45,144.5,33.5,1.35,12.5,55.0,26.01,16.04
2016,3,19,7,0,289.0,47.0,1.5,13.0,90.0,35.83,25.89
2016,3,19,7,15,347.5,61.5,1.6,13.0,133.5,45.92,35.37
2016,3,19,7,30,406.0,76.0,1.7,13.0,177.0,55.55,44.25
2016,3,19,7,45,453.0,86.0,1.8,13.5,222.5,61.39,49.45
2016,3,19,8,0,500.0,96.0,1.9,14.0,268.0,66.49,53.83
2016,3,19,8,15,397.5,133.5,1.95,14.0,283.5,91.11,75.43
2016,3,19,8,30,295.0,171.0,2.0,14.0,299.0,140.43,104.24
2016,3,19,8,45,315.5,189.0,2.05,14.5,340.0,175.72,127.72
2016,3,19,9,0,336.0,207.0,2.1,15.0,381.0,213.36,156.18
2016,3,19,9,15,574.5,153.0,2.1,15.0,480.5,237.81,167.75
2016,3,19,9,30,813.0,99.0,2.1,15.0,580.0,294.56,209.32
2016,3,19,9,45,826.0,102.0,2.1,15.0,617.5,345.34,254.74
2016,3,19,10,0,839.0,105.0,2.1,15.0,655.0,396.42,299.79
2016,3,19,10,15,849.0,106.5,2.15,15.0,686.5,445.04,342.13
2016,3,19,10,30,859.0,108.0,2.2,15.0,718.0,496.55,385.57
2016,3,19,10,45,867.5,109.0,2.25,15.0,742.5,542.13,423.54
2016,3,19,11,0,876.0,110.0,2.3,15.0,767.0,586.62,459.78
2016,3,19,11,15,631.0,225.0,2.25,15.0,704.0,579.65,453.49
2016,3,19,11,30,386.0,340.0,2.2,15.0,641.0,555.36,432.71
2016,3,19,11,45,398.5,339.5,2.15,15.5,653.0,582.07,452.45
2016,3,19,12,0,411.0,339.0,2.1,16.0,665.0,608.47,471.3
2016,3,19,12,15,464.0,316.0,2.05,16.0,684.5,646.13,499.9
2016,3,19,12,30,517.0,293.0,2.0,16.0,704.0,682.49,527.31
2016,3,19,12,45,494.0,298.5,2.0,16.0,688.0,687.25,530.57
2016,3,19,13,0,471.0,304.0,2.0,16.0,672.0,689.42,532.21
2016,3,19,13,15,482.0,293.0,2.05,16.0,663.0,700.62,541.58
2016,3,19,13,30,493.0,282.0,2.1,16.0,654.0,710.0,549.64
2016,3,19,13,45,330.0,313.5,2.15,16.0,559.5,606.36,472.11
2016,3,19,14,0,167.0,345.0,2.2,16.0,465.0,498.61,389.7
2016,3,19,14,15,219.5,323.5,2.35,15.5,474.5,524.74,413.54
2016,3,19,14,30,272.0,302.0,2.5,15.0,484.0,561.05,444.11
2016,3,19,14,45,254.0,286.5,2.65,15.0,449.0,532.03,423.21
2016,3,19,15,0,236.0,271.0,2.8,15.0,414.0,489.81,392.54
2016,3,19,15,15,165.0,251.5,2.95,15.0,348.0,410.75,331.18
2016,3,19,15,30,94.0,232.0,3.1,15.0,282.0,320.72,259.7
2016,3,19,15,45,432.5,156.0,3.3,15.0,353.5,536.87,440.18
2016,3,19,16,0,771.0,80.0,3.5,15.0,425.0,700.5,570.12
2016,3,19,16,15,442.5,113.0,3.5,14.5,306.0,477.5,395.62
2016,3,19,16,30,114.0,146.0,3.5,14.0,187.0,251.78,208.22
2016,3,19,16,45,104.0,124.5,3.55,14.0,157.0,219.07,181.69
2016,3,19,17,0,94.0,103.0,3.6,14.0,127.0,186.36,154.02
2016,3,19,17,15,78.5,80.5,3.45,13.5,98.0,148.82,121.73
2016,3,19,17,30,63.0,58.0,3.3,13.0,69.0,111.32,88.8
2016,3,19,17,45,31.5,38.5,3.2,13.0,44.0,61.85,45.06
2016,3,19,18,0,0.0,19.0,3.1,13.0,19.0,18.05,2.39
2016,3,19,18,15,0.0,9.5,2.95,13.0,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,4.0,13.0,5.0,4.77,0.0
2016,3,20,6,30,0.0,10.0,4.1,13.0,10.0,9.26,0.0
2016,3,20,6,45,0.0,27.0,4.2,13.5,27.0,25.04,15.38
2016,3,20,7,0,0.0,44.0,4.3,14.0,44.0,40.11,29.55
2016,3,20,7,15,0.0,64.0,4.35,14.0,64.0,57.39,45.37
2016,3,20,7,30,0.0,84.0,4.4,14.0,84.0,74.45,60.84
2016,3,20,7,45,4.0,103.5,4.45,14.5,105.0,90.95,75.43
2016,3,20,8,0,8.0,123.0,4.5,15.0,126.0,107.29,89.56
2016,3,20,8,15,53.0,154.5,4.55,15.0,177.5,125.19,105.0
2016,3,20,8,30,98.0,186.0,4.6,15.0,229.0,155.43,121.95
2016,3,20,8,45,293.5,180.0,4.65,15.5,329.5,168.87,122.82
2016,3,20,9,0,489.0,174.0,4.7,16.0,430.0,209.43,146.67
2016,3,20,9,15,528.5,177.0,4.75,16.0,474.5,250.21,180.16
2016,3,20,9,30,568.0,180.0,4.8,16.0,519.0,294.72,218.09
2016,3,20,9,45,438.5,236.0,4.85,16.0,508.0,330.58,253.34
2016,3,20,10,0,309.0,292.0,4.9,16.0,497.0,357.6,279.17
2016,3,20,10,15,163.5,274.5,4.9,16.0,383.5,306.53,241.74
2016,3,20,10,30,18.0,257.0,4.9,16.0,270.0,241.77,191.11
2016,3,20,10,45,21.0,273.0,4.9,16.0,289.0,259.41,205.08
2016,3,20,11,0,24.0,289.0,4.9,16.0,308.0,277.44,219.19
2016,3,20,11,15,28.5,304.5,4.9,16.0,327.0,294.62,232.63
2016,3,20,11,30,33.0,320.0,4.9,16.0,346.0,314.97,248.55
2016,3,20,11,45,19.5,261.5,4.9,16.0,277.5,255.64,201.62
2016,3,20,12,0,6.0,203.0,4.9,16.0,209.0,193.39,151.91
2016,3,20,12,15,3.5,180.5,4.85,16.0,184.0,171.15,134.09
2016,3,20,12,30,1.0,158.0,4.8,16.0,159.0,148.52,115.84
2016,3,20,12,45,0.5,154.5,4.8,16.0,155.0,145.05,113.08
2016,3,20,13,0,0.0,151.0,4.8,16.0,151.0,141.52,110.28
2016,3,20,13,15,0.0,154.0,4.75,16.0,154.5,144.54,112.79
2016,3,20,13,30,0.0,157.0,4.7,16.0,158.0,147.59,115.35
2016,3,20,13,45,7.5,204.5,4.7,16.0,210.5,200.05,158.02
2016,3,20,14,0,15.0,252.0,4.7,16.0,263.0,254.01,201.49
2016,3,20,14,15,7.5,152.5,4.65,16.0,158.0,150.3,118.24
2016,3,20,14,30,0.0,53.0,4.6,16.0,53.0,49.36,35.44
2016,3,20,14,45,0.0,105.0,4.6,16.0,105.0,98.23,75.98
2016,3,20,15,0,0.0,157.0,4.6,16.0,157.0,149.62,118.3
2016,3,20,15,15,0.0,154.5,4.5,15.5,154.5,147.82,117.29
2016,3,20,15,30,0.0,152.0,4.4,15.0,152.0,146.2,116.51
2016,3,20,15,45,0.0,132.5,4.3,15.0,132.5,127.07,101.03
2016,3,20,16,0,0.0,113.0,4.2,15.0,113.0,107.83,85.34
2016,3,20,16,15,0.0,62.5,4.05,15.0,62.5,58.13,43.79
2016,3,20,16,30,0.0,12.0,3.9,15.0,12.0,11.12,3.87
2016,3,20,16,45,0.0,10.0,3.8,15.0,10.0,9.26,2.29
2016,3,20,17,0,0.0,8.0,3.7,15.0,8.0,7.41,0.69
2016,3,20,17,15,0.0,6.0,3.6,14.5,6.0,5.55,0.0
2016,3,20,17,30,0.0,4.0,3.5,14.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,3.4,14.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,3.3,14.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.25,14.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,21,6,15,29.0,11.0,3.55,13.0,12.5,10.48,0.0
2016,3,21,6,30,58.0,22.0,3.7,13.0,25.0,18.28,0.9
2016,3,21,6,45,161.5,40.0,3.85,13.5,62.5,31.07,20.69
2016,3,21,7,0,265.0,58.0,4.0,14.0,100.0,44.27,33.26
2016,3,21,7,15,338.0,72.5,4.15,14.0,146.5,54.11,42.52
2016,3,21,7,30,411.0,87.0,4.3,14.0,193.0,63.53,51.17
2016,3,21,7,45,496.0,86.5,4.5,14.0,242.0,61.41,49.36
2016,3,21,8,0,581.0,86.0,4.7,14.0,291.0,57.83,46.11
2016,3,21,8,15,479.0,124.0,4.8,14.0,310.0,84.43,69.57
2016,3,21,8,30,377.0,162.0,4.9,14.0,329.0,135.69,96.72
2016,3,21,8,45,441.0,167.0,5.05,14.5,384.0,171.04,118.61
2016,3,21,9,0,505.0,172.0,5.2,15.0,439.0,213.2,149.83
2016,3,21,9,15,410.0,214.0,5.35,15.0,443.0,255.15,189.71
2016,3,21,9,30,315.0,256.0,5.5,15.0,447.0,292.32,225.02
2016,3,21,9,45,563.0,191.0,5.65,15.0,557.0,337.66,258.27
2016,3,21,10,0,811.0,126.0,5.8,15.0,667.0,411.97,317.94
2016,3,21,10,15,408.5,164.5,5.85,15.0,437.0,312.82,247.28
2016,3,21,10,30,6.0,203.0,5.9,15.0,207.0,188.89,149.6
2016,3,21,10,45,12.0,237.5,6.0,15.0,246.5,223.64,177.62
2016,3,21,11,0,18.0,272.0,6.1,15.0,286.0,259.19,205.98
2016,3,21,11,15,22.0,289.0,6.05,15.0,306.5,278.72,221.4
2016,3,21,11,30,26.0,306.0,6.0,15.0,327.0,298.18,236.77
2016,3,21,11,45,24.0,304.0,6.0,15.5,323.5,297.77,235.88
2016,3,21,12,0,22.0,302.0,6.0,16.0,320.0,296.52,234.39
2016,3,21,12,15,22.5,302.0,5.95,16.0,320.5,298.71,236.15
2016,3,21,12,30,23.0,302.0,5.9,16.0,321.0,300.86,237.89
2016,3,21,12,45,21.5,297.5,5.9,16.0,315.0,297.1,234.99
2016,3,21,13,0,20.0,293.0,5.9,16.0,309.0,293.15,231.98
2016,3,21,13,15,10.0,172.5,5.9,15.5,180.5,170.38,134.28
2016,3,21,13,30,0.0,52.0,5.9,15.0,52.0,48.48,34.61
2016,3,21,13,45,0.0,50.0,5.9,15.0,50.0,46.6,33.13
2016,3,21,14,0,0.0,48.0,5.9,15.0,48.0,44.72,31.62
2016,3,21,14,15,0.0,48.5,5.85,15.0,48.5,45.18,32.06
2016,3,21,14,30,0.0,49.0,5.8,15.0,49.0,45.63,32.5
2016,3,21,14,45,0.0,65.0,5.8,15.0,65.0,60.55,45.02
2016,3,21,15,0,0.0,81.0,5.8,15.0,81.0,75.48,57.57
2016,3,21,15,15,0.0,52.0,5.75,15.0,52.0,48.38,35.07
2016,3,21,15,30,0.0,23.0,5.7,15.0,23.0,21.37,12.42
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,28.8,18.77
2016,3,21,16,0,0.0,39.0,5.7,15.0,39.0,36.23,25.15
2016,3,21,16,15,3.5,83.0,5.65,14.5,84.5,80.34,62.83
2016,3,21,16,30,7.0,127.0,5.6,14.0,130.0,131.7,106.58
2016,3,21,16,45,3.5,108.5,5.6,14.0,110.0,111.07,89.18
2016,3,21,17,0,0.0,90.0,5.6,14.0,90.0,90.53,71.65
2016,3,21,17,15,0.0,69.0,5.45,13.5,69.0,69.05,53.25
2016,3,21,17,30,0.0,48.0,5.3,13.0,48.0,47.02,34.14
2016,3,21,17,45,0.0,31.0,5.2,13.0,31.0,29.33,18.47
2016,3,21,18,0,0.0,14.0,5.1,13.0,14.0,12.98,1.82
2016,3,21,18,15,0.0,7.0,5.15,13.0,7.0,6.67,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,6,15,78.5,11.5,5.1,11.0,16.5,10.96,0.0
2016,3,22,6,30,157.0,23.0,5.1,11.0,33.0,18.11,3.65
2016,3,22,6,45,291.5,36.5,5.15,11.5,76.0,29.04,19.32
2016,3,22,7,0,426.0,50.0,5.2,12.0,119.0,38.81,28.78
2016,3,22,7,15,506.5,58.5,5.25,12.0,170.0,43.51,33.42
2016,3,22,7,30,587.0,67.0,5.3,12.0,221.0,48.04,37.7
2016,3,22,7,45,294.5,95.0,5.35,12.5,172.5,66.93,54.6
2016,3,22,8,0,2.0,123.0,5.4,13.0,124.0,107.65,90.59
2016,3,22,8,15,387.5,105.0,5.4,13.0,279.0,72.92,59.58
2016,3,22,8,30,773.0,87.0,5.4,13.0,434.0,111.09,62.18
2016,3,22,8,45,804.0,88.5,5.4,13.0,484.5,160.2,94.23
2016,3,22,9,0,835.0,90.0,5.4,13.0,535.0,212.42,136.39
2016,3,22,9,15,853.0,92.5,5.4,13.0,579.5,265.34,183.46
2016,3,22,9,30,871.0,95.0,5.4,13.0,624.0,319.46,232.96
2016,3,22,9,45,889.5,95.0,5.45,13.0,664.0,377.78,285.94
2016,3,22,10,0,908.0,95.0,5.5,13.0,704.0,431.13,334.39
2016,3,22,10,15,917.0,96.5,5.55,13.0,736.0,482.01,380.12
2016,3,22,10,30,926.0,98.0,5.6,13.0,768.0,532.13,424.2
2016,3,22,10,45,935.0,98.0,5.65,13.5,793.5,579.94,464.62
2016,3,22,11,0,944.0,98.0,5.7,14.0,819.0,626.52,503.01
2016,3,22,11,15,948.0,99.0,5.75,14.0,836.0,669.51,538.68
2016,3,22,11,30,952.0,100.0,5.8,14.0,853.0,710.47,572.13
2016,3,22,11,45,954.0,100.0,5.85,14.0,861.5,746.92,601.63
2016,3,22,12,0,956.0,100.0,5.9,14.0,870.0,780.84,627.51
2016,3,22,12,15,955.5,100.0,6.0,14.0,870.0,810.22,649.78
2016,3,22,12,30,955.0,100.0,6.1,14.0,870.0,836.64,669.92
2016,3,22,12,45,950.5,101.0,6.2,14.0,861.5,857.84,686.25
2016,3,22,13,0,946.0,102.0,6.3,14.0,853.0,875.76,700.28
2016,3,22,13,15,942.0,101.5,6.4,14.0,836.5,889.22,711.16
2016,3,22,13,30,938.0,101.0,6.5,14.0,820.0,899.3,719.69
2016,3,22,13,45,930.5,100.0,6.65,14.0,795.5,902.48,723.5
2016,3,22,14,0,923.0,99.0,6.8,14.0,771.0,902.22,724.92
2016,3,22,14,15,914.0,97.5,6.85,14.0,739.5,896.72,722.15
2016,3,22,14,30,905.0,96.0,6.9,14.0,708.0,887.89,717.05
2016,3,22,14,45,892.0,94.0,7.0,14.0,669.5,871.87,706.84
2016,3,22,15,0,879.0,92.0,7.1,14.0,631.0,852.81,694.4
2016,3,22,15,15,862.5,89.5,7.05,14.0,587.0,833.91,681.57
2016,3,22,15,30,846.0,87.0,7.0,14.0,543.0,805.91,661.76
2016,3,22,15,45,823.5,83.5,7.0,14.0,495.0,769.51,635.51
2016,3,22,16,0,801.0,80.0,7.0,14.0,447.0,731.15,607.45
2016,3,22,16,15,769.0,76.0,6.9,13.5,395.0,683.43,572.31
2016,3,22,16,30,737.0,72.0,6.8,13.0,343.0,634.85,535.67
2016,3,22,16,45,691.0,66.5,6.7,13.0,289.5,578.37,490.29
2016,3,22,17,0,645.0,61.0,6.6,13.0,236.0,519.35,440.23
2016,3,22,17,15,571.5,54.0,6.55,12.5,184.0,442.98,374.59
2016,3,22,17,30,498.0,47.0,6.5,12.0,132.0,370.7,309.84
2016,3,22,17,45,375.0,35.5,6.45,12.0,87.0,271.6,219.46
2016,3,22,18,0,252.0,24.0,6.4,12.0,42.0,177.48,105.16
2016,3,22,18,15,126.0,12.0,6.35,12.0,21.0,67.51,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,11.5,11.0,4.7,11.0,12.0,10.48,0.0
2016,3,23,6,30,23.0,22.0,4.6,11.0,24.0,19.28,6.26
2016,3,23,6,45,69.5,42.0,4.5,11.5,52.5,35.56,25.11
2016,3,23,7,0,116.0,62.0,4.4,12.0,81.0,51.41,40.0
2016,3,23,7,15,138.5,83.5,4.25,12.0,115.0,67.83,55.18
2016,3,23,7,30,161.0,105.0,4.1,12.0,149.0,83.77,69.7
2016,3,23,7,45,180.0,125.0,3.95,12.5,183.5,98.27,82.48
2016,3,23,8,0,199.0,145.0,3.8,13.0,218.0,112.31,94.59
2016,3,23,8,15,207.0,167.5,3.65,13.0,253.0,130.44,103.38
2016,3,23,8,30,215.0,190.0,3.5,13.0,288.0,162.2,123.56
2016,3,23,8,45,295.0,199.0,3.4,13.5,348.5,187.69,138.53
2016,3,23,9,0,375.0,208.0,3.3,14.0,409.0,228.78,168.22
2016,3,23,9,15,621.5,153.0,3.25,14.0,519.0,260.15,186.39
2016,3,23,9,30,868.0,98.0,3.2,14.0,629.0,325.34,235.93
2016,3,23,9,45,883.0,100.0,3.15,14.5,668.5,383.98,287.52
2016,3,23,10,0,898.0,102.0,3.1,15.0,708.0,437.43,334.04
2016,3,23,10,15,907.5,103.5,3.1,15.0,740.0,488.13,378.06
2016,3,23,10,30,917.0,105.0,3.1,15.0,772.0,538.12,420.38
2016,3,23,10,45,746.5,180.5,3.1,15.5,735.5,552.3,432.76
2016,3,23,11,0,576.0,256.0,3.1,16.0,699.0,557.09,436.08
2016,3,23,11,15,759.0,181.5,3.15,16.0,778.0,630.6,494.97
