Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,942.0,107.0,3.2,16.0,857.0,714.59,560.83
2016,3,23,11,45,783.0,183.5,3.3,16.0,811.5,712.37,557.7
2016,3,23,12,0,624.0,260.0,3.4,16.0,766.0,698.99,546.11
2016,3,23,12,15,603.0,269.0,3.6,16.0,758.0,715.1,559.08
2016,3,23,12,30,582.0,278.0,3.8,16.0,750.0,727.66,569.13
2016,3,23,12,45,598.0,268.0,4.05,16.0,748.5,749.18,586.8
2016,3,23,13,0,614.0,258.0,4.3,16.0,747.0,770.74,604.52
2016,3,23,13,15,609.5,252.5,4.45,16.0,730.0,776.52,610.26
2016,3,23,13,30,605.0,247.0,4.6,16.0,713.0,779.73,614.25
2016,3,23,13,45,650.5,218.5,4.85,16.0,706.0,800.12,632.83
2016,3,23,14,0,696.0,190.0,5.1,16.0,699.0,817.46,648.88
2016,3,23,14,15,624.0,205.0,5.25,16.0,647.0,776.02,618.76
2016,3,23,14,30,552.0,220.0,5.4,16.0,595.0,728.34,583.52
2016,3,23,14,45,557.5,204.0,5.55,16.0,565.0,716.13,576.74
2016,3,23,15,0,563.0,188.0,5.7,16.0,535.0,701.29,567.75
2016,3,23,15,15,683.0,146.5,5.75,15.5,537.5,756.61,614.38
2016,3,23,15,30,803.0,105.0,5.8,15.0,540.0,794.5,646.11
2016,3,23,15,45,776.5,101.0,5.85,15.0,491.5,755.05,617.82
2016,3,23,16,0,750.0,97.0,5.9,15.0,443.0,718.2,591.51
2016,3,23,16,15,646.0,97.5,5.9,14.5,371.0,623.45,519.83
2016,3,23,16,30,542.0,98.0,5.9,14.0,299.0,531.83,447.29
2016,3,23,16,45,559.5,85.5,5.9,14.0,265.5,513.15,432.7
2016,3,23,17,0,577.0,73.0,5.9,14.0,232.0,491.45,414.2
2016,3,23,17,15,500.5,64.0,5.9,13.5,180.5,412.74,347.2
2016,3,23,17,30,424.0,55.0,5.9,13.0,129.0,338.21,281.44
2016,3,23,17,45,303.0,41.0,5.9,13.0,84.5,238.87,192.35
2016,3,23,18,0,182.0,27.0,5.9,13.0,40.0,147.82,91.87
2016,3,23,18,15,91.0,13.5,5.85,12.5,20.0,53.59,0.0
2016,3,23,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.5,6.65,12.0,18.0,11.91,0.0
2016,3,24,6,30,162.0,25.0,6.7,12.0,36.0,19.59,7.81
2016,3,24,6,45,276.0,39.5,6.75,12.5,78.5,30.43,20.7
2016,3,24,7,0,390.0,54.0,6.8,13.0,121.0,41.81,31.42
2016,3,24,7,15,464.5,64.0,6.7,13.0,171.0,47.66,37.04
2016,3,24,7,30,539.0,74.0,6.6,13.0,221.0,53.23,42.21
2016,3,24,7,45,585.5,82.0,6.55,13.5,272.0,56.79,45.32
2016,3,24,8,0,632.0,90.0,6.5,14.0,323.0,60.15,48.14
2016,3,24,8,15,517.0,126.5,6.45,14.0,335.5,94.72,68.56
2016,3,24,8,30,402.0,163.0,6.4,14.0,348.0,144.52,101.48
2016,3,24,8,45,565.0,142.5,6.35,14.5,432.0,175.18,116.24
2016,3,24,9,0,728.0,122.0,6.3,15.0,516.0,221.68,148.08
2016,3,24,9,15,748.5,126.0,6.25,15.0,560.0,271.43,191.94
2016,3,24,9,30,769.0,130.0,6.2,15.0,604.0,322.81,238.19
2016,3,24,9,45,768.0,141.5,6.2,15.0,639.0,374.4,285.07
2016,3,24,10,0,767.0,153.0,6.2,15.0,674.0,425.17,330.47
2016,3,24,10,15,779.5,155.0,6.15,15.0,705.5,472.88,372.37
2016,3,24,10,30,792.0,157.0,6.1,15.0,737.0,523.75,415.8
2016,3,24,10,45,813.5,152.0,6.1,15.5,764.5,569.06,453.42
2016,3,24,11,0,835.0,147.0,6.1,16.0,792.0,614.5,490.3
2016,3,24,11,15,840.5,148.5,6.05,16.0,809.5,655.78,523.86
2016,3,24,11,30,846.0,150.0,6.0,16.0,827.0,695.47,555.58
2016,3,24,11,45,849.0,150.5,6.0,16.0,836.0,730.74,583.59
2016,3,24,12,0,852.0,151.0,6.0,16.0,845.0,763.87,609.6
2016,3,24,12,15,853.0,151.0,6.1,16.0,846.0,792.71,631.98
2016,3,24,12,30,854.0,151.0,6.2,16.0,847.0,818.98,651.9
2016,3,24,12,45,620.0,252.5,6.3,16.0,755.0,755.87,601.63
2016,3,24,13,0,386.0,354.0,6.4,16.0,663.0,672.88,534.1
2016,3,24,13,15,245.5,363.0,6.5,16.0,558.5,576.16,458.16
2016,3,24,13,30,105.0,372.0,6.6,16.0,454.0,457.16,363.24
2016,3,24,13,45,130.0,363.5,6.7,16.0,461.5,484.11,385.83
2016,3,24,14,0,155.0,355.0,6.8,16.0,469.0,501.98,401.19
2016,3,24,14,15,169.0,339.0,6.85,16.0,458.5,501.74,402.3
2016,3,24,14,30,183.0,323.0,6.9,16.0,448.0,500.55,402.78
2016,3,24,14,45,131.5,299.5,6.95,16.0,387.0,433.76,349.82
2016,3,24,15,0,80.0,276.0,7.0,16.0,326.0,354.47,286.31
2016,3,24,15,15,178.0,254.0,7.0,15.5,354.5,426.63,348.74
2016,3,24,15,30,276.0,232.0,7.0,15.0,383.0,495.55,407.99
2016,3,24,15,45,288.0,208.0,7.0,15.0,353.0,475.63,393.58
2016,3,24,16,0,300.0,184.0,7.0,15.0,323.0,453.68,377.54
2016,3,24,16,15,233.0,168.0,7.0,14.5,269.0,380.08,317.74
2016,3,24,16,30,166.0,152.0,7.0,14.0,215.0,297.45,249.36
2016,3,24,16,45,146.0,132.5,7.0,14.0,181.5,258.68,216.93
2016,3,24,17,0,126.0,113.0,7.0,14.0,148.0,220.73,184.47
2016,3,24,17,15,263.0,85.5,6.95,13.5,138.5,279.85,235.67
2016,3,24,17,30,400.0,58.0,6.9,13.0,129.0,328.58,274.48
2016,3,24,17,45,292.0,43.0,6.9,13.0,85.0,236.44,191.17
2016,3,24,18,0,184.0,28.0,6.9,13.0,41.0,151.72,99.08
2016,3,24,18,15,92.0,14.0,6.85,13.0,20.5,54.74,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,6,15,7.5,12.5,6.85,11.5,13.5,11.91,0.0
2016,3,25,6,30,15.0,25.0,6.9,12.0,27.0,22.6,11.02
2016,3,25,6,45,50.0,46.0,7.0,12.5,54.5,38.72,28.01
2016,3,25,7,0,85.0,67.0,7.1,13.0,82.0,55.16,43.27
2016,3,25,7,15,104.5,90.0,7.15,13.0,114.5,72.45,59.16
2016,3,25,7,30,124.0,113.0,7.2,13.0,147.0,89.21,74.33
2016,3,25,7,45,145.0,133.0,7.25,13.0,181.0,103.55,87.1
2016,3,25,8,0,166.0,153.0,7.3,13.0,215.0,117.45,99.24
2016,3,25,8,15,220.0,170.5,7.35,13.0,265.5,128.25,100.03
2016,3,25,8,30,274.0,188.0,7.4,13.0,316.0,161.21,120.28
2016,3,25,8,45,272.5,210.5,7.45,13.5,349.0,196.3,147.15
2016,3,25,9,0,271.0,233.0,7.5,14.0,382.0,231.52,176.09
2016,3,25,9,15,550.5,172.0,7.5,14.0,504.0,265.3,195.28
2016,3,25,9,30,830.0,111.0,7.5,14.0,626.0,333.42,247.16
2016,3,25,9,45,620.0,194.5,7.5,14.5,592.0,371.09,286.79
2016,3,25,10,0,410.0,278.0,7.5,15.0,558.0,395.0,311.37
2016,3,25,10,15,645.0,197.5,7.45,15.0,662.0,452.86,358.86
2016,3,25,10,30,880.0,117.0,7.4,15.0,766.0,538.61,429.94
2016,3,25,10,45,886.5,118.5,7.35,15.0,790.0,584.54,469.27
2016,3,25,11,0,893.0,120.0,7.3,15.0,814.0,629.14,506.78
2016,3,25,11,15,897.5,121.0,7.25,15.0,831.0,670.55,541.06
2016,3,25,11,30,902.0,122.0,7.2,15.0,848.0,710.09,573.24
2016,3,25,11,45,904.5,122.5,7.2,15.5,856.5,745.75,600.92
2016,3,25,12,0,907.0,123.0,7.2,16.0,865.0,779.07,625.44
2016,3,25,12,15,907.0,123.0,7.2,16.0,865.0,807.54,646.79
2016,3,25,12,30,907.0,123.0,7.2,16.0,865.0,833.23,666.08
2016,3,25,12,45,912.0,118.5,7.25,16.0,858.5,855.66,683.17
2016,3,25,13,0,917.0,114.0,7.3,16.0,852.0,875.15,698.17
2016,3,25,13,15,687.5,210.0,7.4,16.0,757.5,805.15,645.64
2016,3,25,13,30,458.0,306.0,7.5,16.0,663.0,716.59,573.45
2016,3,25,13,45,677.5,207.5,7.6,16.0,717.0,817.26,657.54
2016,3,25,14,0,897.0,109.0,7.7,16.0,771.0,900.51,721.59
2016,3,25,14,15,887.5,107.0,7.75,16.0,739.5,893.86,717.58
2016,3,25,14,30,878.0,105.0,7.8,16.0,708.0,883.95,711.6
2016,3,25,14,45,648.5,173.5,7.9,16.0,605.5,770.49,626.76
2016,3,25,15,0,419.0,242.0,8.0,16.0,503.0,641.93,523.11
2016,3,25,15,15,446.5,216.0,8.05,15.5,477.0,634.61,521.1
2016,3,25,15,30,474.0,190.0,8.1,15.0,451.0,624.06,516.21
2016,3,25,15,45,619.0,140.0,8.2,15.0,449.0,682.46,567.59
2016,3,25,16,0,764.0,90.0,8.3,15.0,447.0,721.51,600.6
2016,3,25,16,15,731.0,85.5,8.35,14.5,395.5,676.85,567.76
2016,3,25,16,30,698.0,81.0,8.4,14.0,344.0,628.02,530.95
2016,3,25,16,45,641.5,76.0,8.45,14.0,290.0,562.0,477.35
2016,3,25,17,0,585.0,71.0,8.5,14.0,236.0,497.68,422.87
2016,3,25,17,15,511.5,62.5,8.5,13.5,184.5,420.76,356.72
2016,3,25,17,30,438.0,54.0,8.5,13.0,133.0,347.89,291.74
2016,3,25,17,45,313.5,41.5,8.5,13.0,88.5,247.93,201.61
2016,3,25,18,0,189.0,29.0,8.5,13.0,44.0,157.15,106.76
2016,3,25,18,15,94.5,14.5,8.45,12.5,22.0,56.57,0.0
2016,3,25,18,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,12.0,24.0,12.39,0.0
2016,3,26,6,30,279.0,26.0,5.1,12.0,48.0,20.66,10.35
2016,3,26,6,45,391.5,36.0,5.2,12.5,93.0,27.59,18.45
2016,3,26,7,0,504.0,46.0,5.3,13.0,138.0,34.18,24.77
2016,3,26,7,15,571.5,53.0,5.3,13.0,189.0,37.87,28.35
2016,3,26,7,30,639.0,60.0,5.3,13.0,240.0,41.41,31.64
2016,3,26,7,45,682.5,65.0,5.3,13.5,292.5,47.53,37.04
2016,3,26,8,0,726.0,70.0,5.3,14.0,345.0,49.52,38.66
2016,3,26,8,15,756.5,74.0,5.3,14.0,396.0,71.33,40.99
2016,3,26,8,30,787.0,78.0,5.3,14.0,447.0,120.46,65.21
2016,3,26,8,45,810.0,80.5,5.3,14.5,495.0,170.57,101.36
2016,3,26,9,0,833.0,83.0,5.3,15.0,543.0,222.84,145.11
2016,3,26,9,15,849.0,85.5,5.3,15.0,586.0,281.41,197.2
2016,3,26,9,30,865.0,88.0,5.3,15.0,629.0,334.44,245.59
2016,3,26,9,45,874.5,91.0,5.3,15.5,666.0,386.25,292.38
2016,3,26,10,0,884.0,94.0,5.3,16.0,703.0,437.84,338.02
2016,3,26,10,15,892.5,95.5,5.3,16.0,734.0,487.26,381.52
2016,3,26,10,30,901.0,97.0,5.3,16.0,765.0,535.91,423.36
2016,3,26,10,45,904.5,99.5,5.3,16.5,788.0,581.74,461.13
2016,3,26,11,0,908.0,102.0,5.3,17.0,811.0,625.97,496.61
2016,3,26,11,15,911.5,103.0,5.35,17.0,827.0,667.07,530.01
2016,3,26,11,30,915.0,104.0,5.4,17.0,843.0,706.19,561.31
2016,3,26,11,45,917.0,104.0,5.5,17.0,851.0,741.18,589.03
2016,3,26,12,0,919.0,104.0,5.6,17.0,859.0,773.73,613.33
2016,3,26,12,15,918.5,104.0,5.7,17.0,859.0,801.81,634.34
2016,3,26,12,30,918.0,104.0,5.8,17.0,859.0,827.05,653.33
2016,3,26,12,45,908.0,108.0,5.95,17.0,848.5,845.66,667.78
2016,3,26,13,0,898.0,112.0,6.1,17.0,838.0,860.97,679.96
2016,3,26,13,15,648.5,224.5,6.2,17.0,743.5,789.44,626.34
2016,3,26,13,30,399.0,337.0,6.3,17.0,649.0,691.18,547.19
2016,3,26,13,45,347.0,339.5,6.4,17.0,605.0,657.33,521.75
2016,3,26,14,0,295.0,342.0,6.5,17.0,561.0,621.57,494.35
2016,3,26,14,15,284.5,328.5,6.6,16.5,533.0,603.41,482.46
2016,3,26,14,30,274.0,315.0,6.7,16.0,505.0,583.84,469.33
2016,3,26,14,45,186.0,300.0,6.8,16.0,426.0,482.12,389.12
2016,3,26,15,0,98.0,285.0,6.9,16.0,347.0,380.3,307.19
2016,3,26,15,15,144.0,266.0,6.9,15.5,349.5,412.76,336.2
2016,3,26,15,30,190.0,247.0,6.9,15.0,352.0,430.82,353.68
2016,3,26,15,45,95.0,190.5,6.9,15.0,243.0,287.79,236.45
2016,3,26,16,0,0.0,134.0,6.9,15.0,134.0,129.39,103.24
2016,3,26,16,15,113.0,142.5,6.8,15.0,185.5,246.28,204.71
2016,3,26,16,30,226.0,151.0,6.7,15.0,237.0,352.39,295.09
2016,3,26,16,45,198.5,132.5,6.65,15.0,199.5,307.04,257.16
2016,3,26,17,0,171.0,114.0,6.6,15.0,162.0,251.85,210.66
2016,3,26,17,15,143.0,92.0,6.5,14.5,126.5,204.33,169.9
2016,3,26,17,30,115.0,70.0,6.4,14.0,91.0,158.01,129.25
2016,3,26,17,45,72.5,49.0,6.3,14.0,60.5,106.44,83.24
2016,3,26,18,0,30.0,28.0,6.2,14.0,30.0,56.09,35.46
2016,3,26,18,15,15.0,14.0,6.1,13.5,15.0,20.17,0.0
2016,3,26,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,112.0,15.0,5.2,12.0,24.5,14.3,0.0
2016,3,27,6,30,224.0,30.0,5.2,12.0,49.0,23.44,13.1
2016,3,27,6,45,339.5,42.5,5.2,12.5,94.5,33.25,23.47
2016,3,27,7,0,455.0,55.0,5.2,13.0,140.0,41.83,31.6
2016,3,27,7,15,526.5,63.5,5.1,13.0,192.0,46.38,35.98
2016,3,27,7,30,598.0,72.0,5.0,13.0,244.0,50.73,40.0
2016,3,27,7,45,299.0,87.0,4.95,13.0,173.0,60.15,48.41
2016,3,27,8,0,0.0,102.0,4.9,13.0,102.0,92.08,76.69
2016,3,27,8,15,1.5,129.0,4.9,13.0,130.0,114.88,92.07
2016,3,27,8,30,3.0,156.0,4.9,13.0,158.0,138.23,111.21
2016,3,27,8,45,19.5,189.0,4.95,13.5,200.0,168.82,135.23
2016,3,27,9,0,36.0,222.0,5.0,14.0,242.0,193.88,154.47
2016,3,27,9,15,29.5,230.0,5.2,14.0,247.5,203.59,162.44
2016,3,27,9,30,23.0,238.0,5.4,14.0,253.0,218.86,174.89
2016,3,27,9,45,29.0,260.5,5.65,14.0,280.0,236.27,188.69
2016,3,27,10,0,35.0,283.0,5.9,14.0,307.0,261.12,208.54
2016,3,27,10,15,38.0,298.5,6.05,14.0,325.5,279.83,223.42
2016,3,27,10,30,41.0,314.0,6.2,14.0,344.0,298.98,238.64
2016,3,27,10,45,37.5,318.0,6.4,14.0,346.5,305.28,243.58
2016,3,27,11,0,34.0,322.0,6.6,14.0,349.0,311.12,248.16
2016,3,27,11,15,34.5,329.0,6.65,14.0,357.0,321.75,256.54
2016,3,27,11,30,35.0,336.0,6.7,14.0,365.0,332.44,264.96
2016,3,27,11,45,37.5,344.0,6.75,14.0,375.5,345.51,275.34
2016,3,27,12,0,40.0,352.0,6.8,14.0,386.0,358.84,285.94
2016,3,27,12,15,46.5,361.0,6.85,14.0,400.5,376.4,300.02
2016,3,27,12,30,53.0,370.0,6.9,14.0,415.0,394.45,314.51
2016,3,27,12,45,141.0,384.0,7.0,14.0,499.5,489.82,392.06
2016,3,27,13,0,229.0,398.0,7.1,14.0,584.0,584.05,467.75
2016,3,27,13,15,336.5,356.5,7.2,14.0,624.0,649.67,522.07
2016,3,27,13,30,444.0,315.0,7.3,14.0,664.0,717.22,577.67
2016,3,27,13,45,373.0,328.5,7.45,14.0,615.5,669.71,540.35
2016,3,27,14,0,302.0,342.0,7.6,14.0,567.0,628.76,507.8
2016,3,27,14,15,312.5,324.0,7.7,14.0,548.5,624.06,505.83
2016,3,27,14,30,323.0,306.0,7.8,14.0,530.0,617.67,502.52
2016,3,27,14,45,580.5,211.5,7.95,14.0,587.5,752.05,616.1
2016,3,27,15,0,838.0,117.0,8.1,14.0,645.0,867.36,708.59
2016,3,27,15,15,704.0,139.0,8.15,13.5,561.5,774.95,639.66
2016,3,27,15,30,570.0,161.0,8.2,13.0,478.0,673.47,561.74
2016,3,27,15,45,478.5,167.0,8.3,13.0,417.0,597.92,501.09
2016,3,27,16,0,387.0,173.0,8.4,13.0,356.0,524.49,440.99
2016,3,27,16,15,325.0,160.5,8.4,13.0,302.5,442.43,373.97
2016,3,27,16,30,263.0,148.0,8.4,13.0,249.0,376.12,318.54
2016,3,27,16,45,223.0,133.0,8.4,13.0,210.0,325.16,275.51
2016,3,27,17,0,183.0,118.0,8.4,13.0,171.0,265.48,224.43
2016,3,27,17,15,155.0,95.5,8.4,12.5,134.0,216.92,182.4
2016,3,27,17,30,127.0,73.0,8.4,12.0,97.0,169.51,140.4
2016,3,27,17,45,81.5,51.5,8.45,12.0,65.0,115.16,91.48
2016,3,27,18,0,36.0,30.0,8.5,12.0,33.0,62.54,41.56
2016,3,27,18,15,18.0,15.0,8.55,12.0,16.5,22.53,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,45.5,15.5,10.1,10.0,20.0,13.06,0.0
2016,3,28,6,30,91.0,31.0,10.1,10.0,40.0,25.53,15.37
2016,3,28,6,45,138.0,51.5,10.1,10.5,73.5,41.36,30.88
2016,3,28,7,0,185.0,72.0,10.1,11.0,107.0,56.62,45.11
2016,3,28,7,15,211.0,92.5,10.0,11.0,144.5,71.28,58.68
2016,3,28,7,30,237.0,113.0,9.9,11.0,182.0,85.36,71.5
2016,3,28,7,45,260.5,131.0,9.85,11.0,220.5,97.18,82.06
2016,3,28,8,0,284.0,149.0,9.8,11.0,259.0,108.51,92.0
2016,3,28,8,15,337.5,162.0,9.7,11.0,310.5,131.55,98.92
2016,3,28,8,30,391.0,175.0,9.6,11.0,362.0,161.06,115.4
2016,3,28,8,45,380.5,198.0,9.55,11.5,395.5,208.38,153.59
2016,3,28,9,0,370.0,221.0,9.5,12.0,429.0,247.68,187.31
2016,3,28,9,15,371.0,240.5,9.45,12.0,463.0,286.4,221.27
2016,3,28,9,30,372.0,260.0,9.4,12.0,497.0,325.27,255.53
2016,3,28,9,45,361.5,281.0,9.35,12.0,522.0,361.26,287.39
2016,3,28,10,0,351.0,302.0,9.3,12.0,547.0,396.17,317.81
2016,3,28,10,15,354.0,316.0,9.25,12.0,572.5,430.56,347.2
2016,3,28,10,30,357.0,330.0,9.2,12.0,598.0,464.95,376.17
2016,3,28,10,45,362.5,340.0,9.2,12.0,619.5,497.3,403.21
2016,3,28,11,0,368.0,350.0,9.2,12.0,641.0,529.63,429.91
2016,3,28,11,15,438.5,328.0,9.2,12.0,681.5,574.36,467.43
2016,3,28,11,30,509.0,306.0,9.2,12.0,722.0,624.46,509.14
2016,3,28,11,45,440.0,340.0,9.25,12.5,702.0,629.69,511.53
2016,3,28,12,0,371.0,374.0,9.3,13.0,682.0,628.19,508.34
2016,3,28,12,15,235.0,388.5,9.3,13.0,584.0,554.03,447.57
2016,3,28,12,30,99.0,403.0,9.3,13.0,486.0,462.84,372.3
2016,3,28,12,45,307.0,353.5,9.3,13.0,605.5,601.72,488.46
2016,3,28,13,0,515.0,304.0,9.3,13.0,725.0,744.22,605.26
2016,3,28,13,15,712.5,214.0,9.3,13.0,783.5,838.4,684.12
2016,3,28,13,30,910.0,124.0,9.3,13.0,842.0,919.82,747.37
2016,3,28,13,45,668.0,215.0,9.35,13.0,733.5,824.23,673.86
2016,3,28,14,0,426.0,306.0,9.4,13.0,625.0,710.17,579.45
2016,3,28,14,15,488.5,267.5,9.4,13.0,618.5,730.29,598.64
2016,3,28,14,30,551.0,229.0,9.4,13.0,612.0,746.96,614.96
2016,3,28,14,45,699.0,170.5,9.45,13.0,630.0,817.85,674.62
2016,3,28,15,0,847.0,112.0,9.5,13.0,648.0,872.18,718.55
2016,3,28,15,15,675.5,148.5,9.4,12.5,557.5,763.7,635.85
2016,3,28,15,30,504.0,185.0,9.3,12.0,467.0,647.83,543.19
2016,3,28,15,45,484.5,171.0,9.25,12.0,423.0,608.85,513.08
2016,3,28,16,0,465.0,157.0,9.2,12.0,379.0,568.73,481.52
2016,3,28,16,15,397.0,149.0,9.05,12.0,323.5,497.78,422.96
2016,3,28,16,30,329.0,141.0,8.9,12.0,268.0,416.34,355.02
2016,3,28,16,45,294.5,126.5,8.8,12.0,227.5,367.34,313.7
2016,3,28,17,0,260.0,112.0,8.7,12.0,187.0,319.94,272.82
2016,3,28,17,15,226.5,91.5,8.55,11.5,147.5,266.79,226.65
2016,3,28,17,30,193.0,71.0,8.4,11.0,108.0,215.26,180.68
2016,3,28,17,45,138.5,51.0,8.3,11.0,73.5,154.69,125.61
2016,3,28,18,0,84.0,31.0,8.2,11.0,39.0,97.37,69.54
2016,3,28,18,15,42.0,15.5,8.05,11.0,19.5,34.08,0.0
2016,3,28,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,6,15,129.5,16.5,4.35,10.0,29.0,12.99,0.0
2016,3,29,6,30,259.0,33.0,4.2,10.0,58.0,26.56,16.64
2016,3,29,6,45,379.0,44.0,4.05,10.5,105.5,34.1,24.6
2016,3,29,7,0,499.0,55.0,3.9,11.0,153.0,41.29,31.49
2016,3,29,7,15,567.0,62.5,3.7,11.0,206.0,45.03,35.12
2016,3,29,7,30,635.0,70.0,3.5,11.0,259.0,48.62,38.44
2016,3,29,7,45,689.5,73.5,3.3,11.5,314.5,48.92,38.6
2016,3,29,8,0,744.0,77.0,3.1,12.0,370.0,54.53,43.45
2016,3,29,8,15,775.0,81.0,2.95,12.0,422.5,89.02,50.02
2016,3,29,8,30,806.0,85.0,2.8,12.0,475.0,139.6,78.8
2016,3,29,8,45,833.0,86.5,2.65,12.5,525.0,190.81,117.51
2016,3,29,9,0,860.0,88.0,2.5,13.0,575.0,244.61,163.11
2016,3,29,9,15,876.5,90.5,2.35,13.0,619.5,304.84,216.42
2016,3,29,9,30,893.0,93.0,2.2,13.0,664.0,359.61,265.48
2016,3,29,9,45,907.0,94.0,2.05,13.5,703.0,412.88,312.1
2016,3,29,10,0,921.0,95.0,1.9,14.0,742.0,466.28,357.39
2016,3,29,10,15,930.0,96.5,1.7,14.0,774.0,517.68,400.07
2016,3,29,10,30,939.0,98.0,1.5,14.0,806.0,568.27,440.43
2016,3,29,10,45,945.5,99.0,1.3,14.0,831.0,616.01,477.0
2016,3,29,11,0,952.0,100.0,1.1,14.0,856.0,662.27,510.84
2016,3,29,11,15,956.0,100.5,1.2,14.0,872.5,704.81,543.74
2016,3,29,11,30,960.0,101.0,1.3,14.0,889.0,745.28,574.59
2016,3,29,11,45,961.0,102.0,1.4,14.5,897.0,781.83,600.06
2016,3,29,12,0,962.0,103.0,1.5,15.0,905.0,815.79,622.93
2016,3,29,12,15,962.0,103.0,1.75,15.0,904.5,845.27,645.49
2016,3,29,12,30,962.0,103.0,2.0,15.0,904.0,871.79,666.04
2016,3,29,12,45,959.5,102.5,2.3,15.0,895.0,892.71,683.23
2016,3,29,13,0,957.0,102.0,2.6,15.0,886.0,910.36,698.17
2016,3,29,13,15,952.5,101.5,2.85,14.5,869.0,922.97,710.58
2016,3,29,13,30,948.0,101.0,3.1,14.0,852.0,932.14,720.75
2016,3,29,13,45,940.5,100.5,3.35,14.0,826.5,935.26,725.44
2016,3,29,14,0,933.0,100.0,3.6,14.0,801.0,934.91,727.8
2016,3,29,14,15,924.0,98.5,3.75,14.0,769.0,928.74,725.51
2016,3,29,14,30,915.0,97.0,3.9,14.0,737.0,919.22,720.96
2016,3,29,14,45,900.0,96.0,4.1,14.0,697.5,901.78,711.09
2016,3,29,15,0,885.0,95.0,4.3,14.0,658.0,881.33,699.23
2016,3,29,15,15,868.5,92.5,4.4,14.0,613.5,861.9,687.69
2016,3,29,15,30,852.0,90.0,4.5,14.0,569.0,833.06,669.13
2016,3,29,15,45,827.0,87.5,4.6,14.0,519.0,794.84,643.38
2016,3,29,16,0,802.0,85.0,4.7,14.0,469.0,754.8,615.84
2016,3,29,16,15,770.5,80.5,4.7,13.5,416.5,705.86,581.49
2016,3,29,16,30,739.0,76.0,4.7,13.0,364.0,656.06,545.59
2016,3,29,16,45,693.5,71.0,4.7,13.0,310.0,599.39,502.1
2016,3,29,17,0,648.0,66.0,4.7,13.0,256.0,540.06,454.01
2016,3,29,17,15,580.5,58.5,4.65,12.5,203.0,465.06,391.47
2016,3,29,17,30,513.0,51.0,4.6,12.0,150.0,393.72,329.38
2016,3,29,17,45,402.0,40.5,4.55,12.0,103.0,299.1,245.06
2016,3,29,18,0,291.0,30.0,4.5,12.0,56.0,213.75,159.92
2016,3,29,18,15,145.5,15.0,4.5,11.5,28.0,101.07,0.0
2016,3,29,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,6,15,9.5,16.5,2.4,10.0,17.5,15.22,0.0
2016,3,30,6,30,19.0,33.0,2.4,10.0,35.0,29.5,19.44
2016,3,30,6,45,43.5,55.0,2.4,10.5,63.0,47.6,36.64
2016,3,30,7,0,68.0,77.0,2.4,11.0,91.0,62.79,50.76
2016,3,30,7,15,83.0,100.0,2.4,11.0,122.0,79.84,66.37
2016,3,30,7,30,98.0,123.0,2.4,11.0,153.0,96.34,81.2
2016,3,30,7,45,113.0,144.5,2.4,11.5,185.0,111.37,94.27
2016,3,30,8,0,128.0,166.0,2.4,12.0,217.0,125.91,106.63
2016,3,30,8,15,114.0,188.0,2.45,12.0,238.0,149.44,117.79
2016,3,30,8,30,100.0,210.0,2.5,12.0,259.0,181.08,142.54
2016,3,30,8,45,96.0,231.0,2.65,12.0,282.0,205.15,161.78
2016,3,30,9,0,92.0,252.0,2.8,12.0,305.0,228.94,181.24
2016,3,30,9,15,149.0,274.5,2.9,12.0,367.5,263.26,207.29
2016,3,30,9,30,206.0,297.0,3.0,12.0,430.0,310.61,244.46
2016,3,30,9,45,277.0,302.0,3.15,12.5,491.5,350.14,275.3
2016,3,30,10,0,348.0,307.0,3.3,13.0,553.0,402.5,316.66
2016,3,30,10,15,372.5,314.5,3.45,13.0,588.0,441.57,348.56
2016,3,30,10,30,397.0,322.0,3.6,13.0,623.0,482.44,381.64
2016,3,30,10,45,305.5,356.5,3.75,13.0,592.0,482.82,382.42
2016,3,30,11,0,214.0,391.0,3.9,13.0,561.0,477.62,378.06
2016,3,30,11,15,202.0,400.5,3.95,13.0,564.0,491.7,389.07
2016,3,30,11,30,190.0,410.0,4.0,13.0,567.0,504.57,398.92
2016,3,30,11,45,192.0,412.5,4.1,13.0,572.5,520.01,411.08
2016,3,30,12,0,194.0,415.0,4.2,13.0,578.0,535.07,423.01
2016,3,30,12,15,272.0,399.5,4.25,13.0,627.5,595.1,470.69
2016,3,30,12,30,350.0,384.0,4.3,13.0,677.0,655.71,518.31
2016,3,30,12,45,325.0,386.5,4.35,13.5,657.0,651.22,513.75
2016,3,30,13,0,300.0,389.0,4.4,14.0,637.0,644.64,507.96
2016,3,30,13,15,603.0,253.0,4.45,14.0,737.5,788.34,623.94
2016,3,30,13,30,906.0,117.0,4.5,14.0,838.0,915.54,719.03
2016,3,30,13,45,900.0,115.5,4.55,14.0,813.5,918.73,721.59
2016,3,30,14,0,894.0,114.0,4.6,14.0,789.0,918.58,722.8
2016,3,30,14,15,885.0,112.0,4.65,14.0,757.5,911.95,719.52
2016,3,30,14,30,876.0,110.0,4.7,14.0,726.0,902.09,714.06
2016,3,30,14,45,863.5,107.5,4.8,14.0,687.5,892.42,709.23
2016,3,30,15,0,851.0,105.0,4.9,14.0,649.0,872.93,697.28
2016,3,30,15,15,834.0,102.0,4.95,13.5,605.0,846.15,680.94
2016,3,30,15,30,817.0,99.0,5.0,13.0,561.0,816.82,662.55
2016,3,30,15,45,793.5,95.5,5.1,13.0,512.0,779.24,636.69
2016,3,30,16,0,770.0,92.0,5.2,13.0,463.0,739.84,609.04
2016,3,30,16,15,738.5,87.0,5.25,12.5,411.5,694.85,577.4
2016,3,30,16,30,707.0,82.0,5.3,12.0,360.0,645.62,541.53
2016,3,30,16,45,661.5,76.5,5.35,12.0,306.5,585.53,494.82
2016,3,30,17,0,616.0,71.0,5.4,12.0,253.0,526.46,446.12
2016,3,30,17,15,548.0,63.0,5.35,11.5,201.0,451.43,382.9
2016,3,30,17,30,480.0,55.0,5.3,11.0,149.0,380.07,320.33
2016,3,30,17,45,371.0,43.5,5.3,11.0,102.5,286.33,236.34
2016,3,30,18,0,262.0,32.0,5.3,11.0,56.0,201.63,153.39
2016,3,30,18,15,131.0,16.0,5.25,11.0,28.0,94.59,0.0
2016,3,30,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,18.0,2.05,11.0,33.0,14.1,0.0
2016,3,31,6,30,287.0,36.0,2.0,11.0,66.0,28.9,19.08
2016,3,31,6,45,386.0,47.5,2.0,11.0,113.0,36.76,27.07
2016,3,31,7,0,485.0,59.0,2.0,11.0,160.0,44.23,34.22
2016,3,31,7,15,242.5,61.0,2.0,11.0,111.5,43.64,33.92
2016,3,31,7,30,0.0,63.0,2.0,11.0,63.0,58.6,47.45
2016,3,31,7,45,0.0,76.0,2.0,11.5,76.0,70.24,57.71
2016,3,31,8,0,0.0,89.0,2.0,12.0,89.0,81.76,67.67
2016,3,31,8,15,0.0,116.0,2.0,12.0,116.0,104.99,83.86
2016,3,31,8,30,0.0,143.0,2.0,12.0,143.0,128.27,103.0
2016,3,31,8,45,18.0,186.0,2.0,12.5,196.5,167.46,133.96
2016,3,31,9,0,36.0,229.0,2.0,13.0,250.0,200.96,159.83
2016,3,31,9,15,51.5,257.0,2.1,13.0,289.0,231.54,183.74
2016,3,31,9,30,67.0,285.0,2.2,13.0,328.0,264.18,209.35
2016,3,31,9,45,482.0,193.5,2.3,13.0,534.0,337.12,261.55
2016,3,31,10,0,897.0,102.0,2.4,13.0,740.0,470.31,364.66
2016,3,31,10,15,905.5,104.0,2.5,13.0,771.5,520.77,407.45
2016,3,31,10,30,914.0,106.0,2.6,13.0,803.0,570.43,449.0
2016,3,31,10,45,921.5,106.5,2.75,13.5,827.5,617.2,486.71
2016,3,31,11,0,929.0,107.0,2.9,14.0,852.0,662.62,522.46
2016,3,31,11,15,933.0,107.5,2.95,14.0,868.0,704.23,555.16
2016,3,31,11,30,937.0,108.0,3.0,14.0,884.0,743.82,585.76
2016,3,31,11,45,940.0,108.0,3.15,14.0,892.5,780.04,612.79
2016,3,31,12,0,943.0,108.0,3.3,14.0,901.0,813.82,637.5
2016,3,31,12,15,943.0,108.0,3.5,14.0,900.5,842.68,658.98
2016,3,31,12,30,943.0,108.0,3.7,14.0,900.0,868.65,678.48
2016,3,31,12,45,945.5,104.5,3.95,14.0,892.5,890.21,695.21
2016,3,31,13,0,948.0,101.0,4.2,14.0,885.0,908.64,709.84
2016,3,31,13,15,944.5,100.5,4.4,14.0,868.0,921.77,721.06
2016,3,31,13,30,941.0,100.0,4.6,14.0,851.0,931.53,730.17
2016,3,31,13,45,934.5,99.0,4.85,14.0,826.5,934.72,735.11
2016,3,31,14,0,928.0,98.0,5.1,14.0,802.0,934.47,737.67
2016,3,31,14,15,919.5,96.5,5.2,14.0,770.0,928.51,735.17
2016,3,31,14,30,911.0,95.0,5.3,14.0,738.0,919.21,730.39
2016,3,31,14,45,899.0,93.5,5.4,14.0,699.5,903.61,721.09
2016,3,31,15,0,887.0,92.0,5.5,14.0,661.0,884.95,709.61
2016,3,31,15,15,871.5,89.5,5.55,14.0,617.0,859.26,692.61
2016,3,31,15,30,856.0,87.0,5.6,14.0,573.0,837.79,678.77
2016,3,31,15,45,435.5,131.0,5.7,14.0,377.5,525.57,436.71
2016,3,31,16,0,15.0,175.0,5.8,14.0,182.0,185.04,149.94
2016,3,31,16,15,12.0,157.0,5.8,13.5,162.0,165.09,134.35
2016,3,31,16,30,9.0,139.0,5.8,13.0,142.0,145.21,118.22
2016,3,31,16,45,337.0,101.5,5.85,13.0,202.5,381.15,323.96
2016,3,31,17,0,665.0,64.0,5.9,13.0,263.0,552.27,467.89
2016,3,31,17,15,601.5,57.5,5.8,12.5,210.0,480.09,406.37
2016,3,31,17,30,538.0,51.0,5.7,12.0,157.0,411.24,345.93
2016,3,31,17,45,430.0,41.0,5.65,12.0,109.5,317.24,261.73
2016,3,31,18,0,322.0,31.0,5.6,12.0,62.0,232.11,178.42
2016,3,31,18,15,161.0,15.5,5.45,11.5,31.0,111.28,0.0
2016,3,31,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,11.0,13.0,12.05,0.34
2016,4,1,6,30,0.0,26.0,3.7,11.0,26.0,24.14,15.15
2016,4,1,6,45,0.0,43.5,3.7,11.0,43.5,39.93,29.91
2016,4,1,7,0,0.0,61.0,3.7,11.0,61.0,55.3,44.15
2016,4,1,7,15,0.0,80.5,3.65,11.0,80.5,72.08,59.49
2016,4,1,7,30,0.0,100.0,3.6,11.0,100.0,88.67,74.4
2016,4,1,7,45,1.5,119.0,3.55,11.5,119.5,104.71,88.4
2016,4,1,8,0,3.0,138.0,3.5,12.0,139.0,120.58,101.98
2016,4,1,8,15,3.0,149.5,3.5,12.0,150.5,131.95,106.42
2016,4,1,8,30,3.0,161.0,3.5,12.0,162.0,143.21,115.41
2016,4,1,8,45,5.0,174.5,3.5,12.5,177.0,156.33,125.58
2016,4,1,9,0,7.0,188.0,3.5,13.0,192.0,169.68,135.86
2016,4,1,9,15,11.5,210.0,3.45,13.0,217.5,190.99,152.77
2016,4,1,9,30,16.0,232.0,3.4,13.0,243.0,212.95,170.11
2016,4,1,9,45,42.5,277.0,3.4,13.0,307.0,256.22,204.19
2016,4,1,10,0,69.0,322.0,3.4,13.0,371.0,308.82,245.52
2016,4,1,10,15,79.0,341.5,3.35,13.0,400.0,336.33,266.95
2016,4,1,10,30,89.0,361.0,3.3,13.0,429.0,365.0,289.25
2016,4,1,10,45,110.0,378.0,3.3,13.0,465.0,398.93,315.68
2016,4,1,11,0,131.0,395.0,3.3,13.0,501.0,432.63,341.84
2016,4,1,11,15,178.5,402.0,3.25,13.0,549.5,479.79,378.57
2016,4,1,11,30,226.0,409.0,3.2,13.0,598.0,530.3,417.53
2016,4,1,11,45,584.0,258.5,3.2,13.5,750.5,667.48,527.37
2016,4,1,12,0,942.0,108.0,3.2,14.0,903.0,816.68,639.78
2016,4,1,12,15,941.5,108.0,3.25,14.0,902.5,845.05,659.11
2016,4,1,12,30,941.0,108.0,3.3,14.0,902.0,870.5,677.35
2016,4,1,12,45,940.5,106.5,3.35,14.0,893.5,891.45,692.48
2016,4,1,13,0,940.0,105.0,3.4,14.0,885.0,909.24,705.52
2016,4,1,13,15,936.5,104.5,3.5,14.0,868.5,922.23,715.65
2016,4,1,13,30,933.0,104.0,3.6,14.0,852.0,931.88,723.6
2016,4,1,13,45,928.0,102.0,3.75,14.0,827.5,935.24,727.63
2016,4,1,14,0,923.0,100.0,3.9,14.0,803.0,935.18,729.42
2016,4,1,14,15,914.5,98.5,4.05,14.0,771.0,929.15,727.12
2016,4,1,14,30,906.0,97.0,4.2,14.0,739.0,919.8,722.6
2016,4,1,14,45,894.0,95.0,4.4,14.0,700.5,903.59,713.97
2016,4,1,15,0,882.0,93.0,4.6,14.0,662.0,884.34,703.22
2016,4,1,15,15,866.5,90.5,4.7,14.0,618.0,858.62,686.92
2016,4,1,15,30,851.0,88.0,4.8,14.0,574.0,837.19,673.72
2016,4,1,15,45,829.0,85.0,4.95,14.0,525.0,800.5,649.19
2016,4,1,16,0,807.0,82.0,5.1,14.0,476.0,761.88,622.81
2016,4,1,16,15,777.5,78.0,5.1,13.5,424.0,714.58,589.63
2016,4,1,16,30,748.0,74.0,5.1,13.0,372.0,666.35,554.91
2016,4,1,16,45,705.0,69.5,5.2,13.0,318.5,607.27,509.79
2016,4,1,17,0,662.0,65.0,5.3,13.0,265.0,553.18,466.59
2016,4,1,17,15,599.0,58.0,5.2,12.5,212.0,480.59,405.92
2016,4,1,17,30,536.0,51.0,5.1,12.0,159.0,411.33,345.57
2016,4,1,17,45,432.0,41.0,5.05,12.0,111.5,319.37,263.51
2016,4,1,18,0,328.0,31.0,5.0,12.0,64.0,235.96,182.86
2016,4,1,18,15,164.0,15.5,4.9,11.5,32.0,113.86,0.0
2016,4,1,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,6,15,140.5,20.0,2.05,10.0,36.0,15.6,3.82
2016,4,2,6,30,281.0,40.0,2.0,10.0,72.0,30.97,21.31
2016,4,2,6,45,359.5,55.0,1.95,10.5,118.5,41.74,31.68
2016,4,2,7,0,438.0,70.0,1.9,11.0,165.0,52.04,41.29
2016,4,2,7,15,391.5,93.5,1.8,11.0,196.0,67.98,55.83
2016,4,2,7,30,345.0,117.0,1.7,11.0,227.0,83.1,69.38
2016,4,2,7,45,389.0,126.0,1.65,11.5,270.5,87.12,72.69
2016,4,2,8,0,433.0,135.0,1.6,12.0,314.0,93.01,77.54
2016,4,2,8,15,468.5,147.0,1.55,12.0,363.5,130.96,89.61
2016,4,2,8,30,504.0,159.0,1.5,12.0,413.0,172.92,117.64
2016,4,2,8,45,460.0,189.5,1.45,12.5,438.5,219.06,156.54
2016,4,2,9,0,416.0,220.0,1.4,13.0,464.0,260.91,193.23
2016,4,2,9,15,597.5,181.5,1.4,13.0,559.0,307.0,226.99
2016,4,2,9,30,779.0,143.0,1.4,13.0,654.0,369.66,276.25
2016,4,2,9,45,794.5,145.0,1.45,13.5,692.0,424.46,322.65
2016,4,2,10,0,810.0,147.0,1.5,14.0,730.0,474.74,364.55
2016,4,2,10,15,820.0,149.5,1.65,14.0,760.5,523.17,405.14
2016,4,2,10,30,830.0,152.0,1.8,14.0,791.0,571.19,444.53
2016,4,2,10,45,842.5,150.0,1.95,14.5,816.0,616.05,479.97
2016,4,2,11,0,855.0,148.0,2.1,15.0,841.0,660.18,514.08
2016,4,2,11,15,735.5,212.0,2.3,15.0,815.5,675.54,525.66
2016,4,2,11,30,616.0,276.0,2.5,15.0,790.0,682.29,530.24
2016,4,2,11,45,746.5,210.5,2.75,15.0,839.5,743.78,579.65
