Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,0,877.0,145.0,3.0,15.0,889.0,808.05,629.38
2016,4,2,12,15,876.5,145.0,3.2,15.0,888.0,835.82,649.76
2016,4,2,12,30,876.0,145.0,3.4,15.0,887.0,860.85,668.55
2016,4,2,12,45,669.5,237.5,3.65,15.0,801.5,804.89,628.21
2016,4,2,13,0,463.0,330.0,3.9,15.0,716.0,735.24,574.27
2016,4,2,13,15,669.5,231.5,4.0,15.0,777.5,831.58,651.43
2016,4,2,13,30,876.0,133.0,4.1,15.0,839.0,914.63,712.22
2016,4,2,13,45,862.0,135.0,4.25,15.0,812.5,920.81,717.55
2016,4,2,14,0,848.0,137.0,4.4,15.0,786.0,917.46,717.23
2016,4,2,14,15,696.0,187.0,4.4,15.0,705.0,843.46,665.1
2016,4,2,14,30,544.0,237.0,4.4,15.0,624.0,758.37,601.69
2016,4,2,14,45,540.0,223.5,4.4,15.0,590.5,740.47,590.36
2016,4,2,15,0,536.0,210.0,4.4,15.0,557.0,720.25,576.89
2016,4,2,15,15,439.0,221.5,4.4,14.5,493.5,645.38,520.69
2016,4,2,15,30,342.0,233.0,4.4,14.0,430.0,559.3,454.99
2016,4,2,15,45,320.0,220.5,4.4,14.0,392.5,523.58,428.38
2016,4,2,16,0,298.0,208.0,4.4,14.0,355.0,487.69,401.03
2016,4,2,16,15,164.0,180.0,4.3,14.0,259.5,332.92,275.34
2016,4,2,16,30,30.0,152.0,4.2,14.0,164.0,185.8,151.75
2016,4,2,16,45,22.0,131.5,4.15,14.0,139.5,148.83,121.24
2016,4,2,17,0,14.0,111.0,4.1,14.0,115.0,122.46,98.99
2016,4,2,17,15,7.0,89.5,4.05,13.5,91.5,95.8,76.32
2016,4,2,17,30,0.0,68.0,4.0,13.0,68.0,69.22,53.34
2016,4,2,17,45,0.0,47.5,3.95,13.0,47.5,47.78,34.56
2016,4,2,18,0,0.0,27.0,3.9,13.0,27.0,25.27,14.66
2016,4,2,18,15,0.0,13.5,3.8,12.5,13.5,12.52,0.0
2016,4,2,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,145.5,21.0,2.9,9.0,38.0,16.35,5.53
2016,4,3,6,30,291.0,42.0,2.9,9.0,76.0,32.48,22.85
2016,4,3,6,45,385.0,54.0,2.95,9.5,124.5,41.87,31.97
2016,4,3,7,0,479.0,66.0,3.0,10.0,173.0,49.54,39.23
2016,4,3,7,15,239.5,86.0,2.95,10.0,139.5,66.64,54.85
2016,4,3,7,30,0.0,106.0,2.9,10.0,106.0,93.56,79.05
2016,4,3,7,45,3.5,125.0,2.9,10.5,126.5,109.55,92.97
2016,4,3,8,0,7.0,144.0,2.9,11.0,147.0,125.63,106.71
2016,4,3,8,15,21.0,171.5,2.9,11.0,181.5,150.41,121.49
2016,4,3,8,30,35.0,199.0,2.9,11.0,216.0,169.22,135.85
2016,4,3,8,45,159.0,226.0,2.95,11.5,318.0,209.23,162.74
2016,4,3,9,0,283.0,253.0,3.0,12.0,420.0,263.08,201.92
2016,4,3,9,15,559.0,186.0,3.0,12.0,546.0,303.14,227.92
2016,4,3,9,30,835.0,119.0,3.0,12.0,672.0,376.78,284.9
2016,4,3,9,45,847.0,122.0,3.0,12.5,709.5,428.73,330.43
2016,4,3,10,0,859.0,125.0,3.0,13.0,747.0,480.82,374.91
2016,4,3,10,15,868.5,127.0,3.0,13.0,778.5,530.74,417.23
2016,4,3,10,30,878.0,129.0,3.0,13.0,810.0,580.08,457.99
2016,4,3,10,45,883.5,131.0,3.05,13.0,833.5,628.03,496.8
2016,4,3,11,0,889.0,133.0,3.1,13.0,857.0,672.1,531.9
2016,4,3,11,15,753.5,205.0,3.2,13.0,826.0,684.11,540.32
2016,4,3,11,30,618.0,277.0,3.3,13.0,795.0,687.05,541.21
2016,4,3,11,45,609.5,284.5,3.4,13.5,799.5,714.15,561.1
2016,4,3,12,0,601.0,292.0,3.5,14.0,804.0,739.39,579.15
2016,4,3,12,15,598.5,292.5,3.65,14.0,802.5,760.46,595.54
2016,4,3,12,30,596.0,293.0,3.8,14.0,801.0,779.5,610.41
2016,4,3,12,45,739.5,219.0,4.0,14.0,842.0,847.93,665.16
2016,4,3,13,0,883.0,145.0,4.2,14.0,883.0,912.17,712.27
2016,4,3,13,15,878.5,144.0,4.4,14.0,866.0,923.93,722.17
2016,4,3,13,30,874.0,143.0,4.6,14.0,849.0,932.44,730.4
2016,4,3,13,45,865.5,142.0,4.8,14.0,824.0,934.11,733.88
2016,4,3,14,0,857.0,141.0,5.0,14.0,799.0,932.47,735.11
2016,4,3,14,15,847.0,138.5,5.1,14.0,767.0,924.61,731.25
2016,4,3,14,30,837.0,136.0,5.2,14.0,735.0,913.56,725.21
2016,4,3,14,45,829.5,130.5,5.35,14.0,697.5,898.35,716.52
2016,4,3,15,0,822.0,125.0,5.5,14.0,660.0,880.06,705.58
2016,4,3,15,15,804.5,121.0,5.55,14.0,615.5,851.81,686.64
2016,4,3,15,30,787.0,117.0,5.6,14.0,571.0,821.07,665.78
2016,4,3,15,45,772.0,109.5,5.65,14.0,524.0,790.54,644.91
2016,4,3,16,0,757.0,102.0,5.7,14.0,477.0,753.58,618.87
2016,4,3,16,15,663.0,103.0,5.65,13.5,405.5,663.38,551.45
2016,4,3,16,30,569.0,104.0,5.6,13.0,334.0,575.89,483.88
2016,4,3,16,45,590.5,91.0,5.6,13.0,300.0,558.86,471.35
2016,4,3,17,0,612.0,78.0,5.6,13.0,266.0,538.43,454.81
2016,4,3,17,15,547.0,69.5,5.5,12.5,213.5,464.0,392.52
2016,4,3,17,30,482.0,61.0,5.4,12.0,161.0,392.93,330.84
2016,4,3,17,45,378.0,49.0,5.35,12.0,113.5,299.99,248.29
2016,4,3,18,0,274.0,37.0,5.3,12.0,66.0,215.55,169.17
2016,4,3,18,15,137.0,18.5,5.2,11.5,33.0,104.8,20.54
2016,4,3,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,7.2,12.0,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,7.3,12.0,9.0,8.58,0.0
2016,4,4,6,15,79.5,27.5,7.3,12.0,37.0,22.71,10.86
2016,4,4,6,30,159.0,46.0,7.3,12.0,65.0,37.19,26.7
2016,4,4,6,45,216.0,65.0,7.35,12.5,105.5,51.56,40.15
2016,4,4,7,0,273.0,84.0,7.4,13.0,146.0,65.43,52.91
2016,4,4,7,15,309.0,102.0,7.35,13.0,189.5,78.06,64.4
2016,4,4,7,30,345.0,120.0,7.3,13.0,233.0,84.81,70.42
2016,4,4,7,45,390.5,129.0,7.3,13.0,277.5,88.75,73.8
2016,4,4,8,0,436.0,138.0,7.3,13.0,322.0,99.79,74.73
2016,4,4,8,15,614.5,119.5,7.35,13.0,414.5,124.52,77.52
2016,4,4,8,30,793.0,101.0,7.4,13.0,507.0,174.28,106.16
2016,4,4,8,45,817.0,104.5,7.5,13.5,556.5,226.4,148.98
2016,4,4,9,0,841.0,108.0,7.6,14.0,606.0,280.82,196.97
2016,4,4,9,15,857.0,110.5,7.65,14.0,650.5,334.15,245.98
2016,4,4,9,30,873.0,113.0,7.7,14.0,695.0,388.43,295.84
2016,4,4,9,45,885.5,115.5,7.8,14.0,733.0,442.05,344.71
2016,4,4,10,0,898.0,118.0,7.9,14.0,771.0,499.8,395.91
2016,4,4,10,15,906.5,120.0,7.85,14.0,803.0,550.37,440.33
2016,4,4,10,30,915.0,122.0,7.8,14.0,835.0,600.12,483.09
2016,4,4,10,45,921.0,123.5,7.75,14.5,858.5,646.96,521.65
2016,4,4,11,0,927.0,125.0,7.7,15.0,882.0,692.35,558.1
2016,4,4,11,15,930.5,126.0,7.7,15.0,898.0,733.99,592.05
2016,4,4,11,30,934.0,127.0,7.7,15.0,914.0,773.6,623.87
2016,4,4,11,45,934.5,128.0,7.7,15.0,921.0,808.81,650.65
2016,4,4,12,0,935.0,129.0,7.7,15.0,928.0,841.47,675.09
2016,4,4,12,15,934.5,129.0,7.65,15.0,927.0,869.72,696.04
2016,4,4,12,30,934.0,129.0,7.6,15.0,926.0,895.09,714.85
2016,4,4,12,45,934.0,127.0,7.6,15.0,917.5,915.96,730.55
2016,4,4,13,0,934.0,125.0,7.6,15.0,909.0,933.69,744.03
2016,4,4,13,15,929.5,124.0,7.55,15.0,891.5,945.29,752.87
2016,4,4,13,30,925.0,123.0,7.5,15.0,874.0,953.52,759.39
2016,4,4,13,45,916.5,122.5,7.45,15.0,848.0,955.33,761.31
2016,4,4,14,0,908.0,122.0,7.4,15.0,822.0,953.76,760.92
2016,4,4,14,15,898.0,120.0,7.65,15.0,788.5,945.92,757.3
2016,4,4,14,30,888.0,118.0,7.9,15.0,755.0,942.03,756.75
2016,4,4,14,45,870.5,117.0,8.2,15.0,714.5,922.33,744.54
2016,4,4,15,0,853.0,116.0,8.5,15.0,674.0,899.68,730.08
2016,4,4,15,15,835.0,113.0,8.7,14.5,629.0,871.58,712.39
2016,4,4,15,30,817.0,110.0,8.9,14.0,584.0,840.93,692.53
2016,4,4,15,45,788.0,107.5,9.15,14.0,533.0,799.37,662.67
2016,4,4,16,0,759.0,105.0,9.4,14.0,482.0,760.81,634.79
2016,4,4,16,15,726.5,100.0,9.25,13.5,429.5,711.2,597.97
2016,4,4,16,30,694.0,95.0,9.1,13.0,377.0,660.95,559.94
2016,4,4,16,45,644.0,89.0,8.95,13.0,322.5,596.58,508.16
2016,4,4,17,0,594.0,83.0,8.8,13.0,268.0,533.45,455.15
2016,4,4,17,15,525.5,74.5,8.5,12.5,215.0,457.09,390.07
2016,4,4,17,30,457.0,66.0,8.2,12.0,162.0,384.22,325.88
2016,4,4,17,45,349.0,53.5,7.9,12.0,114.0,288.57,240.16
2016,4,4,18,0,241.0,41.0,7.6,12.0,66.0,204.69,161.73
2016,4,4,18,15,120.5,20.5,7.4,12.0,33.0,101.25,30.69
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,42.5,6.0,4.0,11.5,7.0,0.0,0.0
2016,4,5,6,0,85.0,12.0,4.0,12.0,14.0,11.44,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.0,52.0,20.22,9.83
2016,4,5,6,30,390.0,39.0,3.6,12.0,90.0,30.42,20.96
2016,4,5,6,45,476.0,49.0,3.45,12.5,139.5,36.85,27.2
2016,4,5,7,0,562.0,59.0,3.3,13.0,189.0,42.95,32.91
2016,4,5,7,15,620.5,66.0,3.1,13.0,243.5,46.2,35.95
2016,4,5,7,30,679.0,73.0,2.9,13.0,298.0,49.29,38.72
2016,4,5,7,45,720.0,77.5,2.7,13.5,352.5,50.29,39.45
2016,4,5,8,0,761.0,82.0,2.5,14.0,407.0,71.82,44.67
2016,4,5,8,15,789.0,86.0,2.45,14.0,459.5,120.44,66.31
2016,4,5,8,30,817.0,90.0,2.4,14.0,512.0,172.17,102.22
2016,4,5,8,45,841.0,92.0,2.4,14.5,561.5,224.45,144.86
2016,4,5,9,0,865.0,94.0,2.4,15.0,611.0,278.94,192.15
2016,4,5,9,15,880.0,96.5,2.55,15.5,655.0,339.09,245.04
2016,4,5,9,30,895.0,99.0,2.7,16.0,699.0,393.69,293.16
2016,4,5,9,45,906.5,101.0,2.85,16.5,737.0,446.96,339.41
2016,4,5,10,0,918.0,103.0,3.0,17.0,775.0,500.1,384.36
2016,4,5,10,15,926.0,104.5,3.15,17.0,806.0,550.74,427.02
2016,4,5,10,30,934.0,106.0,3.3,17.0,837.0,600.47,467.97
2016,4,5,10,45,938.5,107.5,3.45,17.5,860.5,647.03,504.69
2016,4,5,11,0,943.0,109.0,3.6,18.0,884.0,691.97,539.29
2016,4,5,11,15,946.5,110.0,3.6,18.0,899.5,733.97,571.48
2016,4,5,11,30,950.0,111.0,3.6,18.0,915.0,773.89,601.14
2016,4,5,11,45,951.5,111.0,3.65,18.0,922.5,809.17,626.05
2016,4,5,12,0,953.0,111.0,3.7,18.0,930.0,841.88,649.1
2016,4,5,12,15,953.0,111.0,3.65,18.0,929.0,870.69,668.84
2016,4,5,12,30,953.0,111.0,3.6,18.0,928.0,896.58,686.53
2016,4,5,12,45,951.5,110.0,3.6,18.5,919.0,917.2,699.55
2016,4,5,13,0,950.0,109.0,3.6,19.0,910.0,934.6,710.4
2016,4,5,13,15,946.0,108.5,3.6,19.0,892.5,947.03,719.3
2016,4,5,13,30,942.0,108.0,3.6,19.0,875.0,956.08,726.05
2016,4,5,13,45,936.5,106.0,3.6,19.0,850.0,958.8,728.64
2016,4,5,14,0,931.0,104.0,3.6,19.0,825.0,958.07,729.06
2016,4,5,14,15,922.5,102.5,3.6,19.0,792.5,951.75,725.82
2016,4,5,14,30,914.0,101.0,3.6,19.0,760.0,942.1,720.48
2016,4,5,14,45,901.5,99.0,3.65,19.0,721.0,925.08,710.48
2016,4,5,15,0,889.0,97.0,3.7,19.0,682.0,905.01,698.46
2016,4,5,15,15,873.5,94.5,3.8,18.5,637.0,878.87,683.75
2016,4,5,15,30,858.0,92.0,3.9,18.0,592.0,857.21,672.12
2016,4,5,15,45,835.0,89.5,4.05,18.0,542.5,819.75,647.83
2016,4,5,16,0,812.0,87.0,4.2,18.0,493.0,780.39,621.81
2016,4,5,16,15,782.5,82.5,4.3,17.5,440.0,731.91,589.44
2016,4,5,16,30,753.0,78.0,4.4,17.0,387.0,682.49,555.62
2016,4,5,16,45,709.5,73.5,4.55,17.0,332.5,626.29,514.53
2016,4,5,17,0,666.0,69.0,4.7,17.0,278.0,567.42,469.42
2016,4,5,17,15,604.0,62.0,4.65,16.5,224.0,494.59,410.49
2016,4,5,17,30,542.0,55.0,4.6,16.0,170.0,424.96,351.69
2016,4,5,17,45,440.0,45.0,4.6,15.5,121.0,332.7,272.02
2016,4,5,18,0,338.0,35.0,4.6,15.0,72.0,248.54,195.13
2016,4,5,18,15,169.0,17.5,4.45,14.5,36.0,123.78,48.87
2016,4,5,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,14.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,15.0,16.0,12.39,0.0
2016,4,6,6,15,238.0,27.0,3.3,15.5,54.0,21.42,11.11
2016,4,6,6,30,384.0,41.0,3.3,16.0,92.0,32.01,22.03
2016,4,6,6,45,472.5,50.5,3.35,16.5,142.5,37.91,27.7
2016,4,6,7,0,561.0,60.0,3.4,17.0,193.0,43.54,32.89
2016,4,6,7,15,618.5,67.0,3.3,17.0,247.5,46.75,35.84
2016,4,6,7,30,676.0,74.0,3.2,17.0,302.0,49.81,38.53
2016,4,6,7,45,714.0,79.5,3.1,17.5,356.0,51.5,39.84
2016,4,6,8,0,752.0,85.0,3.0,18.0,410.0,77.64,46.72
2016,4,6,8,15,780.0,89.5,2.9,18.0,462.5,126.25,69.54
2016,4,6,8,30,808.0,94.0,2.8,18.0,515.0,177.99,105.71
2016,4,6,8,45,827.5,98.0,2.7,18.5,563.0,230.61,148.5
2016,4,6,9,0,847.0,102.0,2.6,19.0,611.0,285.0,195.17
2016,4,6,9,15,862.0,104.5,2.5,19.5,654.5,338.35,241.69
2016,4,6,9,30,877.0,107.0,2.4,20.0,698.0,392.52,288.25
2016,4,6,9,45,886.0,110.5,2.3,20.5,735.0,450.45,336.44
2016,4,6,10,0,895.0,114.0,2.2,21.0,772.0,502.79,378.94
2016,4,6,10,15,902.5,116.0,2.1,21.5,802.5,552.59,418.11
2016,4,6,10,30,910.0,118.0,2.0,22.0,833.0,601.48,455.18
2016,4,6,10,45,912.5,120.5,1.95,22.5,855.5,646.76,488.59
2016,4,6,11,0,915.0,123.0,1.9,23.0,878.0,690.31,519.68
2016,4,6,11,15,918.0,124.0,1.8,23.0,893.0,730.99,548.54
2016,4,6,11,30,921.0,125.0,1.7,23.0,908.0,769.62,575.18
2016,4,6,11,45,919.5,127.0,1.65,23.5,914.0,803.64,595.93
2016,4,6,12,0,918.0,129.0,1.6,24.0,920.0,835.05,614.7
2016,4,6,12,15,782.0,201.5,1.55,24.0,875.0,828.69,609.51
2016,4,6,12,30,646.0,274.0,1.5,24.0,830.0,809.84,593.74
2016,4,6,12,45,770.5,205.5,1.45,24.5,862.0,868.7,634.09
2016,4,6,13,0,895.0,137.0,1.4,25.0,894.0,917.84,663.6
2016,4,6,13,15,764.0,197.0,1.4,25.0,834.5,889.2,645.05
2016,4,6,13,30,633.0,257.0,1.4,25.0,775.0,845.76,615.9
2016,4,6,13,45,568.0,270.5,1.4,25.0,725.0,808.25,591.25
2016,4,6,14,0,503.0,284.0,1.4,25.0,675.0,770.46,565.95
2016,4,6,14,15,420.0,301.0,1.35,25.0,618.5,717.77,529.38
2016,4,6,14,30,337.0,318.0,1.3,25.0,562.0,653.4,484.64
2016,4,6,14,45,445.5,263.0,1.3,25.0,567.5,704.81,524.52
2016,4,6,15,0,554.0,208.0,1.3,25.0,573.0,740.08,552.34
2016,4,6,15,15,667.5,162.0,1.25,25.0,573.0,789.5,587.76
2016,4,6,15,30,781.0,116.0,1.2,25.0,573.0,821.13,609.35
2016,4,6,15,45,711.5,116.5,1.2,25.0,506.5,754.25,565.72
2016,4,6,16,0,642.0,117.0,1.2,25.0,440.0,683.65,519.54
2016,4,6,16,15,596.0,114.0,1.3,24.0,389.0,628.55,485.77
2016,4,6,16,30,550.0,111.0,1.4,23.0,338.0,573.78,449.78
2016,4,6,16,45,493.0,107.0,1.5,22.5,289.5,505.91,401.33
2016,4,6,17,0,436.0,103.0,1.6,22.0,241.0,446.79,357.37
2016,4,6,17,15,386.0,88.5,1.65,21.5,193.5,382.08,307.31
2016,4,6,17,30,336.0,74.0,1.7,21.0,146.0,320.3,257.38
2016,4,6,17,45,262.5,57.5,1.75,20.5,104.0,245.87,195.26
2016,4,6,18,0,189.0,41.0,1.8,20.0,62.0,177.51,135.48
2016,4,6,18,15,94.5,20.5,1.8,19.5,31.0,90.26,39.44
2016,4,6,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.1,14.0,13.0,12.06,0.0
2016,4,7,6,15,69.0,32.5,3.15,14.0,42.0,27.82,16.79
2016,4,7,6,30,138.0,52.0,3.2,14.0,71.0,41.71,30.74
2016,4,7,6,45,185.0,72.5,3.25,14.5,110.0,56.97,44.79
2016,4,7,7,0,232.0,93.0,3.3,15.0,149.0,71.68,58.09
2016,4,7,7,15,283.0,105.5,3.25,15.0,190.5,80.34,65.89
2016,4,7,7,30,334.0,118.0,3.2,15.0,232.0,82.51,67.76
2016,4,7,7,45,377.5,132.5,3.2,15.0,281.5,90.4,74.54
2016,4,7,8,0,421.0,147.0,3.2,15.0,331.0,112.54,80.97
2016,4,7,8,15,344.0,183.5,3.15,15.0,345.5,166.01,119.58
2016,4,7,8,30,267.0,220.0,3.1,15.0,360.0,203.71,151.52
2016,4,7,8,45,372.0,216.5,3.05,15.5,431.0,240.48,176.83
2016,4,7,9,0,477.0,213.0,3.0,16.0,502.0,280.98,207.08
2016,4,7,9,15,496.5,221.5,2.9,16.0,541.0,322.5,242.36
2016,4,7,9,30,516.0,230.0,2.8,16.0,580.0,365.77,278.9
2016,4,7,9,45,493.5,254.0,2.75,16.0,603.0,406.12,313.14
2016,4,7,10,0,471.0,278.0,2.7,16.0,626.0,444.12,344.5
2016,4,7,10,15,506.0,278.0,2.65,16.0,666.0,488.85,380.16
2016,4,7,10,30,541.0,278.0,2.6,16.0,706.0,536.02,417.11
2016,4,7,10,45,476.5,314.0,2.55,16.0,699.0,557.07,432.99
2016,4,7,11,0,412.0,350.0,2.5,16.0,692.0,572.42,443.94
2016,4,7,11,15,418.0,354.0,2.45,16.0,706.0,602.19,466.25
2016,4,7,11,30,424.0,358.0,2.4,16.0,720.0,631.56,487.86
2016,4,7,11,45,432.5,353.0,2.4,16.0,725.0,654.21,504.79
2016,4,7,12,0,441.0,348.0,2.4,16.0,730.0,676.07,521.08
2016,4,7,12,15,404.0,371.0,2.35,16.0,721.0,686.28,527.3
2016,4,7,12,30,367.0,394.0,2.3,16.0,712.0,690.31,529.12
2016,4,7,12,45,360.0,391.0,2.3,16.0,700.0,695.32,533.0
2016,4,7,13,0,353.0,388.0,2.3,16.0,688.0,698.68,535.72
2016,4,7,13,15,421.0,350.5,2.3,16.0,701.5,739.23,567.07
2016,4,7,13,30,489.0,313.0,2.3,16.0,715.0,773.26,593.52
2016,4,7,13,45,401.5,335.5,2.35,16.0,659.0,716.75,552.19
2016,4,7,14,0,314.0,358.0,2.4,16.0,603.0,667.65,515.95
2016,4,7,14,15,377.0,321.5,2.4,16.0,604.0,690.93,536.14
2016,4,7,14,30,440.0,285.0,2.4,16.0,605.0,723.47,562.19
2016,4,7,14,45,381.0,285.5,2.45,16.0,552.5,660.25,516.51
2016,4,7,15,0,322.0,286.0,2.5,16.0,500.0,608.66,478.98
2016,4,7,15,15,181.5,262.5,2.5,16.0,381.5,445.15,354.38
2016,4,7,15,30,41.0,239.0,2.5,16.0,263.0,284.99,227.09
2016,4,7,15,45,28.5,210.0,2.5,16.0,226.5,243.7,195.09
2016,4,7,16,0,16.0,181.0,2.5,16.0,190.0,191.76,153.57
2016,4,7,16,15,14.0,164.0,2.45,15.5,171.0,173.61,139.59
2016,4,7,16,30,12.0,147.0,2.4,15.0,152.0,155.52,125.35
2016,4,7,16,45,6.0,127.5,2.35,15.0,130.0,131.71,105.75
2016,4,7,17,0,0.0,108.0,2.3,15.0,108.0,108.15,86.07
2016,4,7,17,15,0.0,87.0,2.2,14.5,87.0,86.97,68.4
2016,4,7,17,30,0.0,66.0,2.1,14.0,66.0,65.41,50.05
2016,4,7,17,45,0.0,47.0,2.05,14.0,47.0,45.81,33.0
2016,4,7,18,0,0.0,28.0,2.0,14.0,28.0,26.0,15.68
2016,4,7,18,15,0.0,14.0,1.9,14.0,14.0,12.98,1.72
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,13.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,0.9,14.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,19.5,0.85,14.0,19.5,18.09,9.27
2016,4,8,6,30,0.0,33.0,0.8,14.0,33.0,30.65,21.25
2016,4,8,6,45,0.0,50.5,0.8,14.0,50.5,46.38,35.65
2016,4,8,7,0,0.0,68.0,0.8,14.0,68.0,61.73,49.56
2016,4,8,7,15,0.0,87.5,0.75,14.0,87.5,78.49,64.48
2016,4,8,7,30,0.0,107.0,0.7,14.0,107.0,95.06,78.95
2016,4,8,7,45,4.0,129.0,0.7,14.5,131.0,113.33,94.46
2016,4,8,8,0,8.0,151.0,0.7,15.0,155.0,132.34,105.05
2016,4,8,8,15,28.0,183.0,0.65,15.0,198.0,154.08,121.35
2016,4,8,8,30,48.0,215.0,0.6,15.0,241.0,184.84,144.56
2016,4,8,8,45,51.5,237.0,0.55,15.0,267.0,207.91,162.22
2016,4,8,9,0,55.0,259.0,0.5,15.0,293.0,231.59,180.35
2016,4,8,9,15,33.5,242.5,0.5,15.0,263.5,218.87,170.79
2016,4,8,9,30,12.0,226.0,0.5,15.0,234.0,207.85,162.48
2016,4,8,9,45,8.5,210.0,0.5,15.0,215.5,194.44,151.81
2016,4,8,10,0,5.0,194.0,0.5,15.0,197.0,180.01,140.33
2016,4,8,10,15,50.0,286.0,0.55,15.0,325.5,279.45,217.61
2016,4,8,10,30,95.0,378.0,0.6,15.0,454.0,386.44,297.59
2016,4,8,10,45,88.0,386.0,0.65,15.0,457.5,397.04,304.67
2016,4,8,11,0,81.0,394.0,0.7,15.0,461.0,406.92,311.98
2016,4,8,11,15,113.0,411.5,0.75,15.0,507.0,449.84,344.15
2016,4,8,11,30,145.0,429.0,0.8,15.0,553.0,497.42,379.16
2016,4,8,11,45,117.0,425.0,0.9,15.0,526.0,483.18,368.61
2016,4,8,12,0,89.0,421.0,1.0,15.0,499.0,464.04,354.84
2016,4,8,12,15,110.0,427.0,1.05,15.0,523.0,493.04,377.03
2016,4,8,12,30,131.0,433.0,1.1,15.0,547.0,527.96,402.98
2016,4,8,12,45,79.5,385.5,1.15,15.0,455.0,439.45,337.73
2016,4,8,13,0,28.0,338.0,1.2,15.0,363.0,352.25,272.37
2016,4,8,13,15,24.0,319.0,1.2,15.0,340.0,324.72,252.25
2016,4,8,13,30,20.0,300.0,1.2,15.0,317.0,304.05,236.81
2016,4,8,13,45,120.5,339.0,1.3,15.0,434.5,456.7,355.91
2016,4,8,14,0,221.0,378.0,1.4,15.0,552.0,593.95,458.53
2016,4,8,14,15,144.0,353.0,1.35,15.0,464.5,501.64,388.65
2016,4,8,14,30,67.0,328.0,1.3,15.0,377.0,395.96,308.89
2016,4,8,14,45,63.5,308.5,1.3,15.0,353.0,374.54,294.0
2016,4,8,15,0,60.0,289.0,1.3,15.0,329.0,352.7,278.11
2016,4,8,15,15,69.0,273.5,1.25,15.0,317.0,346.06,274.13
2016,4,8,15,30,78.0,258.0,1.2,15.0,305.0,338.9,269.65
2016,4,8,15,45,39.0,191.0,1.2,15.0,214.5,230.63,184.47
2016,4,8,16,0,0.0,124.0,1.2,15.0,124.0,118.21,93.03
2016,4,8,16,15,0.0,72.5,1.15,15.0,72.5,67.47,51.41
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,19.49,11.01
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,16.69,8.68
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,13.9,6.31
2016,4,8,17,15,0.0,12.0,0.95,14.5,12.0,11.12,3.92
2016,4,8,17,30,0.0,9.0,0.9,14.0,9.0,8.33,1.51
2016,4,8,17,45,0.0,6.5,0.85,14.0,6.5,6.01,0.0
2016,4,8,18,0,0.0,4.0,0.8,14.0,4.0,3.7,0.0
2016,4,8,18,15,0.0,2.0,0.75,14.0,2.0,1.85,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.9,13.5,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.5,0.85,14.0,9.5,8.79,1.7
2016,4,9,6,30,0.0,16.0,0.8,14.0,16.0,14.82,7.42
2016,4,9,6,45,0.0,24.5,0.8,14.0,24.5,22.72,14.67
2016,4,9,7,0,0.0,33.0,0.8,14.0,33.0,30.62,21.9
2016,4,9,7,15,0.0,42.0,0.75,14.0,42.0,39.0,29.45
2016,4,9,7,30,0.0,51.0,0.7,14.0,51.0,47.39,36.9
2016,4,9,7,45,46.0,118.5,0.7,14.5,139.0,100.92,83.79
2016,4,9,8,0,92.0,186.0,0.7,15.0,227.0,152.93,119.83
2016,4,9,8,15,49.0,180.5,0.7,15.0,203.0,154.79,120.96
2016,4,9,8,30,6.0,175.0,0.7,15.0,179.0,156.3,123.52
2016,4,9,8,45,3.0,146.0,0.7,15.0,148.0,133.36,104.74
2016,4,9,9,0,0.0,117.0,0.7,15.0,117.0,108.1,84.11
2016,4,9,9,15,0.0,101.0,0.7,15.0,101.0,93.98,72.42
2016,4,9,9,30,0.0,85.0,0.7,15.0,85.0,79.27,60.23
2016,4,9,9,45,22.0,201.0,0.75,15.5,217.5,188.18,147.43
2016,4,9,10,0,44.0,317.0,0.8,16.0,350.0,297.39,230.98
2016,4,9,10,15,29.0,288.5,0.85,16.0,311.0,271.18,210.27
2016,4,9,10,30,14.0,260.0,0.9,16.0,272.0,245.43,190.48
2016,4,9,10,45,29.5,311.5,1.0,16.0,337.0,298.65,231.56
2016,4,9,11,0,45.0,363.0,1.1,16.0,402.0,357.39,275.85
2016,4,9,11,15,101.0,397.0,1.15,16.0,484.0,430.5,330.92
2016,4,9,11,30,157.0,431.0,1.2,16.0,566.0,508.47,388.51
2016,4,9,11,45,196.0,432.0,1.25,16.0,602.0,549.36,418.59
2016,4,9,12,0,235.0,433.0,1.3,16.0,638.0,592.2,450.22
2016,4,9,12,15,202.5,435.5,1.25,16.0,612.0,580.16,440.41
2016,4,9,12,30,170.0,438.0,1.2,16.0,586.0,565.83,429.37
2016,4,9,12,45,336.5,383.5,1.2,16.0,672.5,670.37,508.4
2016,4,9,13,0,503.0,329.0,1.2,16.0,759.0,780.78,588.13
2016,4,9,13,15,389.5,362.5,1.15,16.0,691.5,718.66,541.53
2016,4,9,13,30,276.0,396.0,1.1,16.0,624.0,660.4,498.61
2016,4,9,13,45,338.0,365.0,1.1,16.0,636.5,692.26,524.08
2016,4,9,14,0,400.0,334.0,1.1,16.0,649.0,722.6,547.48
2016,4,9,14,15,346.0,334.0,1.15,15.5,598.5,678.15,517.32
2016,4,9,14,30,292.0,334.0,1.2,15.0,548.0,632.6,486.51
2016,4,9,14,45,298.0,313.5,1.25,15.0,522.5,618.15,478.49
2016,4,9,15,0,304.0,293.0,1.3,15.0,497.0,602.0,468.87
2016,4,9,15,15,213.0,280.5,1.35,15.0,419.0,494.29,389.27
2016,4,9,15,30,122.0,268.0,1.4,15.0,341.0,401.84,318.84
2016,4,9,15,45,97.5,242.0,1.45,15.0,297.5,339.46,271.85
2016,4,9,16,0,73.0,216.0,1.5,15.0,254.0,290.58,234.04
2016,4,9,16,15,50.5,187.0,1.5,15.0,212.0,240.24,194.19
2016,4,9,16,30,28.0,158.0,1.5,15.0,170.0,190.5,153.99
2016,4,9,16,45,21.5,137.5,1.55,15.0,146.0,154.33,124.7
2016,4,9,17,0,15.0,117.0,1.6,15.0,122.0,128.88,103.7
2016,4,9,17,15,7.5,96.5,1.55,14.5,99.0,103.0,82.03
2016,4,9,17,30,0.0,76.0,1.5,14.0,76.0,77.38,60.16
2016,4,9,17,45,0.0,55.0,1.45,14.0,55.0,55.55,41.24
2016,4,9,18,0,0.0,34.0,1.4,14.0,34.0,32.83,21.43
2016,4,9,18,15,0.0,19.0,1.35,14.0,19.0,17.64,5.83
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.81,0.0
2016,4,9,18,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,13.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,3.5,13.5,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.17
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.34,1.85
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.19,3.51
2016,4,10,7,45,0.0,35.5,3.9,14.0,35.5,32.96,23.88
2016,4,10,8,0,0.0,60.0,4.0,14.0,60.0,55.8,41.9
2016,4,10,8,15,0.0,63.5,4.05,14.0,63.5,59.08,44.51
2016,4,10,8,30,0.0,67.0,4.1,14.0,67.0,62.36,47.11
2016,4,10,8,45,0.0,61.0,4.15,14.0,61.0,56.78,42.27
2016,4,10,9,0,0.0,55.0,4.2,14.0,55.0,51.2,37.46
2016,4,10,9,15,0.0,62.5,4.3,14.0,62.5,58.22,43.22
2016,4,10,9,30,0.0,70.0,4.4,14.0,70.0,65.25,48.95
2016,4,10,9,45,0.0,105.5,4.5,14.0,105.5,98.2,76.08
2016,4,10,10,0,0.0,141.0,4.6,14.0,141.0,130.47,102.37
2016,4,10,10,15,0.0,143.5,4.65,14.0,143.5,132.94,104.18
2016,4,10,10,30,0.0,146.0,4.7,14.0,146.0,135.4,106.04
2016,4,10,10,45,1.5,155.5,4.8,14.0,156.5,145.17,113.89
2016,4,10,11,0,3.0,165.0,4.9,14.0,167.0,155.12,121.88
2016,4,10,11,15,1.5,133.5,5.0,14.0,134.5,125.4,97.64
2016,4,10,11,30,0.0,102.0,5.1,14.0,102.0,95.25,72.97
2016,4,10,11,45,0.0,112.5,5.2,14.0,112.5,105.07,80.99
2016,4,10,12,0,0.0,123.0,5.3,14.0,123.0,114.93,89.01
2016,4,10,12,15,1.5,144.0,5.35,14.0,145.5,135.89,106.11
2016,4,10,12,30,3.0,165.0,5.4,14.0,168.0,157.05,123.33
2016,4,10,12,45,5.0,181.5,5.45,14.0,186.5,174.62,137.64
2016,4,10,13,0,7.0,198.0,5.5,14.0,205.0,192.42,152.13
2016,4,10,13,15,4.0,177.0,5.5,14.0,181.0,170.13,134.11
2016,4,10,13,30,1.0,156.0,5.5,14.0,157.0,147.62,115.88
2016,4,10,13,45,0.5,138.0,5.55,14.0,138.5,130.1,101.75
2016,4,10,14,0,0.0,120.0,5.6,14.0,120.0,112.53,87.5
2016,4,10,14,15,6.0,179.5,5.55,13.5,184.0,175.59,139.68
2016,4,10,14,30,12.0,239.0,5.5,13.0,248.0,240.69,193.17
2016,4,10,14,45,8.0,213.0,5.5,13.0,219.0,211.75,169.86
2016,4,10,15,0,4.0,187.0,5.5,13.0,190.0,182.7,146.41
2016,4,10,15,15,2.0,157.0,5.4,13.0,158.5,151.37,120.95
2016,4,10,15,30,0.0,127.0,5.3,13.0,127.0,120.09,95.29
2016,4,10,15,45,0.0,89.0,5.25,13.0,89.0,82.93,64.51
2016,4,10,16,0,0.0,51.0,5.2,13.0,51.0,47.43,34.74
2016,4,10,16,15,0.0,82.5,5.1,13.0,82.5,76.82,59.82
2016,4,10,16,30,0.0,114.0,5.0,13.0,114.0,109.78,87.9
2016,4,10,16,45,0.0,97.5,4.9,13.0,97.5,93.57,74.39
2016,4,10,17,0,0.0,81.0,4.8,13.0,81.0,77.26,60.67
2016,4,10,17,15,0.0,65.5,4.65,13.0,65.5,61.94,47.58
2016,4,10,17,30,0.0,50.0,4.5,13.0,50.0,46.48,34.2
2016,4,10,17,45,0.0,36.0,4.35,13.0,36.0,33.43,22.75
2016,4,10,18,0,0.0,22.0,4.2,13.0,22.0,20.41,11.28
2016,4,10,18,15,0.0,12.0,4.15,13.0,12.0,11.12,1.93
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,32.0,10.5,1.65,12.0,12.5,10.01,0.0
2016,4,11,6,0,64.0,21.0,1.5,12.0,25.0,17.52,1.6
2016,4,11,6,15,164.0,40.0,1.4,12.0,63.0,31.04,20.91
2016,4,11,6,30,264.0,59.0,1.3,12.0,101.0,45.03,34.28
2016,4,11,6,45,142.5,77.0,1.25,12.5,100.5,60.16,48.2
2016,4,11,7,0,21.0,95.0,1.2,13.0,100.0,80.02,66.03
2016,4,11,7,15,31.5,116.0,1.2,13.0,126.5,96.34,80.5
2016,4,11,7,30,42.0,137.0,1.2,13.0,153.0,112.3,94.38
2016,4,11,7,45,24.5,145.5,1.25,13.0,155.5,119.69,100.56
2016,4,11,8,0,7.0,154.0,1.3,13.0,158.0,135.36,108.43
2016,4,11,8,15,34.5,190.5,1.4,13.0,209.5,161.32,128.14
2016,4,11,8,30,62.0,227.0,1.5,13.0,261.0,197.12,155.55
2016,4,11,8,45,116.5,256.0,1.6,13.5,326.0,229.74,179.07
2016,4,11,9,0,171.0,285.0,1.7,14.0,391.0,275.96,213.97
2016,4,11,9,15,234.5,297.0,1.75,14.0,453.5,318.83,246.81
2016,4,11,9,30,298.0,309.0,1.8,14.0,516.0,361.63,280.2
2016,4,11,9,45,567.0,217.5,1.9,14.5,637.0,415.41,320.91
2016,4,11,10,0,836.0,126.0,2.0,15.0,758.0,499.47,386.72
2016,4,11,10,15,575.0,248.5,2.05,15.0,691.0,508.59,395.33
2016,4,11,10,30,314.0,371.0,2.1,15.0,624.0,497.8,386.44
2016,4,11,10,45,589.5,252.0,2.15,15.0,743.0,579.51,452.12
2016,4,11,11,0,865.0,133.0,2.2,15.0,862.0,683.57,533.43
2016,4,11,11,15,869.0,134.0,2.2,15.0,877.0,722.76,562.38
2016,4,11,11,30,873.0,135.0,2.2,15.0,892.0,760.11,589.7
2016,4,11,11,45,875.5,134.5,2.2,15.0,899.0,792.98,612.38
2016,4,11,12,0,878.0,134.0,2.2,15.0,906.0,823.57,633.39
2016,4,11,12,15,877.5,134.0,2.2,15.0,904.5,849.77,651.29
2016,4,11,12,30,877.0,134.0,2.2,15.0,903.0,873.27,667.37
2016,4,11,12,45,636.5,254.0,2.2,15.0,809.5,812.88,623.48
2016,4,11,13,0,396.0,374.0,2.2,15.0,716.0,727.3,557.48
2016,4,11,13,15,297.0,392.5,2.15,15.0,646.0,668.59,514.01
2016,4,11,13,30,198.0,411.0,2.1,15.0,576.0,597.28,460.53
2016,4,11,13,45,202.0,397.5,2.1,15.0,561.5,593.32,459.04
2016,4,11,14,0,206.0,384.0,2.1,15.0,547.0,588.32,456.35
2016,4,11,14,15,278.5,352.5,2.05,15.0,563.5,637.85,495.22
2016,4,11,14,30,351.0,321.0,2.0,15.0,580.0,673.97,523.89
2016,4,11,14,45,297.0,314.0,1.95,15.0,525.5,619.24,483.39
2016,4,11,15,0,243.0,307.0,1.9,15.0,471.0,550.96,433.24
2016,4,11,15,15,240.0,286.0,1.9,15.0,439.0,525.37,415.92
2016,4,11,15,30,237.0,265.0,1.9,15.0,407.0,498.7,397.29
2016,4,11,15,45,476.5,186.5,1.9,15.0,442.5,637.53,508.98
2016,4,11,16,0,716.0,108.0,1.9,15.0,478.0,741.65,588.51
2016,4,11,16,15,685.5,103.0,1.9,15.0,427.5,694.03,554.5
2016,4,11,16,30,655.0,98.0,1.9,15.0,377.0,645.84,520.82
2016,4,11,16,45,616.0,90.5,1.95,15.0,325.5,588.11,479.23
2016,4,11,17,0,577.0,83.0,2.0,15.0,274.0,531.09,435.8
2016,4,11,17,15,517.5,74.5,2.05,14.5,223.0,460.34,380.34
2016,4,11,17,30,458.0,66.0,2.1,14.0,172.0,392.65,324.89
2016,4,11,17,45,373.0,54.0,2.2,14.0,125.5,309.82,254.24
2016,4,11,18,0,288.0,42.0,2.3,14.0,79.0,232.33,185.57
2016,4,11,18,15,166.0,26.0,2.45,13.5,45.5,139.11,92.21
2016,4,11,18,30,44.0,10.0,2.6,13.0,12.0,29.14,0.0
2016,4,11,18,45,22.0,5.0,2.8,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,4.75,12.0,3.5,3.34,0.0
2016,4,12,6,0,0.0,7.0,4.9,12.0,7.0,6.48,0.0
2016,4,12,6,15,0.0,18.0,4.95,12.0,18.0,16.69,8.7
2016,4,12,6,30,0.0,29.0,5.0,12.0,29.0,26.91,18.26
2016,4,12,6,45,0.0,42.5,5.05,12.5,42.5,39.48,29.77
2016,4,12,7,0,0.0,56.0,5.1,13.0,56.0,52.07,41.16
2016,4,12,7,15,0.0,70.5,5.1,13.0,70.5,65.04,52.81
2016,4,12,7,30,0.0,85.0,5.1,13.0,85.0,77.85,64.13
2016,4,12,7,45,0.0,68.0,5.1,13.0,68.0,63.26,50.98
2016,4,12,8,0,0.0,51.0,5.1,13.0,51.0,47.41,34.89
2016,4,12,8,15,0.0,65.5,5.2,13.0,65.5,60.95,46.24
2016,4,12,8,30,0.0,80.0,5.3,13.0,80.0,74.51,57.5
2016,4,12,8,45,0.0,93.5,5.4,13.0,93.5,87.08,67.85
2016,4,12,9,0,0.0,107.0,5.5,13.0,107.0,99.28,77.81
2016,4,12,9,15,0.0,99.0,5.55,13.0,99.0,92.2,71.71
2016,4,12,9,30,0.0,91.0,5.6,13.0,91.0,84.89,65.46
2016,4,12,9,45,4.0,156.5,5.7,13.5,159.5,145.83,115.39
2016,4,12,10,0,8.0,222.0,5.8,14.0,228.0,206.34,164.07
2016,4,12,10,15,8.5,227.0,5.85,14.0,234.0,212.19,168.51
2016,4,12,10,30,9.0,232.0,5.9,14.0,240.0,218.06,173.05
2016,4,12,10,45,4.5,190.0,6.0,14.0,194.0,178.46,140.93
2016,4,12,11,0,0.0,148.0,6.1,14.0,148.0,137.61,107.64
2016,4,12,11,15,4.5,188.0,6.1,14.0,192.0,177.72,140.22
2016,4,12,11,30,9.0,228.0,6.1,14.0,236.0,218.37,172.94
2016,4,12,11,45,6.0,197.0,6.2,14.0,202.5,188.19,148.53
2016,4,12,12,0,3.0,166.0,6.3,14.0,169.0,157.45,123.63
2016,4,12,12,15,8.5,222.0,6.25,14.0,230.0,214.73,170.02
2016,4,12,12,30,14.0,278.0,6.2,14.0,291.0,272.93,216.61
2016,4,12,12,45,16.0,290.0,6.2,14.0,304.5,287.23,228.03
2016,4,12,13,0,18.0,302.0,6.2,14.0,318.0,301.75,239.72
2016,4,12,13,15,14.5,276.5,6.2,14.0,289.5,275.2,218.7
2016,4,12,13,30,11.0,251.0,6.2,14.0,261.0,248.23,197.32
2016,4,12,13,45,40.5,307.5,6.25,14.0,340.5,341.69,273.1
2016,4,12,14,0,70.0,364.0,6.3,14.0,420.0,430.92,344.4
2016,4,12,14,15,69.0,350.0,6.35,14.0,403.5,418.64,335.2
2016,4,12,14,30,68.0,336.0,6.4,14.0,387.0,405.95,325.92
2016,4,12,14,45,76.0,320.5,6.5,14.0,374.5,399.46,321.97
2016,4,12,15,0,84.0,305.0,6.6,14.0,362.0,392.46,317.61
2016,4,12,15,15,188.0,281.0,6.6,14.0,397.5,473.81,386.79
2016,4,12,15,30,292.0,257.0,6.6,14.0,433.0,551.38,452.07
2016,4,12,15,45,286.5,235.0,6.6,14.0,396.0,519.03,427.59
2016,4,12,16,0,281.0,213.0,6.6,14.0,359.0,485.53,402.23
