Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,282.5,189.5,6.5,13.5,323.5,454.77,379.54
2016,4,12,16,30,284.0,166.0,6.4,13.0,288.0,422.58,355.23
2016,4,12,16,45,243.5,153.0,6.35,13.0,247.5,371.3,312.86
2016,4,12,17,0,203.0,140.0,6.3,13.0,207.0,310.81,262.24
2016,4,12,17,15,175.0,117.5,6.15,12.5,168.5,260.68,219.97
2016,4,12,17,30,147.0,95.0,6.0,12.0,130.0,211.9,177.78
2016,4,12,17,45,110.0,72.5,5.9,12.0,95.0,159.24,131.01
2016,4,12,18,0,73.0,50.0,5.8,12.0,60.0,108.44,85.39
2016,4,12,18,15,36.5,29.0,5.7,12.0,34.0,61.03,39.01
2016,4,12,18,30,0.0,8.0,5.6,12.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,5.6,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,12.5,3.2,11.5,15.0,11.91,0.0
2016,4,13,6,0,80.0,25.0,3.2,12.0,30.0,20.71,7.27
2016,4,13,6,15,182.5,43.5,3.2,12.0,70.0,33.67,23.45
2016,4,13,6,30,285.0,62.0,3.2,12.0,110.0,47.16,36.25
2016,4,13,6,45,210.0,85.0,3.25,12.5,127.0,65.99,53.44
2016,4,13,7,0,135.0,108.0,3.3,13.0,144.0,85.69,71.12
2016,4,13,7,15,163.0,127.0,3.25,13.0,180.0,99.54,83.43
2016,4,13,7,30,191.0,146.0,3.2,13.0,216.0,112.99,95.14
2016,4,13,7,45,214.5,167.5,3.15,13.5,257.5,119.72,100.57
2016,4,13,8,0,238.0,189.0,3.1,14.0,299.0,151.54,114.23
2016,4,13,8,15,483.5,156.0,3.05,14.0,411.5,164.84,111.48
2016,4,13,8,30,729.0,123.0,3.0,14.0,524.0,207.67,135.37
2016,4,13,8,45,749.5,127.5,3.0,14.0,571.0,257.41,178.12
2016,4,13,9,0,770.0,132.0,3.0,14.0,618.0,309.06,223.83
2016,4,13,9,15,786.0,135.5,2.9,14.0,660.0,365.12,273.14
2016,4,13,9,30,802.0,139.0,2.8,14.0,702.0,416.73,318.28
2016,4,13,9,45,825.5,136.0,2.75,14.5,741.0,466.84,360.71
2016,4,13,10,0,849.0,133.0,2.7,15.0,780.0,518.16,402.92
2016,4,13,10,15,857.5,135.0,2.65,15.0,810.0,566.84,442.7
2016,4,13,10,30,866.0,137.0,2.6,15.0,840.0,614.84,480.87
2016,4,13,10,45,870.5,139.0,2.6,15.0,862.0,659.52,515.8
2016,4,13,11,0,875.0,141.0,2.6,15.0,884.0,703.06,549.07
2016,4,13,11,15,878.5,142.0,2.55,15.0,898.5,742.25,578.29
2016,4,13,11,30,882.0,143.0,2.5,15.0,913.0,779.56,605.2
2016,4,13,11,45,884.5,143.0,2.5,15.0,920.0,813.16,628.42
2016,4,13,12,0,887.0,143.0,2.5,15.0,927.0,844.48,649.97
2016,4,13,12,15,886.5,142.5,2.55,15.0,926.0,870.44,668.14
2016,4,13,12,30,886.0,142.0,2.6,15.0,925.0,893.69,684.51
2016,4,13,12,45,883.0,142.0,2.65,15.5,915.0,912.41,696.55
2016,4,13,13,0,880.0,142.0,2.7,16.0,905.0,928.14,706.62
2016,4,13,13,15,876.0,141.0,2.85,15.5,888.0,938.93,716.94
2016,4,13,13,30,872.0,140.0,3.0,15.0,871.0,946.58,725.29
2016,4,13,13,45,860.0,141.5,3.2,15.0,844.5,953.74,732.49
2016,4,13,14,0,848.0,143.0,3.4,15.0,818.0,950.67,732.7
2016,4,13,14,15,685.5,199.5,3.45,15.0,731.5,869.03,676.72
2016,4,13,14,30,523.0,256.0,3.5,15.0,645.0,776.33,608.89
2016,4,13,14,45,413.5,277.0,3.6,15.0,574.5,698.83,551.63
2016,4,13,15,0,304.0,298.0,3.7,15.0,504.0,610.37,484.84
2016,4,13,15,15,325.5,272.0,3.75,14.5,480.0,600.05,480.71
2016,4,13,15,30,347.0,246.0,3.8,14.0,456.0,587.3,474.27
2016,4,13,15,45,525.5,184.5,3.9,14.0,473.5,679.22,550.62
2016,4,13,16,0,704.0,123.0,4.0,14.0,491.0,752.71,609.6
2016,4,13,16,15,673.0,117.5,4.05,14.0,440.0,704.21,574.47
2016,4,13,16,30,642.0,112.0,4.1,14.0,389.0,655.11,538.95
2016,4,13,16,45,596.0,105.0,4.2,14.0,335.5,592.84,491.78
2016,4,13,17,0,550.0,98.0,4.3,14.0,282.0,531.61,443.64
2016,4,13,17,15,489.0,88.0,4.25,13.5,230.5,455.39,382.05
2016,4,13,17,30,428.0,78.0,4.2,13.0,179.0,387.37,324.85
2016,4,13,17,45,328.0,65.0,4.2,12.5,130.5,296.86,246.84
2016,4,13,18,0,228.0,52.0,4.2,12.0,82.0,214.92,174.02
2016,4,13,18,15,114.0,32.5,4.1,12.0,47.5,115.48,80.6
2016,4,13,18,30,0.0,13.0,4.0,12.0,13.0,12.39,0.0
2016,4,13,18,45,0.0,6.5,3.9,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,14,5,45,58.0,14.0,5.3,11.5,18.0,13.34,0.0
2016,4,14,6,0,116.0,28.0,5.4,12.0,36.0,23.08,10.18
2016,4,14,6,15,233.5,44.5,5.4,12.0,78.5,34.42,24.2
2016,4,14,6,30,351.0,61.0,5.4,12.0,121.0,46.32,35.55
2016,4,14,6,45,424.5,73.0,5.45,12.5,171.5,54.16,42.93
2016,4,14,7,0,498.0,85.0,5.5,13.0,222.0,62.85,50.82
2016,4,14,7,15,426.5,106.5,5.45,13.0,241.5,75.29,61.94
2016,4,14,7,30,355.0,128.0,5.4,13.0,261.0,88.13,73.24
2016,4,14,7,45,489.0,118.5,5.4,13.0,330.0,81.74,67.36
2016,4,14,8,0,623.0,109.0,5.4,13.0,399.0,109.95,66.75
2016,4,14,8,15,499.0,161.0,5.35,13.0,409.5,172.56,117.8
2016,4,14,8,30,375.0,213.0,5.3,13.0,420.0,227.39,167.95
2016,4,14,8,45,421.5,220.0,5.25,13.5,472.0,260.1,193.97
2016,4,14,9,0,468.0,227.0,5.2,14.0,524.0,304.57,230.7
2016,4,14,9,15,629.5,190.0,5.2,14.0,617.5,356.03,271.71
2016,4,14,9,30,791.0,153.0,5.2,14.0,711.0,422.69,326.64
2016,4,14,9,45,823.5,145.0,5.25,14.0,751.5,476.82,373.7
2016,4,14,10,0,856.0,137.0,5.3,14.0,792.0,528.17,417.96
2016,4,14,10,15,864.0,139.0,5.35,14.0,821.5,576.9,459.29
2016,4,14,10,30,872.0,141.0,5.4,14.0,851.0,624.92,499.15
2016,4,14,10,45,867.5,148.0,5.45,14.5,870.5,668.7,533.77
2016,4,14,11,0,863.0,155.0,5.5,15.0,890.0,710.42,565.97
2016,4,14,11,15,866.5,156.0,5.55,15.0,904.5,750.12,597.27
2016,4,14,11,30,870.0,157.0,5.6,15.0,919.0,787.99,626.75
2016,4,14,11,45,853.0,169.0,5.65,15.0,921.0,818.35,649.12
2016,4,14,12,0,836.0,181.0,5.7,15.0,923.0,845.5,669.11
2016,4,14,12,15,835.5,180.5,5.9,15.0,921.5,871.31,688.91
2016,4,14,12,30,835.0,180.0,6.1,15.0,920.0,894.52,706.9
2016,4,14,12,45,860.5,162.0,6.3,15.0,917.0,920.55,727.08
2016,4,14,13,0,886.0,144.0,6.5,15.0,914.0,937.83,740.97
2016,4,14,13,15,881.5,143.0,6.6,15.0,896.5,948.21,749.5
2016,4,14,13,30,877.0,142.0,6.7,15.0,879.0,962.54,761.1
2016,4,14,13,45,862.0,145.5,6.8,15.0,852.0,962.03,761.97
2016,4,14,14,0,847.0,149.0,6.9,15.0,825.0,958.25,760.67
2016,4,14,14,15,837.0,146.5,6.9,14.5,793.0,949.56,756.86
2016,4,14,14,30,827.0,144.0,6.9,14.0,761.0,937.73,750.87
2016,4,14,14,45,811.5,142.0,6.95,14.0,721.5,918.36,738.16
2016,4,14,15,0,796.0,140.0,7.0,14.0,682.0,896.19,723.42
2016,4,14,15,15,778.0,136.0,7.1,14.0,638.0,871.94,707.33
2016,4,14,15,30,760.0,132.0,7.2,14.0,594.0,840.66,685.82
2016,4,14,15,45,741.5,125.5,7.3,14.0,546.0,803.92,659.95
2016,4,14,16,0,723.0,119.0,7.4,14.0,498.0,765.35,632.37
2016,4,14,16,15,691.5,113.5,7.45,13.5,446.5,715.87,596.8
2016,4,14,16,30,660.0,108.0,7.5,13.0,395.0,665.81,559.99
2016,4,14,16,45,616.0,101.0,7.6,13.0,341.5,604.43,511.9
2016,4,14,17,0,572.0,94.0,7.7,13.0,288.0,543.98,462.48
2016,4,14,17,15,511.0,85.0,7.7,12.5,235.5,471.16,401.83
2016,4,14,17,30,450.0,76.0,7.7,12.0,183.0,399.34,340.05
2016,4,14,17,45,358.0,63.5,7.75,12.0,135.0,312.94,263.31
2016,4,14,18,0,266.0,51.0,7.8,12.0,87.0,234.35,191.68
2016,4,14,18,15,133.0,33.0,7.75,12.0,51.0,125.26,89.9
2016,4,14,18,30,0.0,15.0,7.7,12.0,15.0,14.3,0.0
2016,4,14,18,45,0.0,7.5,7.7,12.0,7.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,5,45,97.5,13.5,5.6,10.5,20.5,12.87,0.0
2016,4,15,6,0,195.0,27.0,5.5,11.0,41.0,21.17,9.89
2016,4,15,6,15,314.0,40.0,5.4,11.0,85.5,31.56,21.92
2016,4,15,6,30,433.0,53.0,5.3,11.0,130.0,40.71,30.75
2016,4,15,6,45,509.5,62.0,5.25,11.5,182.0,45.74,35.58
2016,4,15,7,0,586.0,71.0,5.2,12.0,234.0,50.54,39.97
2016,4,15,7,15,636.5,78.0,5.15,12.0,288.5,53.38,42.53
2016,4,15,7,30,687.0,85.0,5.1,12.0,343.0,56.05,44.85
2016,4,15,7,45,719.0,91.0,5.05,12.5,396.5,64.54,52.19
2016,4,15,8,0,751.0,97.0,5.0,13.0,450.0,112.16,63.27
2016,4,15,8,15,777.0,101.5,4.95,13.0,502.0,167.21,100.97
2016,4,15,8,30,803.0,106.0,4.9,13.0,554.0,219.09,142.88
2016,4,15,8,45,820.0,111.0,4.85,13.5,601.5,271.99,189.15
2016,4,15,9,0,837.0,116.0,4.8,14.0,649.0,326.36,237.75
2016,4,15,9,15,851.5,118.5,4.7,14.0,692.0,379.09,285.46
2016,4,15,9,30,866.0,121.0,4.6,14.0,735.0,432.58,333.06
2016,4,15,9,45,883.5,120.0,4.6,14.5,773.5,489.29,381.53
2016,4,15,10,0,901.0,119.0,4.6,15.0,812.0,541.63,425.42
2016,4,15,10,15,909.0,120.5,4.6,15.0,842.0,591.15,466.82
2016,4,15,10,30,917.0,122.0,4.6,15.0,872.0,639.78,506.51
2016,4,15,10,45,925.0,121.5,4.6,15.0,895.5,685.58,543.21
2016,4,15,11,0,933.0,121.0,4.6,15.0,919.0,730.02,578.11
2016,4,15,11,15,936.5,122.0,4.75,15.0,934.0,771.08,610.57
2016,4,15,11,30,940.0,123.0,4.9,15.0,949.0,810.09,639.52
2016,4,15,11,45,942.5,122.5,5.05,15.5,956.0,844.76,663.95
2016,4,15,12,0,945.0,122.0,5.2,16.0,963.0,876.96,686.53
2016,4,15,12,15,944.0,122.0,5.4,16.0,961.0,904.11,707.1
2016,4,15,12,30,943.0,122.0,5.6,16.0,959.0,928.35,725.71
2016,4,15,12,45,943.5,119.5,5.8,16.0,949.5,948.44,741.46
2016,4,15,13,0,944.0,117.0,6.0,16.0,940.0,965.39,755.11
2016,4,15,13,15,939.5,116.0,6.2,16.0,922.0,976.09,764.42
2016,4,15,13,30,935.0,115.0,6.4,16.0,904.0,983.43,771.48
2016,4,15,13,45,930.5,112.5,6.6,16.0,878.5,985.83,775.11
2016,4,15,14,0,926.0,110.0,6.8,16.0,853.0,984.81,776.41
2016,4,15,14,15,917.0,108.5,6.85,16.0,819.5,977.3,772.36
2016,4,15,14,30,908.0,107.0,6.9,16.0,786.0,966.52,766.07
2016,4,15,14,45,895.0,105.0,6.95,16.0,746.5,948.33,754.46
2016,4,15,15,0,882.0,103.0,7.0,16.0,707.0,927.17,740.74
2016,4,15,15,15,866.5,100.5,6.95,16.0,661.5,907.87,728.02
2016,4,15,15,30,851.0,98.0,6.9,16.0,616.0,878.53,707.82
2016,4,15,15,45,828.0,95.0,6.9,16.0,566.5,839.75,680.65
2016,4,15,16,0,805.0,92.0,6.9,16.0,517.0,799.13,651.85
2016,4,15,16,15,777.5,88.0,6.9,15.5,464.5,752.15,618.95
2016,4,15,16,30,750.0,84.0,6.9,15.0,412.0,704.16,584.57
2016,4,15,16,45,711.0,79.0,6.9,15.0,357.5,649.8,543.21
2016,4,15,17,0,672.0,74.0,6.9,15.0,303.0,592.29,498.24
2016,4,15,17,15,616.5,67.0,6.85,14.5,249.5,522.1,441.11
2016,4,15,17,30,561.0,60.0,6.8,14.0,196.0,454.62,383.79
2016,4,15,17,45,477.5,50.5,6.75,14.0,146.0,370.72,309.91
2016,4,15,18,0,394.0,41.0,6.7,14.0,96.0,293.1,239.17
2016,4,15,18,15,257.0,27.5,6.65,13.5,57.5,191.67,141.56
2016,4,15,18,30,120.0,14.0,6.6,13.0,19.0,86.5,0.0
2016,4,15,18,45,60.0,7.0,6.55,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,116.0,13.5,1.0,12.5,22.5,12.87,0.0
2016,4,16,6,0,232.0,27.0,1.0,13.0,45.0,21.66,10.91
2016,4,16,6,15,343.0,39.5,1.0,13.0,89.5,30.86,21.29
2016,4,16,6,30,454.0,52.0,1.0,13.0,134.0,39.56,29.59
2016,4,16,6,45,525.0,60.5,1.0,13.5,185.5,44.21,34.01
2016,4,16,7,0,596.0,69.0,1.0,14.0,237.0,48.64,38.02
2016,4,16,7,15,644.0,75.5,1.0,14.0,291.0,51.17,40.27
2016,4,16,7,30,692.0,82.0,1.0,14.0,345.0,53.55,42.29
2016,4,16,7,45,724.0,88.0,1.0,14.5,398.5,65.64,42.7
2016,4,16,8,0,756.0,94.0,1.0,15.0,452.0,119.31,67.41
2016,4,16,8,15,781.0,98.0,1.1,15.5,503.5,168.13,99.72
2016,4,16,8,30,806.0,102.0,1.2,16.0,555.0,219.69,140.51
2016,4,16,8,45,821.0,107.0,1.3,16.5,601.5,272.28,185.44
2016,4,16,9,0,836.0,112.0,1.4,17.0,648.0,326.12,232.2
2016,4,16,9,15,850.5,115.0,1.4,17.0,691.0,379.18,278.36
2016,4,16,9,30,865.0,118.0,1.4,17.0,734.0,433.0,324.22
2016,4,16,9,45,873.0,122.0,1.45,17.5,770.0,485.31,367.36
2016,4,16,10,0,881.0,126.0,1.5,18.0,806.0,540.9,411.45
2016,4,16,10,15,889.0,128.0,1.55,18.0,836.0,589.92,450.36
2016,4,16,10,30,897.0,130.0,1.6,18.0,866.0,638.09,487.68
2016,4,16,10,45,904.0,130.0,1.65,18.5,889.0,682.87,520.77
2016,4,16,11,0,911.0,130.0,1.7,19.0,912.0,726.27,552.05
2016,4,16,11,15,914.5,130.5,1.75,19.0,926.5,766.08,581.16
2016,4,16,11,30,918.0,131.0,1.8,19.0,941.0,803.89,607.14
2016,4,16,11,45,928.0,126.0,1.9,19.5,950.0,839.57,630.6
2016,4,16,12,0,938.0,121.0,2.0,20.0,959.0,873.16,652.52
2016,4,16,12,15,937.5,121.0,2.05,20.0,957.0,900.44,670.94
2016,4,16,12,30,937.0,121.0,2.1,20.0,955.0,924.86,687.53
2016,4,16,12,45,937.5,118.5,2.2,20.0,946.0,944.74,701.73
2016,4,16,13,0,938.0,116.0,2.3,20.0,937.0,961.5,714.01
2016,4,16,13,15,934.0,115.0,2.35,20.0,918.5,972.48,722.11
2016,4,16,13,30,930.0,114.0,2.4,20.0,900.0,980.13,728.2
2016,4,16,13,45,923.5,113.0,2.5,20.0,874.5,982.12,731.23
2016,4,16,14,0,917.0,112.0,2.6,20.0,849.0,980.75,732.2
2016,4,16,14,15,908.5,110.0,2.65,20.0,816.5,973.12,728.68
2016,4,16,14,30,900.0,108.0,2.7,20.0,784.0,962.24,723.14
2016,4,16,14,45,889.0,105.5,2.8,20.0,745.0,945.33,714.09
2016,4,16,15,0,878.0,103.0,2.9,20.0,706.0,925.43,703.03
2016,4,16,15,15,863.0,100.5,2.95,19.5,661.5,906.58,693.64
2016,4,16,15,30,848.0,98.0,3.0,19.0,617.0,877.67,677.17
2016,4,16,15,45,829.0,94.0,3.05,19.0,568.0,841.13,653.92
2016,4,16,16,0,810.0,90.0,3.1,19.0,519.0,802.58,628.96
2016,4,16,16,15,783.5,86.0,3.1,18.5,467.0,756.2,598.77
2016,4,16,16,30,757.0,82.0,3.1,18.0,415.0,708.77,567.11
2016,4,16,16,45,717.5,77.5,3.1,18.0,360.5,654.11,528.08
2016,4,16,17,0,678.0,73.0,3.1,18.0,306.0,596.59,485.71
2016,4,16,17,15,625.5,66.5,3.0,17.5,253.0,528.73,433.34
2016,4,16,17,30,573.0,60.0,2.9,17.0,200.0,463.33,380.3
2016,4,16,17,45,480.0,51.5,2.8,16.5,149.0,374.33,305.9
2016,4,16,18,0,387.0,43.0,2.7,16.0,98.0,292.27,234.52
2016,4,16,18,15,193.5,32.0,2.6,15.5,59.5,164.24,120.54
2016,4,16,18,30,0.0,21.0,2.5,15.0,21.0,23.58,0.0
2016,4,16,18,45,0.0,10.5,2.45,15.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,14.0,1.15,13.5,24.0,13.34,0.0
2016,4,17,6,0,242.0,28.0,1.2,14.0,48.0,22.4,11.96
2016,4,17,6,15,348.0,40.0,1.25,14.0,92.0,31.09,21.45
2016,4,17,6,30,454.0,52.0,1.3,14.0,136.0,39.3,29.26
2016,4,17,6,45,520.5,61.5,1.4,14.5,187.5,44.82,34.41
2016,4,17,7,0,587.0,71.0,1.5,15.0,239.0,50.03,39.08
2016,4,17,7,15,634.0,77.5,1.45,15.0,292.5,52.48,41.24
2016,4,17,7,30,681.0,84.0,1.4,15.0,346.0,54.79,43.19
2016,4,17,7,45,713.5,89.5,1.4,15.5,399.0,69.7,43.8
2016,4,17,8,0,746.0,95.0,1.4,16.0,452.0,116.84,64.64
2016,4,17,8,15,771.0,99.5,1.3,16.5,503.0,171.33,102.28
2016,4,17,8,30,796.0,104.0,1.2,17.0,554.0,222.8,143.06
2016,4,17,8,45,814.5,107.5,1.2,17.5,601.0,274.45,186.9
2016,4,17,9,0,833.0,111.0,1.2,18.0,648.0,327.73,232.68
2016,4,17,9,15,847.0,113.5,1.15,18.5,690.0,380.02,277.23
2016,4,17,9,30,861.0,116.0,1.1,19.0,732.0,433.01,321.13
2016,4,17,9,45,875.5,116.5,1.1,19.5,769.5,489.43,366.29
2016,4,17,10,0,890.0,117.0,1.1,20.0,807.0,541.05,406.55
2016,4,17,10,15,897.5,118.5,1.1,20.0,836.5,589.66,444.2
2016,4,17,10,30,905.0,120.0,1.1,20.0,866.0,637.34,480.11
2016,4,17,10,45,911.5,120.5,1.15,20.5,889.0,682.4,512.74
2016,4,17,11,0,918.0,121.0,1.2,21.0,912.0,726.03,543.54
2016,4,17,11,15,921.5,121.5,1.15,21.0,926.5,765.92,570.83
2016,4,17,11,30,925.0,122.0,1.1,21.0,941.0,803.79,594.79
2016,4,17,11,45,927.5,122.0,1.1,21.5,948.0,838.26,615.72
2016,4,17,12,0,930.0,122.0,1.1,22.0,955.0,870.32,634.9
2016,4,17,12,15,930.0,121.5,1.1,22.0,953.5,897.26,651.9
2016,4,17,12,30,930.0,121.0,1.1,22.0,952.0,921.38,667.12
2016,4,17,12,45,930.0,119.5,1.1,22.5,943.0,941.58,678.59
2016,4,17,13,0,930.0,118.0,1.1,23.0,934.0,958.71,688.18
2016,4,17,13,15,926.5,117.0,1.15,23.0,916.5,969.99,696.39
2016,4,17,13,30,923.0,116.0,1.2,23.0,899.0,977.99,702.74
2016,4,17,13,45,919.5,113.5,1.25,23.0,874.0,981.1,706.19
2016,4,17,14,0,916.0,111.0,1.3,23.0,849.0,980.86,707.72
2016,4,17,14,15,908.0,109.0,1.35,22.5,817.0,973.62,706.34
2016,4,17,14,30,900.0,107.0,1.4,22.0,785.0,963.12,703.04
2016,4,17,14,45,891.0,104.0,1.5,22.0,746.5,947.42,695.84
2016,4,17,15,0,882.0,101.0,1.6,22.0,708.0,928.66,686.65
2016,4,17,15,15,867.5,98.5,1.6,21.5,664.0,902.62,672.62
2016,4,17,15,30,853.0,96.0,1.6,21.0,620.0,881.46,661.83
2016,4,17,15,45,835.0,92.0,1.6,21.0,571.5,845.6,639.73
2016,4,17,16,0,817.0,88.0,1.6,21.0,523.0,807.68,616.09
2016,4,17,16,15,791.5,84.5,1.55,20.5,471.0,762.46,587.64
2016,4,17,16,30,766.0,81.0,1.5,20.0,419.0,716.12,557.8
2016,4,17,16,45,730.5,76.0,1.5,19.5,365.0,659.66,520.19
2016,4,17,17,0,695.0,71.0,1.5,19.0,311.0,607.46,484.41
2016,4,17,17,15,643.5,64.5,1.4,18.5,257.5,539.53,433.82
2016,4,17,17,30,592.0,58.0,1.3,18.0,204.0,474.0,382.23
2016,4,17,17,45,510.5,49.5,1.25,17.5,153.5,390.93,314.66
2016,4,17,18,0,429.0,41.0,1.2,17.0,103.0,313.91,248.97
2016,4,17,18,15,214.5,32.0,1.1,16.5,63.0,174.67,128.63
2016,4,17,18,30,0.0,23.0,1.0,16.0,23.0,26.67,0.0
2016,4,17,18,45,0.0,11.5,0.95,16.0,11.5,10.96,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,15.0,26.0,11.49,0.0
2016,4,18,6,0,259.0,29.0,0.6,15.0,52.0,23.15,12.94
2016,4,18,6,15,366.0,41.0,0.7,15.0,97.5,31.8,22.07
2016,4,18,6,30,473.0,53.0,0.8,15.0,143.0,39.99,29.8
2016,4,18,6,45,541.0,62.0,0.9,15.5,195.5,45.05,34.5
2016,4,18,7,0,609.0,71.0,1.0,16.0,248.0,49.85,38.77
2016,4,18,7,15,655.5,77.5,1.05,16.0,302.5,52.32,40.93
2016,4,18,7,30,702.0,84.0,1.1,16.0,357.0,54.63,42.87
2016,4,18,7,45,734.0,89.5,1.2,16.5,410.5,73.31,44.37
2016,4,18,8,0,766.0,95.0,1.3,17.0,464.0,127.28,71.46
2016,4,18,8,15,790.5,99.0,1.35,17.0,515.5,176.68,105.45
2016,4,18,8,30,815.0,103.0,1.4,17.0,567.0,228.75,147.37
2016,4,18,8,45,834.5,106.0,1.5,17.5,614.5,281.26,192.26
2016,4,18,9,0,854.0,109.0,1.6,18.0,662.0,335.47,239.2
2016,4,18,9,15,867.5,111.0,1.6,18.5,704.5,388.26,284.6
2016,4,18,9,30,881.0,113.0,1.6,19.0,747.0,446.66,333.05
2016,4,18,9,45,896.0,112.5,1.65,19.5,784.5,498.47,375.45
2016,4,18,10,0,911.0,112.0,1.7,20.0,822.0,550.43,416.72
2016,4,18,10,15,918.0,113.5,1.7,20.0,851.5,599.63,455.34
2016,4,18,10,30,925.0,115.0,1.7,20.0,881.0,647.83,492.14
2016,4,18,10,45,930.5,116.0,1.75,20.5,903.5,693.43,525.49
2016,4,18,11,0,936.0,117.0,1.8,21.0,926.0,737.49,556.9
2016,4,18,11,15,939.0,117.5,1.8,21.0,940.5,777.59,585.04
2016,4,18,11,30,942.0,118.0,1.8,21.0,955.0,815.6,610.19
2016,4,18,11,45,942.0,119.0,1.8,21.0,960.5,849.47,632.39
2016,4,18,12,0,942.0,120.0,1.8,21.0,966.0,880.76,652.79
2016,4,18,12,15,941.0,120.0,1.75,21.0,964.5,907.57,669.62
2016,4,18,12,30,940.0,120.0,1.7,21.0,963.0,931.48,684.5
2016,4,18,12,45,932.5,123.0,1.7,21.0,951.0,949.59,696.25
2016,4,18,13,0,925.0,126.0,1.7,21.0,939.0,964.46,706.05
2016,4,18,13,15,920.5,125.0,1.65,21.0,921.0,974.83,712.39
2016,4,18,13,30,916.0,124.0,1.6,21.0,903.0,981.9,716.74
2016,4,18,13,45,902.0,127.0,1.6,21.0,875.5,980.95,716.81
2016,4,18,14,0,888.0,130.0,1.6,21.0,848.0,976.75,715.03
2016,4,18,14,15,780.0,167.5,1.6,20.5,780.5,926.08,684.46
2016,4,18,14,30,672.0,205.0,1.6,20.0,713.0,871.63,651.37
2016,4,18,14,45,640.5,202.5,1.65,20.0,667.0,838.3,631.32
2016,4,18,15,0,609.0,200.0,1.7,20.0,621.0,802.89,609.03
2016,4,18,15,15,602.0,186.0,1.75,19.5,580.5,775.63,593.76
2016,4,18,15,30,595.0,172.0,1.8,19.0,540.0,746.05,576.49
2016,4,18,15,45,520.0,179.0,1.85,19.0,481.5,673.47,525.51
2016,4,18,16,0,445.0,186.0,1.9,19.0,423.0,608.61,479.0
2016,4,18,16,15,385.0,176.5,2.0,18.5,367.5,539.16,429.53
2016,4,18,16,30,325.0,167.0,2.1,18.0,312.0,458.51,370.03
2016,4,18,16,45,290.5,153.5,2.25,18.0,270.5,409.05,332.64
2016,4,18,17,0,256.0,140.0,2.4,18.0,229.0,361.27,295.27
2016,4,18,17,15,232.5,118.5,2.6,17.5,189.0,312.32,256.73
2016,4,18,17,30,209.0,97.0,2.8,17.0,149.0,264.27,217.42
2016,4,18,17,45,169.5,76.0,3.05,16.5,111.5,208.4,170.05
2016,4,18,18,0,130.0,55.0,3.3,16.0,74.0,154.98,123.47
2016,4,18,18,15,65.0,35.5,3.35,15.5,45.0,84.17,60.79
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,14.99,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,7.63,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,15.5,0.75,14.5,26.5,12.2,0.0
2016,4,19,6,0,247.0,31.0,0.8,15.0,53.0,24.83,14.63
2016,4,19,6,15,351.0,43.5,0.8,15.0,98.5,33.87,23.92
2016,4,19,6,30,455.0,56.0,0.8,15.0,144.0,42.41,31.97
2016,4,19,6,45,528.5,63.5,0.8,15.5,196.0,46.07,35.42
2016,4,19,7,0,602.0,71.0,0.8,16.0,248.0,49.59,38.55
2016,4,19,7,15,648.0,77.5,0.75,16.0,302.0,52.06,40.71
2016,4,19,7,30,694.0,84.0,0.7,16.0,356.0,54.38,42.64
2016,4,19,7,45,721.0,91.0,0.7,16.0,408.5,77.17,46.11
2016,4,19,8,0,748.0,98.0,0.7,16.0,461.0,125.54,70.16
2016,4,19,8,15,772.5,102.5,0.8,16.5,512.0,180.28,109.0
2016,4,19,8,30,797.0,107.0,0.9,17.0,563.0,231.83,150.32
2016,4,19,8,45,807.0,114.0,1.05,17.5,608.5,284.36,195.34
2016,4,19,9,0,817.0,121.0,1.2,18.0,654.0,337.64,241.42
2016,4,19,9,15,736.0,159.0,1.3,18.0,662.0,380.19,280.86
2016,4,19,9,30,655.0,197.0,1.4,18.0,670.0,419.48,315.89
2016,4,19,9,45,645.0,215.5,1.55,18.5,700.5,466.29,353.86
2016,4,19,10,0,635.0,234.0,1.7,19.0,731.0,511.63,389.55
2016,4,19,10,15,752.5,188.5,1.75,19.0,798.5,570.64,435.67
2016,4,19,10,30,870.0,143.0,1.8,19.0,866.0,640.36,489.05
2016,4,19,10,45,688.5,238.0,1.85,19.5,819.0,646.62,491.51
2016,4,19,11,0,507.0,333.0,1.9,20.0,772.0,640.48,484.26
2016,4,19,11,15,509.0,340.5,1.95,20.0,787.5,673.67,508.59
2016,4,19,11,30,511.0,348.0,2.0,20.0,803.0,706.04,531.72
2016,4,19,11,45,500.5,354.0,2.05,20.0,802.5,726.35,546.11
2016,4,19,12,0,490.0,360.0,2.1,20.0,802.0,744.79,559.18
2016,4,19,12,15,519.5,350.0,2.1,20.0,817.5,780.05,584.38
2016,4,19,12,30,549.0,340.0,2.1,20.0,833.0,814.86,608.95
2016,4,19,12,45,476.0,360.0,2.15,20.0,784.5,786.98,588.76
2016,4,19,13,0,403.0,380.0,2.2,20.0,736.0,748.68,561.79
2016,4,19,13,15,315.0,399.5,2.2,19.5,674.5,698.9,526.7
2016,4,19,13,30,227.0,419.0,2.2,19.0,613.0,636.62,482.24
2016,4,19,13,45,211.5,408.0,2.2,19.0,584.5,617.21,469.18
2016,4,19,14,0,196.0,397.0,2.2,19.0,556.0,596.6,454.89
2016,4,19,14,15,238.5,373.5,2.2,18.5,559.0,615.94,472.08
2016,4,19,14,30,281.0,350.0,2.2,18.0,562.0,646.53,496.93
2016,4,19,14,45,264.0,333.5,2.2,18.0,525.5,615.3,474.94
2016,4,19,15,0,247.0,317.0,2.2,18.0,489.0,583.01,452.47
2016,4,19,15,15,325.5,278.0,2.2,18.0,489.5,610.63,476.67
2016,4,19,15,30,404.0,239.0,2.2,18.0,490.0,647.19,506.58
2016,4,19,15,45,432.5,211.0,2.25,18.0,460.0,635.09,500.18
2016,4,19,16,0,461.0,183.0,2.3,18.0,430.0,619.48,491.48
2016,4,19,16,15,566.5,147.0,2.35,17.5,420.5,653.47,521.85
2016,4,19,16,30,672.0,111.0,2.4,17.0,411.0,685.32,548.81
2016,4,19,16,45,650.5,99.5,2.45,17.0,360.0,634.82,512.6
2016,4,19,17,0,629.0,88.0,2.5,17.0,309.0,583.73,475.12
2016,4,19,17,15,574.5,79.5,2.45,16.5,256.0,513.43,420.88
2016,4,19,17,30,520.0,71.0,2.4,16.0,203.0,445.7,366.51
2016,4,19,17,45,455.5,59.0,2.4,16.0,154.0,371.12,303.8
2016,4,19,18,0,391.0,47.0,2.4,16.0,105.0,301.16,242.44
2016,4,19,18,15,263.0,32.5,2.3,15.5,65.0,201.93,153.27
2016,4,19,18,30,135.0,18.0,2.2,15.0,25.0,100.25,0.0
2016,4,19,18,45,67.5,9.0,2.15,15.0,12.5,36.68,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,138.5,15.5,1.6,14.0,29.0,12.14,0.0
2016,4,20,6,0,277.0,31.0,1.7,14.0,58.0,24.63,14.78
2016,4,20,6,15,379.5,42.5,1.75,14.5,103.5,32.74,23.01
2016,4,20,6,30,482.0,54.0,1.8,15.0,149.0,40.41,30.2
2016,4,20,6,45,556.5,60.5,1.85,15.5,202.0,43.36,33.01
2016,4,20,7,0,631.0,67.0,1.9,16.0,255.0,46.23,35.55
2016,4,20,7,15,674.5,73.0,1.85,16.0,309.0,48.48,37.51
2016,4,20,7,30,718.0,79.0,1.8,16.0,363.0,50.58,39.27
2016,4,20,7,45,750.5,83.0,1.75,16.5,416.5,80.71,46.75
2016,4,20,8,0,783.0,87.0,1.7,17.0,470.0,128.57,70.55
2016,4,20,8,15,805.5,90.5,1.65,17.0,520.5,178.31,106.09
2016,4,20,8,30,828.0,94.0,1.6,17.0,571.0,230.44,148.85
2016,4,20,8,45,844.0,97.5,1.6,17.5,617.5,283.17,194.36
2016,4,20,9,0,860.0,101.0,1.6,18.0,664.0,337.19,241.26
2016,4,20,9,15,597.0,209.0,1.55,18.0,611.5,374.94,280.05
2016,4,20,9,30,334.0,317.0,1.5,18.0,559.0,394.44,300.29
2016,4,20,9,45,470.0,282.5,1.5,18.0,641.5,444.74,339.03
2016,4,20,10,0,606.0,248.0,1.5,18.0,724.0,511.08,389.94
2016,4,20,10,15,541.0,284.5,1.5,18.0,721.0,539.17,411.44
2016,4,20,10,30,476.0,321.0,1.5,18.0,718.0,560.21,427.07
2016,4,20,10,45,466.0,335.0,1.5,18.5,732.0,591.45,449.22
2016,4,20,11,0,456.0,349.0,1.5,19.0,746.0,621.31,469.74
2016,4,20,11,15,687.5,237.5,1.5,19.0,846.5,711.04,537.79
2016,4,20,11,30,919.0,126.0,1.5,19.0,947.0,810.89,609.2
2016,4,20,11,45,914.0,130.0,1.5,19.0,951.5,842.75,629.34
2016,4,20,12,0,909.0,134.0,1.5,19.0,956.0,871.88,648.31
2016,4,20,12,15,908.5,134.0,1.5,19.0,954.0,898.27,665.45
2016,4,20,12,30,908.0,134.0,1.5,19.0,952.0,921.9,680.79
2016,4,20,12,45,905.5,133.5,1.55,19.0,942.0,940.42,693.53
2016,4,20,13,0,903.0,133.0,1.6,19.0,932.0,955.89,704.44
2016,4,20,13,15,898.0,132.0,1.65,19.0,913.5,965.46,711.66
2016,4,20,13,30,893.0,131.0,1.7,19.0,895.0,971.81,716.98
2016,4,20,13,45,740.0,201.5,1.75,19.0,822.5,923.3,686.43
2016,4,20,14,0,587.0,272.0,1.8,19.0,750.0,855.72,640.8
2016,4,20,14,15,587.0,257.0,1.85,18.5,719.5,843.98,636.62
2016,4,20,14,30,587.0,242.0,1.9,18.0,689.0,829.59,630.04
2016,4,20,14,45,588.5,225.5,1.95,18.0,654.5,816.64,623.22
2016,4,20,15,0,590.0,209.0,2.0,18.0,620.0,797.42,612.13
2016,4,20,15,15,693.0,162.0,2.05,18.0,615.5,834.29,640.81
2016,4,20,15,30,796.0,115.0,2.1,18.0,611.0,857.92,659.0
2016,4,20,15,45,776.0,111.0,2.15,18.0,562.5,821.42,635.6
2016,4,20,16,0,756.0,107.0,2.2,18.0,514.0,787.35,614.19
2016,4,20,16,15,691.0,104.5,2.2,17.5,448.5,712.76,563.76
2016,4,20,16,30,626.0,102.0,2.2,17.0,383.0,639.56,513.08
2016,4,20,16,45,569.5,102.5,2.25,17.0,334.0,578.26,468.71
2016,4,20,17,0,513.0,103.0,2.3,17.0,285.0,513.66,419.41
2016,4,20,17,15,470.0,90.5,2.3,16.5,236.0,451.49,371.3
2016,4,20,17,30,427.0,78.0,2.3,16.0,187.0,391.51,322.92
2016,4,20,17,45,363.5,64.0,2.3,16.0,141.5,319.85,262.42
2016,4,20,18,0,300.0,50.0,2.3,16.0,96.0,253.11,204.04
2016,4,20,18,15,150.0,37.0,2.25,15.5,60.0,149.54,113.24
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,26.94,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,38.5,18.0,1.1,15.0,22.0,15.88,0.0
2016,4,21,6,0,77.0,36.0,1.2,15.0,44.0,29.4,18.9
2016,4,21,6,15,125.5,56.5,1.3,15.0,78.0,45.07,33.76
2016,4,21,6,30,174.0,77.0,1.4,15.0,112.0,60.2,47.67
2016,4,21,6,45,206.0,97.5,1.5,15.5,151.0,74.75,60.71
2016,4,21,7,0,238.0,118.0,1.6,16.0,190.0,88.71,72.94
2016,4,21,7,15,274.5,132.5,1.65,16.0,231.0,98.13,81.07
2016,4,21,7,30,311.0,147.0,1.7,16.0,272.0,107.12,88.67
2016,4,21,7,45,230.5,179.5,1.8,16.0,279.0,138.09,104.55
2016,4,21,8,0,150.0,212.0,1.9,16.0,286.0,177.24,135.27
2016,4,21,8,15,206.5,230.5,1.95,16.0,343.5,210.93,158.81
2016,4,21,8,30,263.0,249.0,2.0,16.0,401.0,243.12,182.29
2016,4,21,8,45,380.5,237.0,2.1,16.5,477.0,282.2,210.11
2016,4,21,9,0,498.0,225.0,2.2,17.0,553.0,325.77,243.2
2016,4,21,9,15,524.0,232.0,2.25,17.0,596.5,370.06,280.16
2016,4,21,9,30,550.0,239.0,2.3,17.0,640.0,416.69,318.59
2016,4,21,9,45,557.0,252.5,2.35,17.0,675.0,462.05,355.54
2016,4,21,10,0,564.0,266.0,2.4,17.0,710.0,507.67,391.91
2016,4,21,10,15,698.0,209.0,2.35,17.0,779.0,562.94,435.75
2016,4,21,10,30,832.0,152.0,2.3,17.0,848.0,631.05,488.7
2016,4,21,10,45,841.5,151.0,2.3,17.0,870.5,674.47,521.68
2016,4,21,11,0,851.0,150.0,2.3,17.0,893.0,716.91,553.41
2016,4,21,11,15,855.0,151.0,2.3,17.0,907.0,755.99,582.06
2016,4,21,11,30,859.0,152.0,2.3,17.0,921.0,793.32,608.16
2016,4,21,11,45,866.5,148.5,2.3,17.0,929.0,824.41,629.25
2016,4,21,12,0,874.0,145.0,2.3,17.0,937.0,855.65,650.42
2016,4,21,12,15,873.5,144.5,2.35,17.0,934.5,880.73,667.74
2016,4,21,12,30,873.0,144.0,2.4,17.0,932.0,903.14,683.34
2016,4,21,12,45,594.0,282.0,2.5,17.0,816.0,819.64,623.81
2016,4,21,13,0,315.0,420.0,2.6,17.0,700.0,710.72,540.79
2016,4,21,13,15,396.0,377.5,2.65,17.0,722.0,752.79,574.84
2016,4,21,13,30,477.0,335.0,2.7,17.0,744.0,803.35,613.35
2016,4,21,13,45,297.5,365.5,2.8,17.0,618.5,665.24,511.7
2016,4,21,14,0,118.0,396.0,2.9,17.0,493.0,522.8,403.96
2016,4,21,14,15,84.5,363.5,2.95,17.0,431.5,448.56,349.3
2016,4,21,14,30,51.0,331.0,3.0,17.0,370.0,385.13,301.2
2016,4,21,14,45,55.5,317.5,3.1,17.0,358.0,377.57,296.63
2016,4,21,15,0,60.0,304.0,3.2,17.0,346.0,369.67,291.59
2016,4,21,15,15,30.5,237.5,3.2,17.0,259.0,271.07,214.62
2016,4,21,15,30,1.0,171.0,3.2,17.0,172.0,165.01,129.72
2016,4,21,15,45,16.5,190.5,3.25,17.0,199.5,199.89,159.09
2016,4,21,16,0,32.0,210.0,3.3,17.0,227.0,248.16,198.83
2016,4,21,16,15,120.5,198.0,3.3,16.5,254.0,322.46,262.23
2016,4,21,16,30,209.0,186.0,3.3,16.0,281.0,378.61,310.51
2016,4,21,16,45,197.5,164.5,3.3,16.0,245.5,340.94,280.77
2016,4,21,17,0,186.0,143.0,3.3,16.0,210.0,303.24,250.74
2016,4,21,17,15,172.5,120.5,3.25,15.5,174.5,262.89,218.15
2016,4,21,17,30,159.0,98.0,3.2,15.0,139.0,222.73,184.72
2016,4,21,17,45,135.0,77.0,3.2,15.0,106.0,178.58,146.48
2016,4,21,18,0,111.0,56.0,3.2,15.0,73.0,145.18,116.27
2016,4,21,18,15,57.0,37.5,3.15,15.0,46.0,81.95,60.42
2016,4,21,18,30,3.0,19.0,3.1,15.0,19.0,19.86,0.51
2016,4,21,18,45,1.5,9.5,3.1,15.0,9.5,9.68,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,5.5,14.0,6.5,6.01,0.0
2016,4,22,6,0,0.0,13.0,5.6,14.0,13.0,12.04,4.5
2016,4,22,6,15,0.0,23.0,5.6,14.0,23.0,21.33,13.1
2016,4,22,6,30,0.0,33.0,5.6,14.0,33.0,30.63,21.65
2016,4,22,6,45,0.0,44.5,5.65,14.5,44.5,41.34,31.32
2016,4,22,7,0,0.0,56.0,5.7,15.0,56.0,52.06,40.86
2016,4,22,7,15,0.0,68.0,5.7,15.0,68.0,63.26,50.75
2016,4,22,7,30,0.0,80.0,5.7,15.0,80.0,74.16,60.24
2016,4,22,7,45,0.0,58.0,5.7,15.0,58.0,53.94,40.13
2016,4,22,8,0,0.0,36.0,5.7,15.0,36.0,33.45,22.7
2016,4,22,8,15,75.5,148.5,5.75,15.0,192.5,134.01,103.24
2016,4,22,8,30,151.0,261.0,5.8,15.0,349.0,237.78,184.89
2016,4,22,8,45,80.5,237.5,5.85,15.0,284.5,222.28,175.1
2016,4,22,9,0,10.0,214.0,5.9,15.0,220.0,195.24,155.18
2016,4,22,9,15,5.0,175.5,6.0,15.0,178.5,162.05,128.08
2016,4,22,9,30,0.0,137.0,6.1,15.0,137.0,126.63,99.03
2016,4,22,9,45,1.0,150.5,6.2,15.5,151.5,139.43,109.09
2016,4,22,10,0,2.0,164.0,6.3,16.0,166.0,152.4,119.2
2016,4,22,10,15,3.5,171.0,6.45,16.0,174.0,159.94,125.14
2016,4,22,10,30,5.0,178.0,6.6,16.0,182.0,167.65,131.24
2016,4,22,10,45,10.0,230.5,6.75,16.0,239.0,219.06,172.39
2016,4,22,11,0,15.0,283.0,6.9,16.0,296.0,271.09,213.64
2016,4,22,11,15,36.0,346.5,7.1,15.5,379.0,344.16,272.02
2016,4,22,11,30,57.0,410.0,7.3,15.0,462.0,421.66,333.47
2016,4,22,11,45,34.0,326.5,7.55,15.0,358.0,331.89,262.83
2016,4,22,12,0,11.0,243.0,7.8,15.0,254.0,236.07,186.39
2016,4,22,12,15,11.0,239.5,7.85,15.0,250.0,233.66,184.59
2016,4,22,12,30,11.0,236.0,7.9,15.0,246.0,231.16,182.66
2016,4,22,12,45,15.0,273.5,8.0,15.0,287.0,271.15,214.78
2016,4,22,13,0,19.0,311.0,8.1,15.0,328.0,311.86,247.31
2016,4,22,13,15,247.0,323.5,8.05,15.0,536.5,561.33,451.21
2016,4,22,13,30,475.0,336.0,8.0,15.0,745.0,803.59,641.76
2016,4,22,13,45,661.0,239.0,7.95,15.0,790.0,890.83,713.35
2016,4,22,14,0,847.0,142.0,7.9,15.0,835.0,966.13,770.35
2016,4,22,14,15,839.0,140.0,7.85,15.0,804.5,959.26,765.87
