Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,30,831.0,138.0,7.8,15.0,774.0,949.29,759.56
2016,4,22,14,45,830.0,130.5,7.75,15.0,739.0,936.8,751.51
2016,4,22,15,0,829.0,123.0,7.7,15.0,704.0,921.13,741.22
2016,4,22,15,15,640.0,176.0,7.7,14.5,608.0,804.18,655.36
2016,4,22,15,30,451.0,229.0,7.7,14.0,512.0,680.38,558.07
2016,4,22,15,45,615.5,166.0,7.75,14.0,519.0,751.58,620.14
2016,4,22,16,0,780.0,103.0,7.8,14.0,526.0,801.67,661.12
2016,4,22,16,15,753.0,98.5,7.7,14.0,475.0,758.84,629.23
2016,4,22,16,30,726.0,94.0,7.6,14.0,424.0,711.27,593.49
2016,4,22,16,45,363.0,78.0,7.5,14.0,243.0,393.02,333.92
2016,4,22,17,0,0.0,62.0,7.4,14.0,62.0,57.66,43.62
2016,4,22,17,15,0.0,51.5,7.2,13.5,51.5,47.86,35.47
2016,4,22,17,30,0.0,41.0,7.0,13.0,41.0,38.07,27.1
2016,4,22,17,45,178.5,47.0,6.8,13.0,75.5,184.57,154.57
2016,4,22,18,0,357.0,53.0,6.6,13.0,110.0,289.94,240.05
2016,4,22,18,15,233.0,38.5,6.45,13.0,70.0,194.25,152.53
2016,4,22,18,30,109.0,24.0,6.3,13.0,30.0,100.41,35.1
2016,4,22,18,45,54.5,12.0,6.2,13.0,15.0,34.41,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,19.0,4.65,12.5,32.5,14.86,1.19
2016,4,23,6,0,252.0,38.0,4.8,13.0,65.0,29.49,19.47
2016,4,23,6,15,351.0,50.0,4.85,13.0,110.5,38.95,28.74
2016,4,23,6,30,450.0,62.0,4.9,13.0,156.0,46.8,36.2
2016,4,23,6,45,514.0,70.5,4.95,13.0,207.0,51.08,40.26
2016,4,23,7,0,578.0,79.0,5.0,13.0,258.0,55.15,43.96
2016,4,23,7,15,419.5,118.0,4.9,13.0,261.0,81.87,67.72
2016,4,23,7,30,261.0,157.0,4.8,13.0,264.0,113.32,95.33
2016,4,23,7,45,495.5,130.0,4.7,13.5,366.0,109.95,74.32
2016,4,23,8,0,730.0,103.0,4.6,14.0,468.0,139.58,81.35
2016,4,23,8,15,754.0,107.0,4.6,14.0,517.5,187.58,117.78
2016,4,23,8,30,778.0,111.0,4.6,14.0,567.0,243.35,165.0
2016,4,23,8,45,794.5,115.0,4.7,14.5,612.5,293.98,209.97
2016,4,23,9,0,811.0,119.0,4.8,15.0,658.0,346.01,256.5
2016,4,23,9,15,824.5,121.5,4.85,15.0,698.5,396.9,302.27
2016,4,23,9,30,838.0,124.0,4.9,15.0,739.0,448.43,347.81
2016,4,23,9,45,859.0,120.0,4.95,15.0,777.0,502.64,394.45
2016,4,23,10,0,880.0,116.0,5.0,15.0,815.0,552.89,437.18
2016,4,23,10,15,887.0,117.5,5.05,15.0,843.5,600.39,476.82
2016,4,23,10,30,894.0,119.0,5.1,15.0,872.0,646.92,514.86
2016,4,23,10,45,897.5,121.0,5.2,15.0,893.0,690.47,550.03
2016,4,23,11,0,901.0,123.0,5.3,15.0,914.0,732.41,583.38
2016,4,23,11,15,904.0,123.5,5.2,15.0,928.0,770.89,611.95
2016,4,23,11,30,907.0,124.0,5.1,15.0,942.0,807.37,637.87
2016,4,23,11,45,906.5,125.5,5.05,15.5,947.5,839.84,659.67
2016,4,23,12,0,906.0,127.0,5.0,16.0,953.0,869.83,679.5
2016,4,23,12,15,905.5,127.0,5.0,16.0,951.0,895.83,697.99
2016,4,23,12,30,905.0,127.0,5.0,16.0,949.0,919.09,714.57
2016,4,23,12,45,899.0,128.5,5.05,16.0,938.0,936.04,727.08
2016,4,23,13,0,893.0,130.0,5.1,16.0,927.0,949.9,737.54
2016,4,23,13,15,889.0,129.5,5.3,16.0,909.5,960.52,746.91
2016,4,23,13,30,885.0,129.0,5.5,16.0,892.0,967.99,754.18
2016,4,23,13,45,871.5,131.5,5.7,16.0,865.0,966.43,755.13
2016,4,23,14,0,858.0,134.0,5.9,16.0,838.0,969.63,759.63
2016,4,23,14,15,849.0,132.0,6.0,15.5,806.0,961.66,757.03
2016,4,23,14,30,840.0,130.0,6.1,15.0,774.0,950.59,752.32
2016,4,23,14,45,823.0,129.5,6.25,15.0,734.5,930.69,740.04
2016,4,23,15,0,806.0,129.0,6.4,15.0,695.0,908.08,725.76
2016,4,23,15,15,789.5,126.0,6.4,15.0,652.0,880.6,707.12
2016,4,23,15,30,773.0,123.0,6.4,15.0,609.0,850.77,686.69
2016,4,23,15,45,540.0,172.0,6.45,15.0,499.0,687.53,562.95
2016,4,23,16,0,307.0,221.0,6.5,15.0,389.0,521.93,429.06
2016,4,23,16,15,238.5,206.0,6.5,14.5,329.0,443.03,366.72
2016,4,23,16,30,170.0,191.0,6.5,14.0,269.0,354.17,294.7
2016,4,23,16,45,379.5,142.5,6.5,14.0,288.0,478.65,402.41
2016,4,23,17,0,589.0,94.0,6.5,14.0,307.0,566.3,477.74
2016,4,23,17,15,535.0,86.0,6.4,14.0,255.5,497.96,420.83
2016,4,23,17,30,481.0,78.0,6.3,14.0,204.0,432.12,364.81
2016,4,23,17,45,395.0,67.5,6.25,14.0,155.5,345.17,289.48
2016,4,23,18,0,309.0,57.0,6.2,14.0,107.0,268.95,221.39
2016,4,23,18,15,201.5,40.5,6.15,13.5,68.0,181.04,142.15
2016,4,23,18,30,94.0,24.0,6.1,13.0,29.0,85.53,35.49
2016,4,23,18,45,47.0,12.0,6.1,13.0,14.5,31.33,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,24,5,45,57.5,23.5,8.05,12.5,30.0,19.51,5.19
2016,4,24,6,0,115.0,47.0,8.2,13.0,60.0,37.75,26.63
2016,4,24,6,15,196.0,67.0,8.15,13.0,103.5,52.87,41.02
2016,4,24,6,30,277.0,87.0,8.1,13.0,147.0,67.52,54.64
2016,4,24,6,45,354.0,100.0,8.1,13.0,198.0,73.1,59.94
2016,4,24,7,0,431.0,113.0,8.1,13.0,249.0,80.63,66.72
2016,4,24,7,15,545.5,97.5,8.05,13.0,301.0,66.46,53.98
2016,4,24,7,30,660.0,82.0,8.0,13.0,353.0,51.75,40.72
2016,4,24,7,45,525.5,132.0,7.95,13.0,366.0,114.88,77.05
2016,4,24,8,0,391.0,182.0,7.9,13.0,379.0,168.49,119.98
2016,4,24,8,15,557.5,162.5,7.85,13.0,474.5,204.18,141.06
2016,4,24,8,30,724.0,143.0,7.8,13.0,570.0,254.62,178.03
2016,4,24,8,45,761.0,139.5,7.8,13.5,620.0,302.37,220.21
2016,4,24,9,0,798.0,136.0,7.8,14.0,670.0,358.87,270.21
2016,4,24,9,15,812.5,139.0,7.75,14.0,711.5,409.9,316.61
2016,4,24,9,30,827.0,142.0,7.7,14.0,753.0,461.72,362.97
2016,4,24,9,45,847.0,139.5,7.7,14.5,790.5,512.02,406.57
2016,4,24,10,0,867.0,137.0,7.7,15.0,828.0,563.11,449.79
2016,4,24,10,15,874.5,139.0,7.75,15.0,857.0,611.57,490.85
2016,4,24,10,30,882.0,141.0,7.8,15.0,886.0,660.78,531.61
2016,4,24,10,45,885.0,143.5,7.9,15.0,907.0,704.07,567.2
2016,4,24,11,0,888.0,146.0,8.0,15.0,928.0,745.75,600.97
2016,4,24,11,15,891.0,147.0,8.2,15.0,942.0,784.37,632.04
2016,4,24,11,30,894.0,148.0,8.4,15.0,956.0,821.06,660.07
2016,4,24,11,45,888.0,152.5,8.65,15.0,960.0,851.61,683.58
2016,4,24,12,0,882.0,157.0,8.9,15.0,964.0,879.49,705.15
2016,4,24,12,15,881.5,157.5,9.1,15.0,962.0,905.67,725.39
2016,4,24,12,30,881.0,158.0,9.3,15.0,960.0,935.1,748.16
2016,4,24,12,45,721.5,243.5,9.5,15.0,895.5,901.25,723.31
2016,4,24,13,0,562.0,329.0,9.7,15.0,831.0,855.69,684.94
2016,4,24,13,15,699.0,251.5,9.8,15.0,864.0,920.68,739.68
2016,4,24,13,30,836.0,174.0,9.9,15.0,897.0,977.35,783.47
2016,4,24,13,45,683.0,235.0,10.05,15.0,814.5,910.32,733.82
2016,4,24,14,0,530.0,296.0,10.2,15.0,732.0,831.66,670.85
2016,4,24,14,15,456.0,313.0,10.25,14.5,678.0,783.5,634.16
2016,4,24,14,30,382.0,330.0,10.3,14.0,624.0,722.79,587.4
2016,4,24,14,45,549.0,259.5,10.4,14.0,659.0,816.93,667.32
2016,4,24,15,0,716.0,189.0,10.5,14.0,694.0,897.64,734.51
2016,4,24,15,15,543.0,221.0,10.55,13.5,590.5,762.09,629.11
2016,4,24,15,30,370.0,253.0,10.6,13.0,487.0,622.65,516.63
2016,4,24,15,45,402.0,223.5,10.65,13.0,459.5,626.21,522.15
2016,4,24,16,0,434.0,194.0,10.7,13.0,432.0,613.07,514.29
2016,4,24,16,15,506.0,169.5,10.75,13.0,421.5,634.94,535.36
2016,4,24,16,30,578.0,145.0,10.8,13.0,411.0,650.53,551.09
2016,4,24,16,45,549.0,132.0,10.85,13.0,360.0,596.13,507.34
2016,4,24,17,0,520.0,119.0,10.9,13.0,309.0,542.03,463.0
2016,4,24,17,15,463.0,108.0,10.95,12.5,256.5,471.74,404.29
2016,4,24,17,30,406.0,97.0,11.0,12.0,204.0,404.8,346.72
2016,4,24,17,45,335.0,81.0,11.05,12.0,156.5,326.93,277.66
2016,4,24,18,0,264.0,65.0,11.1,12.0,109.0,254.67,212.08
2016,4,24,18,15,167.5,45.0,11.15,12.0,69.5,160.16,126.83
2016,4,24,18,30,71.0,25.0,11.2,12.0,30.0,76.8,36.13
2016,4,24,18,45,35.5,12.5,11.3,12.0,15.0,27.01,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,11.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,175.0,18.0,7.75,10.5,38.5,13.78,3.05
2016,4,25,6,0,350.0,36.0,7.7,11.0,77.0,28.36,18.9
2016,4,25,6,15,446.0,46.0,7.7,11.0,125.0,34.94,25.49
2016,4,25,6,30,542.0,56.0,7.7,11.0,173.0,41.19,31.48
2016,4,25,6,45,607.5,62.0,7.75,11.5,227.0,43.73,33.89
2016,4,25,7,0,673.0,68.0,7.8,12.0,281.0,46.19,36.06
2016,4,25,7,15,713.5,73.0,7.75,12.0,336.0,52.66,41.82
2016,4,25,7,30,754.0,78.0,7.7,12.0,391.0,54.35,43.21
2016,4,25,7,45,783.5,82.0,7.7,12.0,444.5,96.48,53.15
2016,4,25,8,0,813.0,86.0,7.7,12.0,498.0,146.13,83.38
2016,4,25,8,15,834.5,89.5,7.6,12.0,549.5,197.41,123.84
2016,4,25,8,30,856.0,93.0,7.5,12.0,601.0,250.96,170.79
2016,4,25,8,45,871.0,96.5,7.45,12.5,648.0,311.26,225.14
2016,4,25,9,0,886.0,100.0,7.4,13.0,695.0,365.92,275.13
2016,4,25,9,15,899.0,102.0,7.35,13.0,737.0,419.47,324.34
2016,4,25,9,30,912.0,104.0,7.3,13.0,779.0,473.42,373.02
2016,4,25,9,45,915.5,109.0,7.3,13.5,814.0,525.56,418.54
2016,4,25,10,0,919.0,114.0,7.3,14.0,849.0,576.79,462.04
2016,4,25,10,15,926.0,115.5,7.35,14.0,878.5,625.95,503.81
2016,4,25,10,30,933.0,117.0,7.4,14.0,908.0,674.07,543.91
2016,4,25,10,45,937.0,118.5,7.5,14.0,929.5,719.01,580.89
2016,4,25,11,0,941.0,120.0,7.6,14.0,951.0,762.28,615.97
2016,4,25,11,15,943.5,121.0,7.7,14.0,965.0,802.18,646.58
2016,4,25,11,30,946.0,122.0,7.8,14.0,979.0,839.95,675.08
2016,4,25,11,45,945.0,123.0,7.9,14.0,984.0,872.66,699.73
2016,4,25,12,0,944.0,124.0,8.0,14.0,989.0,902.75,722.44
2016,4,25,12,15,943.5,124.0,8.1,14.0,987.0,929.59,742.77
2016,4,25,12,30,943.0,124.0,8.2,14.0,985.0,953.58,761.07
2016,4,25,12,45,934.5,127.0,8.3,14.0,972.5,970.34,774.08
2016,4,25,13,0,926.0,130.0,8.4,14.0,960.0,983.85,784.84
2016,4,25,13,15,921.5,129.5,8.45,14.0,942.0,994.34,793.32
2016,4,25,13,30,917.0,129.0,8.5,14.0,924.0,1001.57,799.54
2016,4,25,13,45,912.5,126.5,8.55,14.5,898.0,1003.48,800.44
2016,4,25,14,0,908.0,124.0,8.6,15.0,872.0,1002.06,799.05
2016,4,25,14,15,899.0,122.0,8.6,14.5,839.5,993.62,795.45
2016,4,25,14,30,890.0,120.0,8.6,14.0,807.0,981.98,789.6
2016,4,25,14,45,878.5,117.5,8.65,14.0,767.5,964.36,778.05
2016,4,25,15,0,867.0,115.0,8.7,14.0,728.0,951.85,770.47
2016,4,25,15,15,851.5,112.5,8.7,14.0,683.5,924.84,751.79
2016,4,25,15,30,836.0,110.0,8.7,14.0,639.0,895.29,731.2
2016,4,25,15,45,815.5,106.5,8.75,14.0,590.0,857.87,704.6
2016,4,25,16,0,795.0,103.0,8.8,14.0,541.0,818.55,676.33
2016,4,25,16,15,768.0,98.5,8.75,13.5,488.5,771.06,642.27
2016,4,25,16,30,741.0,94.0,8.7,13.0,436.0,726.93,610.33
2016,4,25,16,45,702.5,89.0,8.65,13.0,382.0,668.77,565.26
2016,4,25,17,0,664.0,84.0,8.6,13.0,328.0,611.13,519.71
2016,4,25,17,15,612.0,77.5,8.5,12.5,274.5,543.21,464.29
2016,4,25,17,30,560.0,71.0,8.4,12.0,221.0,477.6,408.51
2016,4,25,17,45,478.5,62.0,8.35,12.0,170.0,393.77,334.67
2016,4,25,18,0,397.0,53.0,8.3,12.0,119.0,315.59,263.8
2016,4,25,18,15,277.5,39.0,8.15,11.5,77.5,218.2,175.32
2016,4,25,18,30,158.0,25.0,8.0,11.0,36.0,127.63,70.24
2016,4,25,18,45,79.0,12.5,7.9,11.0,18.0,45.64,0.0
2016,4,25,19,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,10.0,7.0,6.67,0.0
2016,4,26,5,45,51.5,25.5,5.1,10.5,32.0,22.09,9.49
2016,4,26,6,0,103.0,44.0,5.1,11.0,57.0,35.59,25.29
2016,4,26,6,15,149.0,64.5,5.1,11.0,92.5,51.05,39.87
2016,4,26,6,30,195.0,85.0,5.1,11.0,128.0,65.96,53.75
2016,4,26,6,45,219.0,106.5,5.15,11.5,167.0,80.96,67.34
2016,4,26,7,0,243.0,128.0,5.2,12.0,206.0,95.34,80.07
2016,4,26,7,15,281.0,141.0,5.2,12.0,246.5,103.56,87.24
2016,4,26,7,30,319.0,154.0,5.2,12.0,287.0,111.39,93.92
2016,4,26,7,45,330.5,175.0,5.2,12.5,328.5,146.55,108.23
2016,4,26,8,0,342.0,196.0,5.2,13.0,370.0,183.85,134.17
2016,4,26,8,15,345.0,217.5,5.1,13.0,408.5,221.72,164.36
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,260.22,196.66
2016,4,26,8,45,380.5,251.5,4.9,13.0,494.5,300.57,230.11
2016,4,26,9,0,413.0,264.0,4.8,13.0,542.0,337.91,261.61
2016,4,26,9,15,391.5,289.5,4.7,13.0,566.0,381.05,298.51
2016,4,26,9,30,370.0,315.0,4.6,13.0,590.0,415.79,327.85
2016,4,26,9,45,476.5,289.5,4.6,13.5,661.0,463.21,365.87
2016,4,26,10,0,583.0,264.0,4.6,14.0,732.0,525.12,415.2
2016,4,26,10,15,519.0,300.0,4.7,14.0,727.5,549.99,435.51
2016,4,26,10,30,455.0,336.0,4.8,14.0,723.0,568.95,450.5
2016,4,26,10,45,500.5,332.5,4.95,14.0,768.0,620.48,491.45
2016,4,26,11,0,546.0,329.0,5.1,14.0,813.0,674.72,534.02
2016,4,26,11,15,435.0,378.5,5.25,14.0,768.0,662.98,523.73
2016,4,26,11,30,324.0,428.0,5.4,14.0,723.0,643.94,507.56
2016,4,26,11,45,329.0,432.5,5.6,14.0,733.5,668.92,527.33
2016,4,26,12,0,334.0,437.0,5.8,14.0,744.0,693.48,546.57
2016,4,26,12,15,327.0,435.0,5.95,14.0,735.5,701.08,552.82
2016,4,26,12,30,320.0,433.0,6.1,14.0,727.0,707.21,558.05
2016,4,26,12,45,395.0,396.0,6.35,14.0,754.5,751.45,594.84
2016,4,26,13,0,470.0,359.0,6.6,14.0,782.0,803.03,636.84
2016,4,26,13,15,449.5,358.0,6.75,14.0,756.0,795.33,631.54
2016,4,26,13,30,429.0,357.0,6.9,14.0,730.0,785.32,624.74
2016,4,26,13,45,472.5,329.5,7.1,14.0,729.5,807.12,644.11
2016,4,26,14,0,516.0,302.0,7.3,14.0,729.0,826.61,661.78
2016,4,26,14,15,651.5,231.5,7.35,14.0,749.0,889.53,714.59
2016,4,26,14,30,787.0,161.0,7.4,14.0,769.0,938.33,752.52
2016,4,26,14,45,603.0,221.0,7.45,14.0,673.5,832.48,673.25
2016,4,26,15,0,419.0,281.0,7.5,14.0,578.0,718.56,582.44
2016,4,26,15,15,577.0,211.5,7.5,14.0,593.5,784.47,639.99
2016,4,26,15,30,735.0,142.0,7.5,14.0,609.0,847.2,690.85
2016,4,26,15,45,723.0,133.5,7.5,14.0,563.5,813.8,666.85
2016,4,26,16,0,711.0,125.0,7.5,14.0,518.0,778.33,641.44
2016,4,26,16,15,545.0,145.0,7.45,13.5,429.5,639.89,534.51
2016,4,26,16,30,379.0,165.0,7.4,13.0,341.0,516.79,434.05
2016,4,26,16,45,454.0,130.5,7.4,13.0,316.5,523.09,442.52
2016,4,26,17,0,529.0,96.0,7.4,13.0,292.0,527.73,448.6
2016,4,26,17,15,459.0,93.5,7.4,12.5,244.0,452.03,385.75
2016,4,26,17,30,389.0,91.0,7.4,12.0,196.0,387.26,330.27
2016,4,26,17,45,325.0,76.0,7.4,12.0,151.0,315.18,266.92
2016,4,26,18,0,261.0,61.0,7.4,12.0,106.0,248.09,206.44
2016,4,26,18,15,175.0,43.5,7.25,12.0,69.0,171.58,136.8
2016,4,26,18,30,89.0,26.0,7.1,12.0,32.0,87.66,49.88
2016,4,26,18,45,44.5,13.0,7.0,12.0,16.0,31.47,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,11.5,5.0,3.7,12.0,5.0,0.0,0.0
2016,4,27,5,30,23.0,10.0,3.9,12.0,10.0,9.53,0.0
2016,4,27,5,45,147.0,26.0,4.1,12.5,42.5,20.34,9.01
2016,4,27,6,0,271.0,42.0,4.3,13.0,75.0,32.39,22.41
2016,4,27,6,15,362.5,53.5,4.45,13.0,121.0,40.39,30.19
2016,4,27,6,30,454.0,65.0,4.6,13.0,167.0,48.5,37.81
2016,4,27,6,45,258.5,96.0,4.75,13.0,157.5,73.76,60.55
2016,4,27,7,0,63.0,127.0,4.9,13.0,148.0,104.25,87.67
2016,4,27,7,15,72.5,149.0,5.15,13.0,177.0,120.69,102.02
2016,4,27,7,30,82.0,171.0,5.4,13.0,206.0,137.09,116.14
2016,4,27,7,45,44.5,170.5,5.65,13.0,190.0,143.51,114.39
2016,4,27,8,0,7.0,170.0,5.9,13.0,174.0,151.03,121.44
2016,4,27,8,15,3.5,168.5,6.3,13.0,171.0,151.37,121.51
2016,4,27,8,30,0.0,167.0,6.7,13.0,168.0,150.8,120.84
2016,4,27,8,45,3.0,182.5,7.1,13.5,185.0,165.71,132.48
2016,4,27,9,0,6.0,198.0,7.5,14.0,202.0,181.01,144.39
2016,4,27,9,15,3.0,177.0,7.7,13.5,179.0,162.88,129.57
2016,4,27,9,30,0.0,156.0,7.9,13.0,156.0,143.68,113.83
2016,4,27,9,45,0.0,143.5,8.15,13.0,143.5,132.74,104.64
2016,4,27,10,0,0.0,131.0,8.4,13.0,131.0,121.58,95.3
2016,4,27,10,15,20.5,247.0,8.5,13.0,264.5,234.22,187.3
2016,4,27,10,30,41.0,363.0,8.6,13.0,398.0,349.52,279.77
2016,4,27,10,45,185.0,388.5,8.75,13.0,552.0,468.23,376.51
2016,4,27,11,0,329.0,414.0,8.9,13.0,706.0,600.14,482.59
2016,4,27,11,15,280.5,433.5,8.9,13.0,685.5,599.99,481.44
2016,4,27,11,30,232.0,453.0,8.9,13.0,665.0,596.48,477.64
2016,4,27,11,45,546.0,314.5,8.95,13.0,816.0,737.82,596.4
2016,4,27,12,0,860.0,176.0,9.0,13.0,967.0,889.35,718.38
2016,4,27,12,15,860.0,175.5,9.0,13.0,965.5,915.35,737.67
2016,4,27,12,30,860.0,175.0,9.0,13.0,964.0,938.74,755.41
2016,4,27,12,45,852.0,178.5,9.05,13.0,952.5,956.08,768.83
2016,4,27,13,0,844.0,182.0,9.1,13.0,941.0,970.37,780.09
2016,4,27,13,15,839.0,180.5,9.15,13.0,923.5,979.42,787.55
2016,4,27,13,30,834.0,179.0,9.2,13.0,906.0,985.35,792.84
2016,4,27,13,45,440.0,268.5,9.25,13.0,651.5,714.28,581.06
2016,4,27,14,0,46.0,358.0,9.3,13.0,397.0,403.25,323.88
2016,4,27,14,15,59.0,355.5,9.3,13.0,403.0,416.19,335.63
2016,4,27,14,30,72.0,353.0,9.3,13.0,409.0,429.08,346.99
2016,4,27,14,45,203.5,330.0,9.35,13.0,477.5,544.36,444.41
2016,4,27,15,0,335.0,307.0,9.4,13.0,546.0,656.97,538.28
2016,4,27,15,15,235.0,299.0,9.4,13.0,461.5,541.43,445.0
2016,4,27,15,30,135.0,291.0,9.4,13.0,377.0,442.16,363.22
2016,4,27,15,45,83.0,252.0,9.4,13.0,303.5,338.56,278.68
2016,4,27,16,0,31.0,213.0,9.4,13.0,230.0,250.18,205.02
2016,4,27,16,15,15.5,156.5,9.4,13.0,165.0,165.12,134.44
2016,4,27,16,30,0.0,100.0,9.4,13.0,100.0,94.39,74.71
2016,4,27,16,45,0.0,108.0,9.45,13.0,108.0,103.57,82.77
2016,4,27,17,0,0.0,116.0,9.5,13.0,116.0,114.1,91.95
2016,4,27,17,15,0.0,97.0,9.5,12.5,97.0,95.21,76.17
2016,4,27,17,30,0.0,78.0,9.5,12.0,78.0,76.13,59.94
2016,4,27,17,45,0.0,60.0,9.5,12.0,60.0,57.96,44.13
2016,4,27,18,0,0.0,42.0,9.5,12.0,42.0,39.47,27.91
2016,4,27,18,15,0.0,27.5,9.5,12.0,27.5,25.53,15.51
2016,4,27,18,30,0.0,13.0,9.5,12.0,13.0,12.05,2.35
2016,4,27,18,45,0.0,6.5,9.5,12.0,6.5,6.2,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,11.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,23.0,11.0,7.7,11.0,12.0,10.48,0.0
2016,4,28,5,45,137.5,28.5,7.75,11.5,45.0,22.31,11.15
2016,4,28,6,0,252.0,46.0,7.8,12.0,78.0,35.5,25.27
2016,4,28,6,15,158.0,66.5,7.75,12.0,89.5,52.55,41.12
2016,4,28,6,30,64.0,87.0,7.7,12.0,101.0,73.21,60.06
2016,4,28,6,45,84.5,108.0,7.65,12.0,132.0,85.82,71.59
2016,4,28,7,0,105.0,129.0,7.6,12.0,163.0,100.87,85.05
2016,4,28,7,15,197.0,145.5,7.5,12.0,224.0,112.88,95.56
2016,4,28,7,30,289.0,162.0,7.4,12.0,285.0,118.67,100.41
2016,4,28,7,45,509.5,134.5,7.3,12.5,384.5,123.95,82.43
2016,4,28,8,0,730.0,107.0,7.2,13.0,484.0,156.15,94.17
2016,4,28,8,15,754.0,111.5,7.1,13.0,534.0,204.66,133.16
2016,4,28,8,30,778.0,116.0,7.0,13.0,584.0,261.02,182.17
2016,4,28,8,45,798.0,118.5,6.95,13.5,630.5,311.34,227.5
2016,4,28,9,0,818.0,121.0,6.9,14.0,677.0,363.39,274.45
2016,4,28,9,15,832.0,123.5,6.8,14.0,718.0,414.7,320.91
2016,4,28,9,30,846.0,126.0,6.7,14.0,759.0,466.68,367.09
2016,4,28,9,45,868.0,121.5,6.6,14.5,797.5,521.17,413.46
2016,4,28,10,0,890.0,117.0,6.5,15.0,836.0,571.88,455.81
2016,4,28,10,15,628.5,249.5,6.4,15.0,766.0,572.09,455.83
2016,4,28,10,30,367.0,382.0,6.3,15.0,696.0,559.09,443.0
2016,4,28,10,45,397.5,375.5,6.25,15.0,723.5,594.46,471.26
2016,4,28,11,0,428.0,369.0,6.2,15.0,751.0,629.5,498.97
2016,4,28,11,15,671.0,249.0,6.2,15.0,857.5,723.79,576.55
2016,4,28,11,30,914.0,129.0,6.2,15.0,964.0,828.13,658.1
2016,4,28,11,45,912.5,131.5,6.2,15.5,969.0,860.63,680.16
2016,4,28,12,0,911.0,134.0,6.2,16.0,974.0,890.61,700.55
2016,4,28,12,15,911.0,133.5,6.35,16.0,972.0,916.5,720.01
2016,4,28,12,30,911.0,133.0,6.5,16.0,970.0,939.65,737.6
2016,4,28,12,45,681.5,250.0,6.65,16.0,873.0,877.46,692.36
2016,4,28,13,0,452.0,367.0,6.8,16.0,776.0,796.16,626.49
2016,4,28,13,15,347.0,397.0,6.95,15.5,707.0,732.62,578.59
2016,4,28,13,30,242.0,427.0,7.1,15.0,638.0,663.28,525.16
2016,4,28,13,45,276.5,405.5,7.25,15.0,640.5,691.09,548.58
2016,4,28,14,0,311.0,384.0,7.4,15.0,643.0,707.65,563.47
2016,4,28,14,15,185.0,364.0,7.55,15.0,516.5,558.26,446.68
2016,4,28,14,30,59.0,344.0,7.7,15.0,390.0,406.94,325.22
2016,4,28,14,45,44.0,310.5,7.85,15.0,344.0,359.07,287.82
2016,4,28,15,0,29.0,277.0,8.0,15.0,298.0,310.77,249.48
2016,4,28,15,15,23.5,252.5,8.05,14.5,269.0,268.42,216.29
2016,4,28,15,30,18.0,228.0,8.1,14.0,240.0,239.09,193.25
2016,4,28,15,45,72.5,236.5,8.2,14.0,278.0,311.27,254.95
2016,4,28,16,0,127.0,245.0,8.3,14.0,316.0,383.89,316.47
2016,4,28,16,15,84.5,214.0,8.25,13.5,259.5,299.03,247.2
2016,4,28,16,30,42.0,183.0,8.2,13.0,203.0,229.23,189.16
2016,4,28,16,45,32.0,159.5,8.2,13.0,173.5,195.76,161.47
2016,4,28,17,0,22.0,136.0,8.2,13.0,144.0,153.03,125.58
2016,4,28,17,15,15.0,116.0,8.15,12.5,121.0,127.67,104.25
2016,4,28,17,30,8.0,96.0,8.1,12.0,98.0,102.62,82.82
2016,4,28,17,45,181.5,78.5,8.05,12.0,110.5,218.86,184.62
2016,4,28,18,0,355.0,61.0,8.0,12.0,123.0,302.3,253.27
2016,4,28,18,15,244.0,45.5,7.85,11.5,81.5,210.72,170.47
2016,4,28,18,30,133.0,30.0,7.7,11.0,40.0,126.66,82.35
2016,4,28,18,45,66.5,15.0,7.55,11.0,20.0,43.04,0.0
2016,4,28,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.5,4.55,11.0,2.5,0.0,0.0
2016,4,29,5,30,0.0,5.0,4.4,11.0,5.0,4.77,0.0
2016,4,29,5,45,0.0,21.5,4.25,11.0,21.5,19.96,9.91
2016,4,29,6,0,0.0,38.0,4.1,11.0,38.0,34.73,24.82
2016,4,29,6,15,3.5,59.5,4.1,11.0,60.5,53.19,41.93
2016,4,29,6,30,7.0,81.0,4.1,11.0,83.0,71.38,58.68
2016,4,29,6,45,20.0,102.0,4.2,11.5,108.5,89.05,74.58
2016,4,29,7,0,33.0,123.0,4.3,12.0,134.0,101.85,85.82
2016,4,29,7,15,22.5,136.0,4.4,12.0,144.5,118.05,99.99
2016,4,29,7,30,12.0,149.0,4.5,12.0,155.0,129.73,104.85
2016,4,29,7,45,52.5,185.5,4.6,12.0,212.5,155.01,123.9
2016,4,29,8,0,93.0,222.0,4.7,12.0,270.0,191.7,151.62
2016,4,29,8,15,200.5,237.0,4.8,12.0,354.5,222.61,171.92
2016,4,29,8,30,308.0,252.0,4.9,12.0,439.0,264.65,202.73
2016,4,29,8,45,342.5,265.0,5.0,12.5,487.5,304.2,235.03
2016,4,29,9,0,377.0,278.0,5.1,13.0,536.0,347.32,270.5
2016,4,29,9,15,279.5,318.0,5.2,13.0,515.0,364.15,287.4
2016,4,29,9,30,182.0,358.0,5.3,13.0,494.0,378.17,300.38
2016,4,29,9,45,149.0,374.0,5.4,13.0,489.0,388.46,309.09
2016,4,29,10,0,116.0,390.0,5.5,13.0,484.0,395.61,314.84
2016,4,29,10,15,271.5,370.5,5.55,13.0,600.5,474.27,378.29
2016,4,29,10,30,427.0,351.0,5.6,13.0,717.0,567.97,453.29
2016,4,29,10,45,294.0,398.5,5.7,13.0,653.5,546.61,435.13
2016,4,29,11,0,161.0,446.0,5.8,13.0,590.0,514.0,407.61
2016,4,29,11,15,240.5,439.5,6.1,13.0,658.0,577.17,458.74
2016,4,29,11,30,320.0,433.0,6.4,13.0,726.0,647.79,515.14
2016,4,29,11,45,297.0,442.5,6.75,13.5,716.0,654.63,519.59
2016,4,29,12,0,274.0,452.0,7.1,14.0,706.0,659.57,522.67
2016,4,29,12,15,234.0,458.0,7.25,14.0,674.5,641.1,508.09
2016,4,29,12,30,194.0,464.0,7.4,14.0,643.0,622.42,493.21
2016,4,29,12,45,193.0,458.5,7.55,14.0,635.5,625.62,496.32
2016,4,29,13,0,192.0,453.0,7.7,14.0,628.0,627.92,498.72
2016,4,29,13,15,134.5,432.5,7.75,14.0,554.0,561.2,446.28
2016,4,29,13,30,77.0,412.0,7.8,14.0,480.0,481.76,383.45
2016,4,29,13,45,130.5,410.0,7.85,14.0,521.0,546.05,436.02
2016,4,29,14,0,184.0,408.0,7.9,14.0,562.0,600.24,480.34
2016,4,29,14,15,153.0,390.0,7.9,14.0,515.0,555.86,445.65
2016,4,29,14,30,122.0,372.0,7.9,14.0,468.0,510.63,410.24
2016,4,29,14,45,247.5,335.0,7.95,14.0,516.5,605.57,489.98
2016,4,29,15,0,373.0,298.0,8.0,14.0,565.0,683.4,555.59
2016,4,29,15,15,336.0,286.5,8.0,14.0,516.0,634.94,518.01
2016,4,29,15,30,299.0,275.0,8.0,14.0,467.0,586.33,480.28
2016,4,29,15,45,275.0,256.5,8.05,14.0,422.5,541.33,445.58
2016,4,29,16,0,251.0,238.0,8.1,14.0,378.0,496.2,410.35
2016,4,29,16,15,169.0,217.0,8.15,13.5,307.5,386.2,321.1
2016,4,29,16,30,87.0,196.0,8.2,13.0,237.0,281.28,233.81
2016,4,29,16,45,181.5,168.0,8.25,13.0,240.5,333.81,281.24
2016,4,29,17,0,276.0,140.0,8.3,13.0,244.0,378.56,321.34
2016,4,29,17,15,233.0,126.5,8.35,12.5,205.0,324.97,276.21
2016,4,29,17,30,190.0,113.0,8.4,12.0,166.0,274.48,232.8
2016,4,29,17,45,246.0,90.0,8.5,12.0,143.5,275.18,233.04
2016,4,29,18,0,302.0,67.0,8.6,12.0,121.0,280.34,234.71
2016,4,29,18,15,201.0,49.5,8.65,12.0,80.5,193.83,156.49
2016,4,29,18,30,100.0,32.0,8.7,12.0,40.0,105.37,69.75
2016,4,29,18,45,50.0,16.0,8.75,12.0,20.0,36.95,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,94.0,14.0,6.4,12.0,17.0,13.34,0.0
2016,4,30,5,45,229.0,28.0,6.4,12.5,53.5,22.34,12.05
2016,4,30,6,0,364.0,42.0,6.4,13.0,90.0,32.99,23.13
2016,4,30,6,15,451.5,51.5,6.25,13.0,139.0,38.89,28.95
2016,4,30,6,30,539.0,61.0,6.1,13.0,188.0,44.51,34.29
2016,4,30,6,45,597.0,68.0,6.0,13.5,241.0,47.69,37.18
2016,4,30,7,0,655.0,75.0,5.9,14.0,294.0,50.7,39.79
2016,4,30,7,15,695.0,80.5,5.75,14.0,348.0,52.33,41.16
2016,4,30,7,30,735.0,86.0,5.6,14.0,402.0,64.45,41.53
2016,4,30,7,45,765.0,90.0,5.45,14.5,455.5,115.64,64.61
2016,4,30,8,0,795.0,94.0,5.3,15.0,509.0,164.55,97.1
2016,4,30,8,15,816.0,97.5,5.2,15.0,559.0,214.83,137.82
2016,4,30,8,30,837.0,101.0,5.1,15.0,609.0,267.3,183.72
2016,4,30,8,45,852.5,104.0,5.0,15.5,655.5,319.82,230.74
2016,4,30,9,0,868.0,107.0,4.9,16.0,702.0,379.42,283.16
2016,4,30,9,15,880.0,109.5,4.85,16.0,743.0,431.93,329.88
2016,4,30,9,30,892.0,112.0,4.8,16.0,784.0,484.74,375.86
2016,4,30,9,45,906.5,110.5,4.8,16.0,820.5,535.58,419.35
2016,4,30,10,0,921.0,109.0,4.8,16.0,857.0,586.44,461.82
2016,4,30,10,15,927.0,110.5,4.75,16.0,885.5,634.73,501.12
2016,4,30,10,30,933.0,112.0,4.7,16.0,914.0,681.91,538.57
2016,4,30,10,45,936.0,113.5,4.7,16.5,934.5,725.77,571.81
2016,4,30,11,0,939.0,115.0,4.7,17.0,955.0,767.89,602.61
2016,4,30,11,15,941.0,115.5,4.7,17.0,968.0,806.48,630.03
2016,4,30,11,30,943.0,116.0,4.7,17.0,981.0,842.91,655.74
2016,4,30,11,45,943.5,116.5,4.7,17.5,986.5,875.84,677.53
2016,4,30,12,0,944.0,117.0,4.7,18.0,992.0,906.24,697.39
2016,4,30,12,15,943.0,117.0,4.75,18.0,989.0,932.22,715.82
2016,4,30,12,30,942.0,117.0,4.8,18.0,986.0,955.35,732.33
2016,4,30,12,45,937.0,117.5,4.85,18.0,974.5,972.38,744.68
2016,4,30,13,0,932.0,118.0,4.9,18.0,963.0,986.23,754.98
2016,4,30,13,15,928.0,117.5,4.95,18.0,944.5,996.81,763.15
2016,4,30,13,30,924.0,117.0,5.0,18.0,926.0,1004.14,769.23
2016,4,30,13,45,917.0,116.0,5.05,18.0,900.0,1004.82,770.86
2016,4,30,14,0,910.0,115.0,5.1,18.0,874.0,1002.22,770.39
2016,4,30,14,15,901.5,113.0,5.2,18.0,841.5,993.87,766.44
2016,4,30,14,30,893.0,111.0,5.3,18.0,809.0,982.35,760.37
2016,4,30,14,45,881.5,109.0,5.4,18.0,770.0,964.91,750.19
2016,4,30,15,0,870.0,107.0,5.5,18.0,731.0,944.58,738.0
2016,4,30,15,15,855.5,104.5,5.6,17.5,687.0,918.18,722.82
2016,4,30,15,30,841.0,102.0,5.7,17.0,643.0,897.12,711.41
2016,4,30,15,45,822.0,99.0,5.8,17.0,595.0,861.29,687.61
2016,4,30,16,0,803.0,96.0,5.9,17.0,547.0,823.55,662.16
2016,4,30,16,15,777.5,92.0,6.05,16.5,495.5,777.52,631.46
2016,4,30,16,30,752.0,88.0,6.2,16.0,444.0,730.45,599.21
2016,4,30,16,45,718.0,83.0,6.4,16.0,390.5,678.7,561.46
2016,4,30,17,0,684.0,78.0,6.6,16.0,337.0,623.65,520.03
2016,4,30,17,15,636.0,72.0,6.7,15.5,284.5,558.12,469.3
2016,4,30,17,30,588.0,66.0,6.8,15.0,232.0,494.69,417.18
2016,4,30,17,45,516.0,58.0,6.95,15.0,181.5,416.38,349.93
2016,4,30,18,0,444.0,50.0,7.1,15.0,131.0,343.1,284.77
2016,4,30,18,15,333.0,38.5,7.05,14.5,88.0,250.76,202.33
2016,4,30,18,30,222.0,27.0,7.0,14.0,45.0,168.33,116.71
2016,4,30,18,45,111.0,13.5,6.95,14.0,22.5,61.24,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.0,0.75,13.0,9.5,6.67,0.0
2016,5,1,5,30,118.0,14.0,0.7,13.0,19.0,11.0,0.0
2016,5,1,5,45,250.0,27.0,0.7,13.5,56.0,21.23,11.51
2016,5,1,6,0,382.0,40.0,0.7,14.0,93.0,30.94,21.41
2016,5,1,6,15,466.5,49.0,0.7,14.0,141.0,36.51,26.85
2016,5,1,6,30,551.0,58.0,0.7,14.0,189.0,41.8,31.83
2016,5,1,6,45,603.5,65.0,0.7,14.5,241.0,45.1,34.81
2016,5,1,7,0,656.0,72.0,0.7,15.0,293.0,48.21,37.48
2016,5,1,7,15,694.5,77.0,0.7,15.0,346.5,49.59,38.61
2016,5,1,7,30,733.0,82.0,0.7,15.0,400.0,69.51,43.83
2016,5,1,7,45,760.0,86.5,0.7,15.5,452.0,115.04,63.06
2016,5,1,8,0,787.0,91.0,0.7,16.0,504.0,163.75,95.45
2016,5,1,8,15,808.0,94.5,0.7,16.0,553.5,213.59,135.05
2016,5,1,8,30,829.0,98.0,0.7,16.0,603.0,265.63,179.24
2016,5,1,8,45,844.0,101.0,0.7,16.5,649.0,317.54,224.0
2016,5,1,9,0,859.0,104.0,0.7,17.0,695.0,376.54,273.61
2016,5,1,9,15,871.0,106.0,0.75,17.5,735.5,428.11,316.79
2016,5,1,9,30,883.0,108.0,0.8,18.0,776.0,479.98,359.03
2016,5,1,9,45,890.5,111.0,0.85,18.5,810.5,530.59,399.05
2016,5,1,10,0,898.0,114.0,0.9,19.0,845.0,580.67,437.41
2016,5,1,10,15,904.5,115.5,1.0,19.0,873.5,628.19,474.14
2016,5,1,10,30,911.0,117.0,1.1,19.0,902.0,674.66,509.34
2016,5,1,10,45,914.0,119.0,1.2,19.0,922.5,718.01,541.64
2016,5,1,11,0,917.0,121.0,1.3,19.0,943.0,759.68,572.07
2016,5,1,11,15,920.0,121.5,1.4,19.0,956.5,798.19,598.49
2016,5,1,11,30,923.0,122.0,1.5,19.0,970.0,834.68,623.48
2016,5,1,11,45,922.0,123.5,1.65,19.0,975.0,866.67,646.0
2016,5,1,12,0,921.0,125.0,1.8,19.0,980.0,896.14,666.88
2016,5,1,12,15,920.5,125.0,1.85,18.5,978.0,922.01,685.59
2016,5,1,12,30,920.0,125.0,1.9,18.0,976.0,945.13,702.62
2016,5,1,12,45,915.0,126.5,2.0,18.0,965.0,962.75,715.41
2016,5,1,13,0,910.0,128.0,2.1,18.0,954.0,977.3,726.34
2016,5,1,13,15,906.0,127.0,2.1,18.0,936.5,987.19,733.19
2016,5,1,13,30,902.0,126.0,2.1,18.0,919.0,993.9,738.12
2016,5,1,13,45,893.5,126.0,2.1,18.0,893.0,994.14,738.97
2016,5,1,14,0,885.0,126.0,2.1,18.0,867.0,991.19,737.93
2016,5,1,14,15,877.0,124.0,2.05,18.0,835.0,983.47,733.33
2016,5,1,14,30,869.0,122.0,2.0,18.0,803.0,972.67,726.86
2016,5,1,14,45,854.5,121.5,2.0,18.0,764.0,962.58,721.62
2016,5,1,15,0,840.0,121.0,2.0,18.0,725.0,941.6,709.2
2016,5,1,15,15,825.0,118.0,1.9,17.5,681.5,914.68,693.1
2016,5,1,15,30,810.0,115.0,1.8,17.0,638.0,885.31,675.33
2016,5,1,15,45,786.5,113.0,1.75,17.0,589.5,847.29,650.81
2016,5,1,16,0,763.0,111.0,1.7,17.0,541.0,807.59,624.99
2016,5,1,16,15,736.5,106.5,1.65,17.0,490.0,765.73,597.34
2016,5,1,16,30,710.0,102.0,1.6,17.0,439.0,718.69,565.57
2016,5,1,16,45,669.5,97.5,1.55,17.0,385.5,660.25,524.84
2016,5,1,17,0,629.0,93.0,1.5,17.0,332.0,602.51,483.65
2016,5,1,17,15,579.0,85.5,1.45,16.5,280.0,535.57,433.92
2016,5,1,17,30,529.0,78.0,1.4,16.0,228.0,470.84,383.84
2016,5,1,17,45,452.0,68.5,1.35,15.5,178.0,389.63,318.47
2016,5,1,18,0,375.0,59.0,1.3,15.0,128.0,312.24,253.73
2016,5,1,18,15,270.0,44.5,1.2,14.5,86.0,223.31,177.38
2016,5,1,18,30,165.0,30.0,1.1,14.0,44.0,144.41,100.73
2016,5,1,18,45,82.5,15.0,1.05,14.0,22.0,50.4,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,12.0,2.0,1.91,0.0
2016,5,2,5,30,0.0,4.0,0.9,12.0,4.0,3.7,0.0
2016,5,2,5,45,0.0,12.5,1.0,12.5,12.5,11.58,3.87
2016,5,2,6,0,0.0,21.0,1.1,13.0,21.0,19.47,11.48
2016,5,2,6,15,0.0,32.0,1.1,13.0,32.0,29.7,20.92
2016,5,2,6,30,0.0,43.0,1.1,13.0,43.0,39.94,30.31
2016,5,2,6,45,0.0,55.5,1.15,13.5,55.5,51.6,40.74
2016,5,2,7,0,0.0,68.0,1.2,14.0,68.0,63.25,50.98
2016,5,2,7,15,0.0,81.5,1.2,14.0,81.5,75.27,61.47
2016,5,2,7,30,0.0,95.0,1.2,14.0,95.0,87.23,68.4
2016,5,2,7,45,6.5,139.0,1.2,14.0,142.5,124.89,99.18
2016,5,2,8,0,13.0,183.0,1.2,14.0,190.0,162.79,129.43
2016,5,2,8,15,127.5,226.0,1.15,14.0,303.5,204.3,157.51
2016,5,2,8,30,242.0,269.0,1.1,14.0,417.0,264.85,201.46
2016,5,2,8,45,302.0,277.5,1.1,14.5,477.0,305.41,232.01
2016,5,2,9,0,362.0,286.0,1.1,15.0,537.0,352.03,267.77
2016,5,2,9,15,354.0,308.0,1.05,15.0,564.5,388.43,297.03
2016,5,2,9,30,346.0,330.0,1.0,15.0,592.0,424.12,325.03
2016,5,2,9,45,353.0,344.5,0.95,15.5,623.0,460.5,352.14
2016,5,2,10,0,360.0,359.0,0.9,16.0,654.0,497.39,378.89
2016,5,2,10,15,393.0,356.5,0.85,16.0,688.0,535.89,407.22
2016,5,2,10,30,426.0,354.0,0.8,16.0,722.0,573.16,434.29
2016,5,2,10,45,339.5,397.0,0.75,16.5,694.5,578.07,435.13
2016,5,2,11,0,253.0,440.0,0.7,17.0,667.0,572.94,428.69
2016,5,2,11,15,207.0,452.0,0.8,17.0,640.0,566.35,424.21
2016,5,2,11,30,161.0,464.0,0.9,17.0,613.0,553.81,415.27
2016,5,2,11,45,157.5,467.0,1.05,17.0,613.5,564.52,424.05
2016,5,2,12,0,154.0,470.0,1.2,17.0,614.0,574.67,432.15
2016,5,2,12,15,159.0,464.0,1.4,17.0,612.5,583.13,439.71
