Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,30,164.0,458.0,1.6,17.0,611.0,591.1,446.9
2016,5,2,12,45,152.0,457.0,1.8,17.0,597.0,587.9,445.54
2016,5,2,13,0,140.0,456.0,2.0,17.0,583.0,583.67,443.44
2016,5,2,13,15,97.0,425.0,2.2,17.0,512.5,509.76,390.14
2016,5,2,13,30,54.0,394.0,2.4,17.0,442.0,441.66,339.96
2016,5,2,13,45,54.5,382.0,2.6,17.0,429.0,433.36,335.01
2016,5,2,14,0,55.0,370.0,2.8,17.0,416.0,424.68,329.43
2016,5,2,14,15,72.0,368.0,2.9,16.5,426.5,442.21,344.64
2016,5,2,14,30,89.0,366.0,3.0,16.0,437.0,459.66,359.78
2016,5,2,14,45,64.5,331.0,3.1,16.0,381.0,400.95,315.25
2016,5,2,15,0,40.0,296.0,3.2,16.0,325.0,341.86,269.93
2016,5,2,15,15,56.0,289.5,3.25,15.5,327.5,352.14,280.01
2016,5,2,15,30,72.0,283.0,3.3,15.0,330.0,362.03,289.63
2016,5,2,15,45,74.0,262.5,3.35,15.0,307.5,342.61,275.37
2016,5,2,16,0,76.0,242.0,3.4,15.0,285.0,322.7,260.7
2016,5,2,16,15,53.5,211.5,3.4,14.5,240.5,269.7,218.9
2016,5,2,16,30,31.0,181.0,3.4,14.0,196.0,217.35,176.81
2016,5,2,16,45,21.5,157.5,3.45,14.0,167.5,174.13,141.59
2016,5,2,17,0,12.0,134.0,3.5,14.0,139.0,142.73,115.61
2016,5,2,17,15,6.0,114.5,3.5,13.5,117.0,118.86,95.84
2016,5,2,17,30,0.0,95.0,3.5,13.0,95.0,95.27,75.92
2016,5,2,17,45,137.0,82.5,3.5,13.0,108.0,186.2,155.21
2016,5,2,18,0,274.0,70.0,3.5,13.0,121.0,268.97,222.83
2016,5,2,18,15,189.0,51.5,3.4,12.5,81.5,180.09,144.94
2016,5,2,18,30,104.0,33.0,3.3,12.0,42.0,108.76,77.11
2016,5,2,18,45,52.0,16.5,3.25,12.0,21.0,38.58,0.0
2016,5,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,2.1,12.0,23.5,21.82,12.49
2016,5,3,6,0,0.0,39.0,2.0,12.0,39.0,35.85,25.97
2016,5,3,6,15,0.0,59.0,1.9,12.0,59.0,53.2,41.95
2016,5,3,6,30,0.0,79.0,1.8,12.0,79.0,70.31,57.58
2016,5,3,6,45,5.0,99.0,1.75,12.5,101.0,87.26,72.67
2016,5,3,7,0,10.0,119.0,1.7,13.0,123.0,104.06,87.28
2016,5,3,7,15,144.5,144.5,1.9,13.0,208.0,112.34,94.34
2016,5,3,7,30,279.0,170.0,2.1,13.0,293.0,129.83,99.5
2016,5,3,7,45,230.0,199.5,2.35,13.0,309.5,164.62,123.96
2016,5,3,8,0,181.0,229.0,2.6,13.0,326.0,202.71,155.45
2016,5,3,8,15,161.0,253.5,2.75,13.0,345.5,230.15,178.35
2016,5,3,8,30,141.0,278.0,2.9,13.0,365.0,255.82,200.12
2016,5,3,8,45,155.0,300.0,3.1,13.5,402.5,287.79,225.39
2016,5,3,9,0,169.0,322.0,3.3,14.0,440.0,321.44,251.95
2016,5,3,9,15,139.5,340.0,3.25,14.0,441.5,336.65,264.75
2016,5,3,9,30,110.0,358.0,3.2,14.0,443.0,355.61,279.91
2016,5,3,9,45,198.0,370.0,3.15,14.5,530.0,411.68,322.82
2016,5,3,10,0,286.0,382.0,3.1,15.0,617.0,477.0,372.58
2016,5,3,10,15,262.5,402.0,3.0,15.0,623.0,497.9,388.14
2016,5,3,10,30,239.0,422.0,2.9,15.0,629.0,521.08,405.09
2016,5,3,10,45,264.0,427.0,2.8,15.0,661.0,553.68,429.61
2016,5,3,11,0,289.0,432.0,2.7,15.0,693.0,592.24,458.15
2016,5,3,11,15,293.0,438.0,2.7,15.0,705.5,617.46,476.6
2016,5,3,11,30,297.0,444.0,2.7,15.0,718.0,642.51,494.85
2016,5,3,11,45,284.0,450.5,2.7,15.0,714.0,653.92,502.78
2016,5,3,12,0,271.0,457.0,2.7,15.0,710.0,664.0,509.77
2016,5,3,12,15,370.0,418.5,2.7,15.0,763.0,727.76,558.5
2016,5,3,12,30,469.0,380.0,2.7,15.0,816.0,798.54,611.11
2016,5,3,12,45,497.5,367.0,2.75,15.0,824.5,828.11,632.77
2016,5,3,13,0,526.0,354.0,2.8,15.0,833.0,856.53,653.96
2016,5,3,13,15,526.5,343.5,2.8,15.0,816.0,859.51,656.6
2016,5,3,13,30,527.0,333.0,2.8,15.0,799.0,860.19,657.94
2016,5,3,13,45,503.5,326.5,2.85,15.5,761.5,839.57,643.1
2016,5,3,14,0,480.0,320.0,2.9,16.0,724.0,816.57,626.76
2016,5,3,14,15,363.5,345.5,3.0,15.5,645.0,724.13,560.77
2016,5,3,14,30,247.0,371.0,3.1,15.0,566.0,643.06,501.16
2016,5,3,14,45,246.5,352.0,3.25,15.0,538.5,624.61,489.8
2016,5,3,15,0,246.0,333.0,3.4,15.0,511.0,604.82,476.94
2016,5,3,15,15,159.5,308.5,3.5,15.0,421.5,483.58,384.68
2016,5,3,15,30,73.0,284.0,3.6,15.0,332.0,364.04,291.03
2016,5,3,15,45,116.5,267.5,3.75,15.0,337.0,400.01,322.18
2016,5,3,16,0,160.0,251.0,3.9,15.0,342.0,419.75,340.17
2016,5,3,16,15,128.0,226.0,3.85,14.5,295.0,362.92,295.87
2016,5,3,16,30,96.0,201.0,3.8,14.0,248.0,294.34,241.52
2016,5,3,16,45,191.0,172.0,3.8,14.0,250.5,346.49,287.57
2016,5,3,17,0,286.0,143.0,3.8,14.0,253.0,390.79,326.13
2016,5,3,17,15,241.5,129.5,3.65,14.0,213.0,335.45,280.22
2016,5,3,17,30,197.0,116.0,3.5,14.0,173.0,283.25,236.26
2016,5,3,17,45,166.5,94.5,3.4,14.0,136.0,232.12,192.64
2016,5,3,18,0,136.0,73.0,3.3,14.0,99.0,182.8,149.56
2016,5,3,18,15,89.0,52.0,3.1,13.5,67.0,117.85,93.0
2016,5,3,18,30,42.0,31.0,2.9,13.0,35.0,65.02,44.49
2016,5,3,18,45,21.0,15.5,2.75,13.0,17.5,29.59,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.9,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.8,12.0,16.0,14.86,0.0
2016,5,4,5,45,65.5,37.5,2.7,12.5,47.0,31.74,20.89
2016,5,4,6,0,131.0,59.0,2.6,13.0,78.0,46.88,35.53
2016,5,4,6,15,186.0,79.0,2.5,13.0,118.5,61.63,49.26
2016,5,4,6,30,241.0,99.0,2.4,13.0,159.0,75.87,62.3
2016,5,4,6,45,321.0,104.0,2.35,13.0,203.5,74.42,61.13
2016,5,4,7,0,401.0,109.0,2.3,13.0,248.0,75.95,62.45
2016,5,4,7,15,283.5,146.0,2.15,13.0,252.5,106.47,89.24
2016,5,4,7,30,166.0,183.0,2.0,13.0,257.0,143.91,112.83
2016,5,4,7,45,220.5,201.5,1.95,13.0,311.5,174.08,131.82
2016,5,4,8,0,275.0,220.0,1.9,13.0,366.0,202.15,150.52
2016,5,4,8,15,295.0,239.0,1.75,13.0,409.5,238.04,178.6
2016,5,4,8,30,315.0,258.0,1.6,13.0,453.0,276.24,209.32
2016,5,4,8,45,311.0,280.5,1.45,13.5,485.0,312.29,238.77
2016,5,4,9,0,307.0,303.0,1.3,14.0,517.0,348.15,267.46
2016,5,4,9,15,194.5,327.0,1.2,14.0,465.5,349.16,270.66
2016,5,4,9,30,82.0,351.0,1.1,14.0,414.0,338.12,263.08
2016,5,4,9,45,62.0,349.0,1.0,14.0,398.0,334.35,259.99
2016,5,4,10,0,42.0,347.0,0.9,14.0,382.0,328.12,254.75
2016,5,4,10,15,110.0,388.5,0.9,14.0,483.5,403.08,311.66
2016,5,4,10,30,178.0,430.0,0.9,14.0,585.0,489.84,375.61
2016,5,4,10,45,192.0,440.0,0.95,14.5,611.0,520.3,396.78
2016,5,4,11,0,206.0,450.0,1.0,15.0,637.0,551.75,418.94
2016,5,4,11,15,251.0,448.0,1.15,15.0,678.0,595.38,451.89
2016,5,4,11,30,296.0,446.0,1.3,15.0,719.0,644.13,488.19
2016,5,4,11,45,300.0,447.5,1.45,15.0,726.0,664.82,503.72
2016,5,4,12,0,304.0,449.0,1.6,15.0,733.0,685.02,519.13
2016,5,4,12,15,296.5,450.0,1.7,15.0,726.5,694.11,526.13
2016,5,4,12,30,289.0,451.0,1.8,15.0,720.0,701.91,532.32
2016,5,4,12,45,332.5,429.0,1.9,15.5,735.5,732.62,555.22
2016,5,4,13,0,376.0,407.0,2.0,16.0,751.0,762.98,577.6
2016,5,4,13,15,406.5,383.5,2.05,16.0,749.0,786.26,595.35
2016,5,4,13,30,437.0,360.0,2.1,16.0,747.0,802.05,608.18
2016,5,4,13,45,472.0,337.0,2.15,16.0,744.0,820.7,623.24
2016,5,4,14,0,507.0,314.0,2.2,16.0,741.0,837.13,636.84
2016,5,4,14,15,512.0,296.5,2.2,16.0,714.0,827.86,631.69
2016,5,4,14,30,517.0,279.0,2.2,16.0,687.0,816.13,625.15
2016,5,4,14,45,477.0,279.0,2.25,16.0,641.5,777.86,599.09
2016,5,4,15,0,437.0,279.0,2.3,16.0,596.0,738.41,572.07
2016,5,4,15,15,366.5,280.0,2.25,15.5,535.0,657.95,515.0
2016,5,4,15,30,296.0,281.0,2.2,15.0,474.0,592.15,467.29
2016,5,4,15,45,262.5,263.5,2.2,15.0,426.0,539.76,429.22
2016,5,4,16,0,229.0,246.0,2.2,15.0,378.0,473.78,380.22
2016,5,4,16,15,272.5,216.0,2.1,14.5,358.0,486.24,393.01
2016,5,4,16,30,316.0,186.0,2.0,14.0,338.0,480.81,391.73
2016,5,4,16,45,209.0,171.5,1.95,14.0,267.0,359.98,295.67
2016,5,4,17,0,102.0,157.0,1.9,14.0,196.0,259.33,213.08
2016,5,4,17,15,85.5,136.0,1.85,14.0,165.5,210.79,173.7
2016,5,4,17,30,69.0,115.0,1.8,14.0,135.0,174.81,143.62
2016,5,4,17,45,53.5,92.5,1.75,14.0,106.0,138.19,112.4
2016,5,4,18,0,38.0,70.0,1.7,14.0,77.0,102.08,81.08
2016,5,4,18,15,19.0,49.0,1.65,13.5,52.5,66.59,50.09
2016,5,4,18,30,0.0,28.0,1.6,13.0,28.0,27.72,15.95
2016,5,4,18,45,0.0,14.0,1.6,13.0,14.0,12.99,0.0
2016,5,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.4,13.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,1.4,13.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,27.0,1.4,13.0,27.0,25.04,15.45
2016,5,5,6,0,0.0,44.0,1.4,13.0,44.0,40.06,29.66
2016,5,5,6,15,2.5,65.0,1.4,13.0,65.5,58.08,46.17
2016,5,5,6,30,5.0,86.0,1.4,13.0,87.0,75.86,62.3
2016,5,5,6,45,13.0,106.0,1.45,13.5,110.5,92.74,77.2
2016,5,5,7,0,21.0,126.0,1.5,14.0,134.0,109.48,91.65
2016,5,5,7,15,52.0,154.5,1.45,14.0,177.0,125.21,105.09
2016,5,5,7,30,83.0,183.0,1.4,14.0,220.0,149.5,118.23
2016,5,5,7,45,49.5,186.0,1.4,14.0,209.0,157.6,124.17
2016,5,5,8,0,16.0,189.0,1.4,14.0,198.0,168.4,133.76
2016,5,5,8,15,25.5,217.0,1.35,14.0,232.5,195.36,154.68
2016,5,5,8,30,35.0,245.0,1.3,14.0,267.0,215.01,169.59
2016,5,5,8,45,48.5,274.5,1.3,14.5,307.0,246.29,193.33
2016,5,5,9,0,62.0,304.0,1.3,15.0,347.0,279.38,218.27
2016,5,5,9,15,92.5,334.0,1.3,15.0,402.5,321.43,250.14
2016,5,5,9,30,123.0,364.0,1.3,15.0,458.0,360.29,279.47
2016,5,5,9,45,141.0,383.0,1.3,15.0,495.5,394.79,305.44
2016,5,5,10,0,159.0,402.0,1.3,15.0,533.0,431.18,332.65
2016,5,5,10,15,171.5,416.5,1.3,15.0,562.5,462.5,355.84
2016,5,5,10,30,184.0,431.0,1.3,15.0,592.0,494.95,379.67
2016,5,5,10,45,260.5,425.5,1.3,15.5,658.5,551.3,421.05
2016,5,5,11,0,337.0,420.0,1.3,16.0,725.0,617.47,468.56
2016,5,5,11,15,409.0,398.5,1.3,16.0,774.0,669.84,506.65
2016,5,5,11,30,481.0,377.0,1.3,16.0,823.0,728.39,548.65
2016,5,5,11,45,289.5,418.5,1.3,16.0,687.5,630.35,475.98
2016,5,5,12,0,98.0,460.0,1.3,16.0,552.0,516.13,390.56
2016,5,5,12,15,196.5,455.0,1.3,16.0,639.0,608.33,460.15
2016,5,5,12,30,295.0,450.0,1.3,16.0,726.0,706.82,530.68
2016,5,5,12,45,308.0,441.0,1.35,16.0,726.0,722.43,541.64
2016,5,5,13,0,321.0,432.0,1.4,16.0,726.0,737.1,552.88
2016,5,5,13,15,270.0,435.0,1.4,16.0,679.0,702.19,527.76
2016,5,5,13,30,219.0,438.0,1.4,16.0,632.0,655.19,494.57
2016,5,5,13,45,314.5,395.0,1.45,16.0,665.0,719.7,544.13
2016,5,5,14,0,410.0,352.0,1.5,16.0,698.0,783.05,591.26
2016,5,5,14,15,352.0,357.5,1.55,16.0,647.0,726.83,551.77
2016,5,5,14,30,294.0,363.0,1.6,16.0,596.0,680.16,519.26
2016,5,5,14,45,259.0,350.5,1.7,16.0,549.0,635.42,488.77
2016,5,5,15,0,224.0,338.0,1.8,16.0,502.0,576.24,447.32
2016,5,5,15,15,312.0,297.0,1.85,16.0,510.0,626.88,488.81
2016,5,5,15,30,400.0,256.0,1.9,16.0,518.0,658.78,515.93
2016,5,5,15,45,371.0,241.5,1.95,16.0,470.5,611.31,482.16
2016,5,5,16,0,342.0,227.0,2.0,16.0,423.0,563.74,448.34
2016,5,5,16,15,443.5,180.5,2.05,15.5,410.5,602.98,483.17
2016,5,5,16,30,545.0,134.0,2.1,15.0,398.0,625.76,505.1
2016,5,5,16,45,573.5,116.0,2.15,15.0,365.5,610.86,495.81
2016,5,5,17,0,602.0,98.0,2.2,15.0,333.0,592.01,483.29
2016,5,5,17,15,554.0,90.0,2.25,15.0,282.0,526.65,432.94
2016,5,5,17,30,506.0,82.0,2.3,15.0,231.0,463.37,382.73
2016,5,5,17,45,440.0,72.0,2.4,15.0,182.5,385.45,318.89
2016,5,5,18,0,374.0,62.0,2.5,15.0,134.0,317.44,260.69
2016,5,5,18,15,279.5,48.0,2.5,14.5,92.5,234.14,188.5
2016,5,5,18,30,185.0,34.0,2.5,14.0,51.0,159.8,118.89
2016,5,5,18,45,92.5,17.0,2.5,14.0,25.5,76.04,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,5,6,5,30,0.0,14.0,3.8,12.0,14.0,12.99,0.0
2016,5,6,5,45,17.5,35.5,3.75,12.5,38.0,31.49,21.04
2016,5,6,6,0,35.0,57.0,3.7,13.0,62.0,49.05,37.54
2016,5,6,6,15,58.5,80.5,3.65,13.0,93.5,67.6,54.6
2016,5,6,6,30,82.0,104.0,3.6,13.0,125.0,82.41,68.14
2016,5,6,6,45,115.0,121.5,3.55,13.0,158.5,95.39,79.77
2016,5,6,7,0,148.0,139.0,3.5,13.0,192.0,108.0,90.83
2016,5,6,7,15,172.0,161.5,3.45,13.0,232.0,123.32,104.05
2016,5,6,7,30,196.0,184.0,3.4,13.0,272.0,147.2,114.48
2016,5,6,7,45,153.0,208.5,3.4,13.0,282.5,174.53,134.89
2016,5,6,8,0,110.0,233.0,3.4,13.0,293.0,197.77,154.65
2016,5,6,8,15,55.0,170.0,3.35,13.0,200.0,157.8,124.02
2016,5,6,8,30,0.0,107.0,3.3,13.0,107.0,99.23,77.66
2016,5,6,8,45,92.5,216.5,3.3,13.5,281.5,208.79,164.47
2016,5,6,9,0,185.0,326.0,3.3,14.0,456.0,331.88,260.21
2016,5,6,9,15,158.5,346.0,3.25,14.0,462.0,350.36,275.25
2016,5,6,9,30,132.0,366.0,3.2,14.0,468.0,366.33,288.11
2016,5,6,9,45,73.5,319.0,3.2,14.0,376.5,316.26,249.42
2016,5,6,10,0,15.0,272.0,3.2,14.0,285.0,255.75,201.64
2016,5,6,10,15,7.5,206.0,3.15,14.0,212.5,194.2,152.73
2016,5,6,10,30,0.0,140.0,3.1,14.0,140.0,130.11,101.09
2016,5,6,10,45,6.0,197.5,3.05,14.0,203.0,186.98,146.9
2016,5,6,11,0,12.0,255.0,3.0,14.0,266.0,244.41,192.28
2016,5,6,11,15,11.5,247.0,3.0,14.0,258.0,237.83,186.86
2016,5,6,11,30,11.0,239.0,3.0,14.0,250.0,231.06,181.48
2016,5,6,11,45,5.5,160.0,3.0,14.0,165.5,153.97,120.06
2016,5,6,12,0,0.0,81.0,3.0,14.0,81.0,75.78,56.72
2016,5,6,12,15,2.0,121.0,3.0,14.0,123.0,115.03,88.79
2016,5,6,12,30,4.0,161.0,3.0,14.0,165.0,154.57,120.71
2016,5,6,12,45,8.5,214.0,3.0,14.0,222.0,209.12,164.37
2016,5,6,13,0,13.0,267.0,3.0,14.0,279.0,264.5,208.11
2016,5,6,13,15,16.5,291.0,2.95,14.0,306.0,291.86,229.55
2016,5,6,13,30,20.0,315.0,2.9,14.0,333.0,319.7,251.35
2016,5,6,13,45,15.5,280.0,2.85,14.0,294.0,282.12,222.14
2016,5,6,14,0,11.0,245.0,2.8,14.0,255.0,244.19,192.58
2016,5,6,14,15,19.5,277.0,2.7,14.0,293.0,284.93,225.27
2016,5,6,14,30,28.0,309.0,2.6,14.0,331.0,339.47,268.16
2016,5,6,14,45,14.0,196.0,2.55,14.0,207.0,200.29,158.57
2016,5,6,15,0,0.0,83.0,2.5,14.0,83.0,77.43,58.75
2016,5,6,15,15,0.0,112.5,2.35,14.0,112.5,105.5,82.17
2016,5,6,15,30,0.0,142.0,2.2,14.0,142.0,134.58,106.2
2016,5,6,15,45,0.0,130.5,2.1,14.0,130.5,123.5,97.35
2016,5,6,16,0,0.0,119.0,2.0,14.0,119.0,112.4,88.51
2016,5,6,16,15,0.0,122.0,1.8,13.5,122.0,115.9,91.88
2016,5,6,16,30,0.0,125.0,1.6,13.0,125.0,119.79,95.58
2016,5,6,16,45,0.0,95.0,1.4,13.0,95.0,89.64,70.62
2016,5,6,17,0,0.0,65.0,1.2,13.0,65.0,60.46,46.18
2016,5,6,17,15,0.0,55.0,0.9,13.0,55.0,51.12,38.37
2016,5,6,17,30,0.0,45.0,0.6,13.0,45.0,41.8,30.43
2016,5,6,17,45,0.0,35.5,0.35,13.0,35.5,32.95,22.8
2016,5,6,18,0,0.0,26.0,0.1,13.0,26.0,24.11,15.08
2016,5,6,18,15,0.0,18.0,0.3,13.0,18.0,16.68,8.46
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,9.26,1.73
2016,5,6,18,45,0.0,5.0,0.75,13.0,5.0,4.62,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.75,13.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.8,13.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,22.0,1.85,13.0,22.0,20.41,11.74
2016,5,7,6,0,0.0,35.0,1.9,13.0,35.0,32.51,23.09
2016,5,7,6,15,0.0,52.0,1.9,13.0,52.0,47.82,37.12
2016,5,7,6,30,0.0,69.0,1.9,13.0,69.0,62.74,50.68
2016,5,7,6,45,0.0,88.0,1.9,13.0,88.0,79.1,65.31
2016,5,7,7,0,0.0,107.0,1.9,13.0,107.0,95.28,79.53
2016,5,7,7,15,0.0,117.5,1.9,13.0,117.5,104.72,87.61
2016,5,7,7,30,0.0,128.0,1.9,13.0,128.0,114.5,91.45
2016,5,7,7,45,62.5,181.5,1.95,13.5,215.5,156.36,123.02
2016,5,7,8,0,125.0,235.0,2.0,14.0,303.0,201.81,156.25
2016,5,7,8,15,214.5,249.5,2.05,14.0,378.5,240.63,183.59
2016,5,7,8,30,304.0,264.0,2.1,14.0,454.0,280.91,213.34
2016,5,7,8,45,191.5,289.0,2.2,14.0,412.0,293.26,227.69
2016,5,7,9,0,79.0,314.0,2.3,14.0,370.0,293.56,230.86
2016,5,7,9,15,170.0,335.5,2.3,14.0,464.0,347.63,272.16
2016,5,7,9,30,261.0,357.0,2.3,14.0,558.0,411.53,321.27
2016,5,7,9,45,186.0,377.0,2.35,14.5,523.5,413.56,322.67
2016,5,7,10,0,111.0,397.0,2.4,15.0,489.0,407.44,317.23
2016,5,7,10,15,58.5,293.0,2.35,15.0,342.0,297.43,232.87
2016,5,7,10,30,6.0,189.0,2.3,15.0,195.0,178.65,139.25
2016,5,7,10,45,3.0,142.5,2.25,15.0,145.5,134.59,104.18
2016,5,7,11,0,0.0,96.0,2.2,15.0,96.0,89.65,67.85
2016,5,7,11,15,0.0,89.5,2.2,15.0,89.5,83.64,62.98
2016,5,7,11,30,0.0,83.0,2.2,15.0,83.0,77.61,58.05
2016,5,7,11,45,0.0,111.0,2.2,15.5,111.0,103.77,79.08
2016,5,7,12,0,0.0,139.0,2.2,16.0,139.0,130.03,99.92
2016,5,7,12,15,4.5,178.0,2.2,16.0,182.5,170.69,132.38
2016,5,7,12,30,9.0,217.0,2.2,16.0,226.0,211.87,164.89
2016,5,7,12,45,11.0,242.5,2.25,16.0,253.0,238.5,185.71
2016,5,7,13,0,13.0,268.0,2.3,16.0,280.0,265.48,206.76
2016,5,7,13,15,36.0,336.0,2.3,16.0,368.5,362.78,282.15
2016,5,7,13,30,59.0,404.0,2.3,16.0,457.0,456.95,353.17
2016,5,7,13,45,47.0,376.0,2.3,16.0,418.0,420.07,325.22
2016,5,7,14,0,35.0,348.0,2.3,16.0,379.0,382.32,297.04
2016,5,7,14,15,36.5,338.0,2.3,16.0,368.5,375.99,292.97
2016,5,7,14,30,38.0,328.0,2.3,16.0,358.0,369.45,288.61
2016,5,7,14,45,38.5,313.5,2.3,16.0,342.5,356.87,279.65
2016,5,7,15,0,39.0,299.0,2.3,16.0,327.0,344.0,270.49
2016,5,7,15,15,33.5,275.5,2.25,15.5,298.5,315.25,249.21
2016,5,7,15,30,28.0,252.0,2.2,15.0,270.0,286.26,227.52
2016,5,7,15,45,45.5,247.0,2.2,15.0,274.5,298.83,238.88
2016,5,7,16,0,63.0,242.0,2.2,15.0,279.0,310.96,249.77
2016,5,7,16,15,45.5,212.5,2.15,15.0,238.0,263.58,212.28
2016,5,7,16,30,28.0,183.0,2.1,15.0,197.0,216.62,174.73
2016,5,7,16,45,100.0,171.0,2.1,15.0,212.0,274.07,224.3
2016,5,7,17,0,172.0,159.0,2.1,15.0,227.0,314.11,258.84
2016,5,7,17,15,152.0,138.5,2.05,14.5,192.5,272.1,225.01
2016,5,7,17,30,132.0,118.0,2.0,14.0,158.0,231.06,191.44
2016,5,7,17,45,110.0,96.5,1.95,14.0,125.0,188.4,155.27
2016,5,7,18,0,88.0,75.0,1.9,14.0,92.0,146.87,119.28
2016,5,7,18,15,57.5,54.0,1.85,14.0,64.0,102.42,80.26
2016,5,7,18,30,27.0,33.0,1.8,14.0,36.0,51.32,35.33
2016,5,7,18,45,13.5,16.5,1.75,14.0,18.0,22.96,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.5,1.35,13.0,7.5,7.15,0.0
2016,5,8,5,30,0.0,15.0,1.3,13.0,15.0,13.91,1.75
2016,5,8,5,45,2.0,34.0,1.3,13.5,34.5,30.98,20.81
2016,5,8,6,0,4.0,53.0,1.3,14.0,54.0,47.43,36.1
2016,5,8,6,15,16.5,74.0,1.2,14.0,78.0,65.27,52.41
2016,5,8,6,30,29.0,95.0,1.1,14.0,102.0,79.95,65.69
2016,5,8,6,45,40.5,116.0,1.05,14.0,129.0,96.24,80.09
2016,5,8,7,0,52.0,137.0,1.0,14.0,156.0,112.2,93.91
2016,5,8,7,15,69.0,161.5,1.0,14.0,190.5,130.03,109.1
2016,5,8,7,30,86.0,186.0,1.0,14.0,225.0,153.09,120.52
2016,5,8,7,45,91.5,210.0,1.0,14.5,256.0,178.74,139.04
2016,5,8,8,0,97.0,234.0,1.0,15.0,287.0,205.29,158.94
2016,5,8,8,15,202.0,249.0,1.0,15.0,372.0,238.56,180.81
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,282.58,212.42
2016,5,8,8,45,237.0,296.0,1.05,15.0,451.5,312.77,239.12
2016,5,8,9,0,167.0,328.0,1.1,15.0,446.0,328.23,253.32
2016,5,8,9,15,103.5,323.5,1.15,15.0,398.0,318.91,247.53
2016,5,8,9,30,40.0,319.0,1.2,15.0,350.0,295.01,229.74
2016,5,8,9,45,63.5,354.5,1.25,15.5,406.5,340.55,264.09
2016,5,8,10,0,87.0,390.0,1.3,16.0,463.0,388.89,299.76
2016,5,8,10,15,100.0,409.0,1.4,16.0,495.0,420.1,323.02
2016,5,8,10,30,113.0,428.0,1.5,16.0,527.0,448.48,344.26
2016,5,8,10,45,229.5,424.5,1.6,16.0,631.5,534.55,409.57
2016,5,8,11,0,346.0,421.0,1.7,16.0,736.0,626.81,478.07
2016,5,8,11,15,207.5,430.0,1.85,16.0,620.0,550.1,420.6
2016,5,8,11,30,69.0,439.0,2.0,16.0,504.0,460.39,352.66
2016,5,8,11,45,274.5,413.0,2.15,16.0,671.0,614.47,471.81
2016,5,8,12,0,480.0,387.0,2.3,16.0,838.0,781.64,594.65
2016,5,8,12,15,432.5,400.0,2.4,16.0,806.0,771.26,585.79
2016,5,8,12,30,385.0,413.0,2.5,16.0,774.0,753.68,573.37
2016,5,8,12,45,625.0,276.0,2.7,16.0,854.5,861.7,658.22
2016,5,8,13,0,865.0,139.0,2.9,16.0,935.0,955.16,725.26
2016,5,8,13,15,506.0,291.0,3.0,16.0,754.5,791.22,607.83
2016,5,8,13,30,147.0,443.0,3.1,16.0,574.0,591.94,454.94
2016,5,8,13,45,106.5,416.0,3.25,16.0,510.0,519.29,402.51
2016,5,8,14,0,66.0,389.0,3.4,16.0,446.0,455.51,354.64
2016,5,8,14,15,99.5,386.0,3.45,16.0,467.5,488.34,381.54
2016,5,8,14,30,133.0,383.0,3.5,16.0,489.0,534.07,417.47
2016,5,8,14,45,137.0,364.0,3.6,16.0,469.0,520.4,408.31
2016,5,8,15,0,141.0,345.0,3.7,16.0,449.0,505.83,398.73
2016,5,8,15,15,157.5,323.5,3.8,16.0,433.0,499.22,395.64
2016,5,8,15,30,174.0,302.0,3.9,16.0,417.0,491.22,391.46
2016,5,8,15,45,133.0,276.5,4.05,16.0,361.0,425.38,340.85
2016,5,8,16,0,92.0,251.0,4.2,16.0,305.0,346.88,279.55
2016,5,8,16,15,79.5,226.0,4.3,15.5,269.5,308.44,250.3
2016,5,8,16,30,67.0,201.0,4.4,15.0,234.0,270.16,220.47
2016,5,8,16,45,43.5,172.0,4.55,15.0,192.5,218.54,178.39
2016,5,8,17,0,20.0,143.0,4.7,15.0,151.0,158.23,128.36
2016,5,8,17,15,14.0,123.5,4.75,14.5,128.5,134.1,108.57
2016,5,8,17,30,8.0,104.0,4.8,14.0,106.0,110.26,88.59
2016,5,8,17,45,221.0,80.0,4.9,14.0,125.0,246.19,206.9
2016,5,8,18,0,434.0,56.0,5.0,14.0,144.0,349.98,292.14
2016,5,8,18,15,339.0,45.0,4.95,13.5,101.5,265.76,217.44
2016,5,8,18,30,244.0,34.0,4.9,13.0,59.0,188.67,145.6
2016,5,8,18,45,122.0,17.0,4.85,13.0,29.5,90.87,15.74
2016,5,8,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,53.5,12.5,3.1,12.0,16.0,11.91,0.0
2016,5,9,5,30,107.0,25.0,3.1,12.0,32.0,20.71,6.62
2016,5,9,5,45,216.0,40.0,3.1,12.0,70.0,30.97,21.0
2016,5,9,6,0,325.0,55.0,3.1,12.0,108.0,41.83,31.47
2016,5,9,6,15,402.5,65.5,3.1,12.0,155.0,48.71,38.09
2016,5,9,6,30,480.0,76.0,3.1,12.0,202.0,55.74,44.62
2016,5,9,6,45,240.0,91.5,3.1,12.0,154.5,70.27,57.69
2016,5,9,7,0,0.0,107.0,3.1,12.0,107.0,95.42,80.0
2016,5,9,7,15,0.5,125.5,3.1,12.0,126.0,111.04,93.58
2016,5,9,7,30,1.0,144.0,3.1,12.0,145.0,127.28,102.56
2016,5,9,7,45,3.5,160.0,3.15,12.5,162.0,142.09,114.21
2016,5,9,8,0,6.0,176.0,3.2,13.0,179.0,157.23,125.97
2016,5,9,8,15,24.5,216.0,3.2,13.0,231.5,195.11,155.79
2016,5,9,8,30,43.0,256.0,3.2,13.0,284.0,226.16,179.9
2016,5,9,8,45,54.5,283.0,3.25,13.0,320.5,255.6,203.01
2016,5,9,9,0,66.0,310.0,3.3,13.0,357.0,286.58,227.33
2016,5,9,9,15,57.0,320.0,3.3,13.0,362.5,297.62,236.03
2016,5,9,9,30,48.0,330.0,3.3,13.0,368.0,307.62,243.79
2016,5,9,9,45,48.0,345.0,3.3,13.5,384.0,325.29,256.96
2016,5,9,10,0,48.0,360.0,3.3,14.0,400.0,343.07,270.06
2016,5,9,10,15,40.5,358.0,3.35,14.0,393.0,342.26,269.16
2016,5,9,10,30,33.0,356.0,3.4,14.0,386.0,340.46,267.52
2016,5,9,10,45,34.0,366.5,3.45,14.5,398.0,354.48,277.73
2016,5,9,11,0,35.0,377.0,3.5,15.0,410.0,368.72,288.0
2016,5,9,11,15,36.5,385.5,3.6,15.0,420.0,381.77,297.95
2016,5,9,11,30,38.0,394.0,3.7,15.0,430.0,395.05,308.09
2016,5,9,11,45,35.5,391.5,3.8,15.0,425.5,395.07,308.06
2016,5,9,12,0,33.0,389.0,3.9,15.0,421.0,394.75,307.86
2016,5,9,12,15,54.5,418.5,4.05,15.0,470.0,445.71,347.42
2016,5,9,12,30,76.0,448.0,4.2,15.0,519.0,498.4,387.88
2016,5,9,12,45,55.0,414.0,4.35,15.5,465.5,451.01,351.25
2016,5,9,13,0,34.0,380.0,4.5,16.0,412.0,401.77,313.19
2016,5,9,13,15,45.0,391.0,4.6,16.0,432.0,426.69,333.11
2016,5,9,13,30,56.0,402.0,4.7,16.0,452.0,452.09,353.19
2016,5,9,13,45,61.0,395.5,4.85,16.0,448.5,453.91,355.37
2016,5,9,14,0,66.0,389.0,5.0,16.0,445.0,455.52,357.52
2016,5,9,14,15,84.0,383.0,5.1,16.0,452.0,470.09,370.08
2016,5,9,14,30,102.0,377.0,5.2,16.0,459.0,484.39,382.47
2016,5,9,14,45,87.0,352.5,5.3,16.0,420.0,446.11,353.49
2016,5,9,15,0,72.0,328.0,5.4,16.0,381.0,407.42,324.02
2016,5,9,15,15,87.5,313.5,5.45,15.5,374.0,408.37,326.97
2016,5,9,15,30,103.0,299.0,5.5,15.0,367.0,408.55,329.26
2016,5,9,15,45,68.0,262.0,5.6,15.0,306.0,336.19,271.73
2016,5,9,16,0,33.0,225.0,5.7,15.0,245.0,264.64,213.92
2016,5,9,16,15,30.5,205.0,5.7,15.0,222.0,241.75,196.04
2016,5,9,16,30,28.0,185.0,5.7,15.0,199.0,218.74,177.81
2016,5,9,16,45,23.5,164.0,5.75,15.0,175.0,182.24,148.16
2016,5,9,17,0,19.0,143.0,5.8,15.0,151.0,157.34,127.77
2016,5,9,17,15,13.0,123.5,5.75,14.5,129.0,133.23,107.88
2016,5,9,17,30,7.0,104.0,5.7,14.0,107.0,109.4,87.88
2016,5,9,17,45,220.5,82.0,5.7,14.0,128.0,248.73,209.33
2016,5,9,18,0,434.0,60.0,5.7,14.0,149.0,355.15,297.07
2016,5,9,18,15,336.5,48.5,5.6,13.5,105.5,266.7,218.79
2016,5,9,18,30,239.0,37.0,5.5,13.0,62.0,190.91,148.31
2016,5,9,18,45,119.5,18.5,5.45,13.0,31.0,92.96,25.57
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,13.0,1.55,12.0,16.5,12.39,0.0
2016,5,10,5,30,107.0,26.0,1.5,12.0,33.0,21.51,8.11
2016,5,10,5,45,218.5,41.0,1.45,12.0,72.0,31.72,21.76
2016,5,10,6,0,330.0,56.0,1.4,12.0,111.0,42.56,32.18
2016,5,10,6,15,165.0,57.0,1.4,12.0,84.5,45.56,35.32
2016,5,10,6,30,0.0,58.0,1.4,12.0,58.0,53.79,42.91
2016,5,10,6,45,0.0,72.0,1.4,12.0,72.0,66.27,54.12
2016,5,10,7,0,0.0,86.0,1.4,12.0,86.0,78.64,65.05
2016,5,10,7,15,0.0,96.5,1.35,12.0,96.5,88.04,73.17
2016,5,10,7,30,0.0,107.0,1.3,12.0,107.0,97.6,77.55
2016,5,10,7,45,2.0,139.0,1.3,12.5,140.5,125.2,100.02
2016,5,10,8,0,4.0,171.0,1.3,13.0,174.0,153.01,122.17
2016,5,10,8,15,5.5,183.0,1.25,13.0,187.0,164.83,131.26
2016,5,10,8,30,7.0,195.0,1.2,13.0,200.0,176.79,140.46
2016,5,10,8,45,13.5,226.0,1.2,13.5,235.5,206.31,163.27
2016,5,10,9,0,20.0,257.0,1.2,14.0,271.0,236.69,186.42
2016,5,10,9,15,23.5,277.0,1.2,14.0,294.5,257.54,202.29
2016,5,10,9,30,27.0,297.0,1.2,14.0,318.0,271.7,212.92
2016,5,10,9,45,24.0,300.5,1.25,14.5,320.0,283.28,221.25
2016,5,10,10,0,21.0,304.0,1.3,15.0,322.0,287.25,223.65
2016,5,10,10,15,66.0,366.5,1.3,15.0,424.5,364.83,282.93
2016,5,10,10,30,111.0,429.0,1.3,15.0,527.0,452.78,348.27
2016,5,10,10,45,105.5,437.5,1.35,15.5,532.5,464.91,355.91
2016,5,10,11,0,100.0,446.0,1.4,16.0,538.0,476.5,363.63
2016,5,10,11,15,93.5,449.5,1.55,16.0,536.5,482.41,368.27
2016,5,10,11,30,87.0,453.0,1.7,16.0,535.0,487.67,372.45
2016,5,10,11,45,91.0,458.0,1.85,16.5,544.0,502.4,383.1
2016,5,10,12,0,95.0,463.0,2.0,17.0,553.0,517.25,393.74
2016,5,10,12,15,112.5,467.5,2.2,17.0,574.0,547.71,417.0
2016,5,10,12,30,130.0,472.0,2.4,17.0,595.0,575.99,438.61
2016,5,10,12,45,147.5,468.0,2.65,17.0,606.0,596.39,454.86
2016,5,10,13,0,165.0,464.0,2.9,17.0,617.0,616.74,471.17
2016,5,10,13,15,262.5,434.0,3.05,17.0,671.0,695.75,531.9
2016,5,10,13,30,360.0,404.0,3.2,17.0,725.0,767.39,586.49
2016,5,10,13,45,347.5,395.5,3.4,17.0,699.0,754.07,577.93
2016,5,10,14,0,335.0,387.0,3.6,17.0,673.0,739.08,568.7
2016,5,10,14,15,294.5,381.5,3.65,17.0,626.0,698.56,539.62
2016,5,10,14,30,254.0,376.0,3.7,17.0,579.0,657.0,509.59
2016,5,10,14,45,178.0,358.5,3.75,17.0,498.0,553.88,432.9
2016,5,10,15,0,102.0,341.0,3.8,17.0,417.0,450.47,354.1
2016,5,10,15,15,117.0,322.5,3.75,16.5,404.0,460.21,363.92
2016,5,10,15,30,132.0,304.0,3.7,16.0,391.0,454.99,362.05
2016,5,10,15,45,87.5,269.0,3.65,16.0,325.0,361.8,289.53
2016,5,10,16,0,43.0,234.0,3.6,16.0,259.0,283.78,227.5
2016,5,10,16,15,42.0,213.5,3.55,15.5,236.0,261.45,210.95
2016,5,10,16,30,41.0,193.0,3.5,15.0,213.0,238.88,193.82
2016,5,10,16,45,24.5,165.0,3.5,15.0,176.5,184.05,149.12
2016,5,10,17,0,8.0,137.0,3.5,15.0,140.0,142.09,114.36
2016,5,10,17,15,4.0,118.0,3.45,14.5,119.5,120.25,96.51
2016,5,10,17,30,0.0,99.0,3.4,14.0,99.0,98.56,78.42
2016,5,10,17,45,201.0,82.0,3.35,14.0,123.5,236.41,197.98
2016,5,10,18,0,402.0,65.0,3.3,14.0,148.0,340.14,282.6
2016,5,10,18,15,308.5,52.0,3.2,13.5,105.0,256.67,209.37
2016,5,10,18,30,215.0,39.0,3.1,13.0,62.0,181.94,141.27
2016,5,10,18,45,107.5,19.5,3.05,13.0,31.0,89.85,31.82
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,5,15,82.0,12.5,2.6,12.0,18.0,11.91,0.0
2016,5,11,5,30,164.0,25.0,2.6,12.0,36.0,19.61,7.61
2016,5,11,5,45,274.0,38.0,2.6,12.5,76.0,29.31,19.69
2016,5,11,6,0,384.0,51.0,2.6,13.0,116.0,39.39,29.25
2016,5,11,6,15,458.0,60.5,2.55,13.0,164.0,44.99,34.65
2016,5,11,6,30,532.0,70.0,2.5,13.0,212.0,50.29,39.6
2016,5,11,6,45,266.0,71.0,2.45,13.0,142.0,49.38,38.82
2016,5,11,7,0,0.0,72.0,2.4,13.0,72.0,66.92,54.41
2016,5,11,7,15,0.0,77.0,2.35,13.0,77.0,71.67,58.45
2016,5,11,7,30,0.0,82.0,2.3,13.0,82.0,76.35,59.43
2016,5,11,7,45,0.0,104.5,2.3,13.5,104.5,96.19,75.72
2016,5,11,8,0,0.0,127.0,2.3,14.0,127.0,115.99,91.71
2016,5,11,8,15,0.0,129.5,2.25,14.0,129.5,118.72,93.62
2016,5,11,8,30,0.0,132.0,2.2,14.0,132.0,121.34,95.48
2016,5,11,8,45,0.5,147.5,2.2,14.5,147.5,135.46,106.53
2016,5,11,9,0,1.0,163.0,2.2,15.0,163.0,149.7,117.55
2016,5,11,9,15,21.0,243.0,2.2,15.0,259.0,227.9,179.52
2016,5,11,9,30,41.0,323.0,2.2,15.0,355.0,299.22,234.75
2016,5,11,9,45,24.0,265.5,2.2,15.5,285.0,247.84,193.95
2016,5,11,10,0,7.0,208.0,2.2,16.0,215.0,195.02,152.0
2016,5,11,10,15,16.5,273.0,2.2,16.0,288.0,259.55,202.59
2016,5,11,10,30,26.0,338.0,2.2,16.0,361.0,320.67,249.35
2016,5,11,10,45,19.0,294.5,2.2,16.0,312.0,283.82,220.62
2016,5,11,11,0,12.0,251.0,2.2,16.0,263.0,240.94,187.34
2016,5,11,11,15,24.5,322.5,2.25,16.0,346.5,316.04,245.58
2016,5,11,11,30,37.0,394.0,2.3,16.0,430.0,394.42,304.79
2016,5,11,11,45,26.0,341.5,2.4,16.5,366.5,341.03,263.59
2016,5,11,12,0,15.0,289.0,2.5,17.0,303.0,283.11,219.03
2016,5,11,12,15,15.0,288.0,2.6,17.0,302.5,283.38,219.54
2016,5,11,12,30,15.0,287.0,2.7,17.0,302.0,283.57,219.83
2016,5,11,12,45,18.5,312.0,2.85,17.0,330.0,311.74,241.74
2016,5,11,13,0,22.0,337.0,3.0,17.0,358.0,340.39,263.87
2016,5,11,13,15,29.5,356.0,3.05,17.0,383.5,376.75,291.85
2016,5,11,13,30,37.0,375.0,3.1,17.0,409.0,406.21,314.5
2016,5,11,13,45,36.5,363.0,3.2,17.0,395.5,396.48,307.54
2016,5,11,14,0,36.0,351.0,3.3,17.0,382.0,386.4,300.48
2016,5,11,14,15,48.5,354.0,3.25,17.0,394.0,404.59,315.2
2016,5,11,14,30,61.0,357.0,3.2,17.0,406.0,422.91,329.93
2016,5,11,14,45,51.5,331.0,3.15,17.0,371.0,388.3,303.85
2016,5,11,15,0,42.0,305.0,3.1,17.0,336.0,353.27,277.43
2016,5,11,15,15,45.0,290.5,3.0,16.5,322.0,342.52,270.48
2016,5,11,15,30,48.0,276.0,2.9,16.0,308.0,331.47,263.18
2016,5,11,15,45,39.0,249.5,2.85,16.0,274.5,295.52,235.44
2016,5,11,16,0,30.0,223.0,2.8,16.0,241.0,259.5,207.39
2016,5,11,16,15,20.0,196.0,2.7,15.5,207.5,210.57,168.87
2016,5,11,16,30,10.0,169.0,2.6,15.0,174.0,174.61,140.18
2016,5,11,16,45,5.0,147.5,2.55,15.0,150.0,149.03,119.49
2016,5,11,17,0,0.0,126.0,2.5,15.0,126.0,123.61,98.64
2016,5,11,17,15,0.0,107.5,2.45,14.5,107.5,105.33,83.81
2016,5,11,17,30,0.0,89.0,2.4,14.0,89.0,86.89,68.54
2016,5,11,17,45,223.0,74.0,2.35,14.0,120.5,239.62,200.84
2016,5,11,18,0,446.0,59.0,2.3,14.0,152.0,362.58,300.22
2016,5,11,18,15,353.0,47.5,2.25,13.5,108.0,277.88,226.33
2016,5,11,18,30,260.0,36.0,2.2,13.0,64.0,199.87,155.93
2016,5,11,18,45,130.0,18.0,2.2,13.0,32.0,97.95,41.66
2016,5,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.0,13.0,3.0,12.0,17.5,12.39,0.0
2016,5,12,5,30,118.0,26.0,3.0,12.0,35.0,20.34,8.72
2016,5,12,5,45,214.5,42.0,3.05,12.0,73.0,32.39,22.46
2016,5,12,6,0,311.0,58.0,3.1,12.0,111.0,43.96,33.45
2016,5,12,6,15,155.5,50.5,3.05,12.0,77.0,40.63,30.9
2016,5,12,6,30,0.0,43.0,3.0,12.0,43.0,39.94,30.45
2016,5,12,6,45,0.0,53.5,2.95,12.0,53.5,49.72,39.28
2016,5,12,7,0,0.0,64.0,2.9,12.0,64.0,59.52,48.0
2016,5,12,7,15,0.0,73.5,2.8,12.0,73.5,68.4,55.77
2016,5,12,7,30,0.0,83.0,2.7,12.0,83.0,77.24,60.42
2016,5,12,7,45,0.0,94.0,2.65,12.5,94.0,87.13,68.41
2016,5,12,8,0,0.0,105.0,2.6,13.0,105.0,97.05,76.31
2016,5,12,8,15,0.0,128.5,2.55,13.0,128.5,117.88,93.33
2016,5,12,8,30,0.0,152.0,2.5,13.0,152.0,138.71,110.16
2016,5,12,8,45,2.5,174.0,2.45,13.5,176.0,159.1,126.16
2016,5,12,9,0,5.0,196.0,2.4,14.0,200.0,179.85,142.27
2016,5,12,9,15,10.0,228.0,2.35,14.0,236.0,210.6,166.49
2016,5,12,9,30,15.0,260.0,2.3,14.0,272.0,242.02,190.99
2016,5,12,9,45,16.5,275.0,2.3,14.0,289.0,257.67,202.95
2016,5,12,10,0,18.0,290.0,2.3,14.0,306.0,273.54,215.1
2016,5,12,10,15,31.0,335.0,2.25,14.0,363.0,317.49,249.02
2016,5,12,10,30,44.0,380.0,2.2,14.0,420.0,368.44,287.79
2016,5,12,10,45,66.0,411.0,2.15,14.5,471.5,415.39,322.65
2016,5,12,11,0,88.0,442.0,2.1,15.0,523.0,464.69,358.72
2016,5,12,11,15,73.5,436.0,2.1,15.0,504.5,455.46,351.22
2016,5,12,11,30,59.0,430.0,2.1,15.0,486.0,444.78,342.93
2016,5,12,11,45,74.5,446.0,2.1,15.5,517.0,477.95,367.25
2016,5,12,12,0,90.0,462.0,2.1,16.0,548.0,512.31,391.93
2016,5,12,12,15,140.5,468.5,2.2,16.0,602.0,573.69,438.22
2016,5,12,12,30,191.0,475.0,2.3,16.0,656.0,634.48,483.48
2016,5,12,12,45,140.0,461.5,2.4,16.0,593.5,583.43,445.68
2016,5,12,13,0,89.0,448.0,2.5,16.0,531.0,521.43,400.01
2016,5,12,13,15,187.5,438.0,2.7,16.0,608.0,619.78,476.32
2016,5,12,13,30,286.0,428.0,2.9,16.0,685.0,721.3,552.62
2016,5,12,13,45,204.5,422.0,3.1,16.0,603.5,632.34,487.27
2016,5,12,14,0,123.0,416.0,3.3,16.0,522.0,551.74,427.29
