Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,15,459.0,287.0,3.45,16.0,659.5,771.01,600.38
2016,5,12,14,30,795.0,158.0,3.6,16.0,797.0,960.17,739.22
2016,5,12,14,45,790.5,151.5,3.75,16.0,761.5,945.68,729.84
2016,5,12,15,0,786.0,145.0,3.9,16.0,726.0,928.31,720.13
2016,5,12,15,15,770.5,141.5,4.0,15.5,684.0,901.09,704.47
2016,5,12,15,30,755.0,138.0,4.1,15.0,642.0,876.76,690.77
2016,5,12,15,45,740.0,132.0,4.2,15.0,596.5,842.96,668.74
2016,5,12,16,0,725.0,126.0,4.3,15.0,551.0,807.29,645.3
2016,5,12,16,15,543.5,155.0,4.35,14.5,457.5,661.91,538.93
2016,5,12,16,30,362.0,184.0,4.4,14.0,364.0,518.52,426.88
2016,5,12,16,45,275.5,173.5,4.5,14.0,301.5,428.98,355.73
2016,5,12,17,0,189.0,163.0,4.6,14.0,239.0,332.11,276.6
2016,5,12,17,15,167.0,143.5,4.65,13.5,204.0,289.22,242.07
2016,5,12,17,30,145.0,124.0,4.7,13.0,169.0,247.49,207.48
2016,5,12,17,45,124.0,102.0,4.8,13.0,135.5,204.19,170.42
2016,5,12,18,0,103.0,80.0,4.9,13.0,102.0,161.87,133.42
2016,5,12,18,15,73.0,59.5,4.85,12.5,72.5,117.75,94.41
2016,5,12,18,30,43.0,39.0,4.8,12.0,43.0,75.0,56.07
2016,5,12,18,45,21.5,19.5,4.8,12.0,21.5,35.68,13.71
2016,5,12,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,3.2,12.0,15.0,13.9,6.45
2016,5,13,6,0,0.0,23.0,3.2,12.0,23.0,21.33,13.38
2016,5,13,6,15,0.0,32.5,3.15,12.0,32.5,30.16,21.53
2016,5,13,6,30,0.0,42.0,3.1,12.0,42.0,39.0,29.62
2016,5,13,6,45,0.0,52.5,3.1,12.0,52.5,48.79,38.44
2016,5,13,7,0,0.0,63.0,3.1,12.0,63.0,58.59,47.16
2016,5,13,7,15,0.0,82.0,3.05,12.0,82.0,75.99,62.52
2016,5,13,7,30,0.0,101.0,3.0,12.0,101.0,92.68,73.47
2016,5,13,7,45,0.0,120.0,2.95,12.5,120.0,109.41,87.08
2016,5,13,8,0,0.0,139.0,2.9,13.0,139.0,126.21,100.54
2016,5,13,8,15,0.0,144.0,2.9,13.0,144.0,131.22,104.34
2016,5,13,8,30,0.0,149.0,2.9,13.0,149.0,136.15,108.07
2016,5,13,8,45,3.0,175.5,2.9,13.0,178.0,160.58,127.67
2016,5,13,9,0,6.0,202.0,2.9,13.0,207.0,185.41,147.41
2016,5,13,9,15,12.5,239.5,2.95,13.0,249.5,221.55,176.07
2016,5,13,9,30,19.0,277.0,3.0,13.0,292.0,258.49,205.1
2016,5,13,9,45,22.5,299.5,3.15,13.5,318.0,281.93,222.92
2016,5,13,10,0,26.0,322.0,3.3,14.0,344.0,299.84,236.33
2016,5,13,10,15,96.0,380.0,3.45,14.0,464.5,394.81,310.7
2016,5,13,10,30,166.0,438.0,3.6,14.0,585.0,492.44,385.73
2016,5,13,10,45,101.5,411.5,3.75,14.5,502.5,440.41,344.49
2016,5,13,11,0,37.0,385.0,3.9,15.0,420.0,377.6,294.85
2016,5,13,11,15,38.0,389.5,4.05,15.0,425.5,386.84,302.19
2016,5,13,11,30,39.0,394.0,4.2,15.0,431.0,396.16,309.43
2016,5,13,11,45,478.5,260.5,4.4,15.0,714.0,647.55,512.75
2016,5,13,12,0,918.0,127.0,4.6,15.0,997.0,911.9,709.64
2016,5,13,12,15,917.5,127.0,4.7,15.0,995.0,937.18,726.53
2016,5,13,12,30,917.0,127.0,4.8,15.0,993.0,959.77,743.21
2016,5,13,12,45,915.0,126.5,4.95,15.0,982.5,977.7,757.12
2016,5,13,13,0,913.0,126.0,5.1,15.0,972.0,992.67,769.09
2016,5,13,13,15,909.5,125.0,5.2,15.0,954.5,1002.67,777.33
2016,5,13,13,30,906.0,124.0,5.3,15.0,937.0,1009.53,783.51
2016,5,13,13,45,902.5,121.5,5.4,15.0,913.0,1011.69,786.54
2016,5,13,14,0,899.0,119.0,5.5,15.0,889.0,1010.65,787.46
2016,5,13,14,15,615.5,238.5,5.5,15.0,757.5,876.94,691.53
2016,5,13,14,30,332.0,358.0,5.5,15.0,626.0,713.9,563.95
2016,5,13,14,45,601.0,233.0,5.55,15.0,689.5,857.01,680.78
2016,5,13,15,0,870.0,108.0,5.6,15.0,753.0,959.7,757.73
2016,5,13,15,15,857.5,105.5,5.55,14.5,710.5,935.01,741.99
2016,5,13,15,30,845.0,103.0,5.5,14.0,668.0,915.79,730.97
2016,5,13,15,45,833.0,98.5,5.45,14.0,622.5,884.28,709.45
2016,5,13,16,0,821.0,94.0,5.4,14.0,577.0,850.55,686.25
2016,5,13,16,15,799.5,90.5,5.3,14.0,527.0,807.87,655.9
2016,5,13,16,30,778.0,87.0,5.2,14.0,477.0,763.93,624.31
2016,5,13,16,45,754.5,81.5,5.15,14.0,425.5,715.0,588.65
2016,5,13,17,0,731.0,76.0,5.1,14.0,374.0,665.48,551.85
2016,5,13,17,15,691.0,71.0,5.05,13.5,321.5,608.06,508.84
2016,5,13,17,30,651.0,66.0,5.0,13.0,269.0,548.63,462.2
2016,5,13,17,45,595.0,59.0,5.0,13.0,218.0,478.11,402.99
2016,5,13,18,0,539.0,52.0,5.0,13.0,167.0,411.11,344.54
2016,5,13,18,15,447.5,43.5,5.0,13.0,121.0,326.58,269.56
2016,5,13,18,30,356.0,35.0,5.0,13.0,75.0,249.86,198.27
2016,5,13,18,45,211.0,22.0,5.0,13.0,42.5,146.08,79.28
2016,5,13,19,0,66.0,9.0,5.0,13.0,10.0,35.78,0.0
2016,5,13,19,15,33.0,4.5,4.95,12.5,5.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.2,13.0,12.5,11.91,0.0
2016,5,14,5,30,0.0,25.0,2.3,13.0,25.0,22.89,11.47
2016,5,14,5,45,26.0,43.5,2.4,13.5,48.0,38.2,27.44
2016,5,14,6,0,52.0,62.0,2.5,14.0,71.0,53.51,41.63
2016,5,14,6,15,66.0,83.5,2.5,14.0,99.0,70.65,57.28
2016,5,14,6,30,80.0,105.0,2.5,14.0,127.0,83.69,69.07
2016,5,14,6,45,91.0,126.5,2.5,14.0,156.5,99.08,82.67
2016,5,14,7,0,102.0,148.0,2.5,14.0,186.0,113.98,95.59
2016,5,14,7,15,87.0,169.0,2.35,14.0,205.0,135.54,114.06
2016,5,14,7,30,72.0,190.0,2.2,14.0,224.0,157.6,124.38
2016,5,14,7,45,63.5,209.0,2.05,14.5,241.5,177.7,139.57
2016,5,14,8,0,55.0,228.0,1.9,15.0,259.0,197.03,154.63
2016,5,14,8,15,443.5,163.0,1.75,15.0,444.5,214.46,153.31
2016,5,14,8,30,832.0,98.0,1.6,15.0,630.0,293.68,206.58
2016,5,14,8,45,497.0,216.0,1.5,15.5,540.0,323.45,242.34
2016,5,14,9,0,162.0,334.0,1.4,16.0,450.0,333.85,257.48
2016,5,14,9,15,212.5,348.0,1.4,16.0,509.0,378.2,291.25
2016,5,14,9,30,263.0,362.0,1.4,16.0,568.0,420.7,323.55
2016,5,14,9,45,309.5,366.5,1.4,16.5,619.0,465.6,356.92
2016,5,14,10,0,356.0,371.0,1.4,17.0,670.0,514.52,392.84
2016,5,14,10,15,420.5,357.0,1.45,17.0,721.5,558.66,426.34
2016,5,14,10,30,485.0,343.0,1.5,17.0,773.0,612.29,466.41
2016,5,14,10,45,447.5,366.0,1.55,17.0,769.0,631.25,479.7
2016,5,14,11,0,410.0,389.0,1.6,17.0,765.0,646.92,490.58
2016,5,14,11,15,656.0,259.0,1.65,17.0,871.5,740.33,562.73
2016,5,14,11,30,902.0,129.0,1.7,17.0,978.0,843.05,636.04
2016,5,14,11,45,900.5,131.0,1.75,17.0,982.5,873.76,656.02
2016,5,14,12,0,899.0,133.0,1.8,17.0,987.0,902.06,675.14
2016,5,14,12,15,898.0,133.0,1.9,17.0,984.5,926.46,692.26
2016,5,14,12,30,897.0,133.0,2.0,17.0,982.0,948.22,707.73
2016,5,14,12,45,889.5,136.0,2.15,17.0,970.0,964.08,719.94
2016,5,14,13,0,882.0,139.0,2.3,17.0,958.0,976.96,730.31
2016,5,14,13,15,878.0,138.0,2.4,17.0,940.5,986.28,737.9
2016,5,14,13,30,874.0,137.0,2.5,17.0,923.0,992.55,743.62
2016,5,14,13,45,867.5,136.0,2.7,17.0,898.5,993.33,746.79
2016,5,14,14,0,861.0,135.0,2.9,17.0,874.0,991.05,747.96
2016,5,14,14,15,852.5,133.0,3.1,17.0,842.5,982.75,745.08
2016,5,14,14,30,844.0,131.0,3.3,17.0,811.0,980.13,746.11
2016,5,14,14,45,832.0,129.0,3.5,17.0,773.5,962.68,736.92
2016,5,14,15,0,820.0,127.0,3.7,17.0,736.0,942.48,725.85
2016,5,14,15,15,805.5,124.0,3.85,17.0,694.0,916.2,710.09
2016,5,14,15,30,791.0,121.0,4.0,17.0,652.0,887.55,692.54
2016,5,14,15,45,771.5,118.0,4.15,17.0,605.0,852.21,669.97
2016,5,14,16,0,752.0,115.0,4.3,17.0,558.0,815.11,645.85
2016,5,14,16,15,728.0,110.5,4.35,16.5,509.0,775.5,620.43
2016,5,14,16,30,704.0,106.0,4.4,16.0,460.0,730.6,590.49
2016,5,14,16,45,669.5,101.5,4.45,16.0,408.5,676.71,551.88
2016,5,14,17,0,635.0,97.0,4.5,16.0,357.0,623.13,512.61
2016,5,14,17,15,590.5,90.0,4.45,15.5,306.0,559.97,464.64
2016,5,14,17,30,546.0,83.0,4.4,15.0,255.0,498.57,415.95
2016,5,14,17,45,486.5,74.0,4.4,15.0,206.0,427.34,356.82
2016,5,14,18,0,427.0,65.0,4.4,15.0,157.0,359.87,298.85
2016,5,14,18,15,336.5,53.0,4.3,14.5,113.5,274.56,224.89
2016,5,14,18,30,246.0,41.0,4.2,14.0,70.0,200.6,158.2
2016,5,14,18,45,135.5,25.0,4.15,14.0,40.0,114.65,65.1
2016,5,14,19,0,25.0,9.0,4.1,14.0,10.0,18.92,0.0
2016,5,14,19,15,12.5,4.5,4.1,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,15.0,5.0,13.0,20.5,14.3,0.0
2016,5,15,5,30,134.0,30.0,5.1,13.0,41.0,23.49,12.28
2016,5,15,5,45,239.5,44.0,5.2,13.5,80.5,33.86,23.71
2016,5,15,6,0,345.0,58.0,5.3,14.0,120.0,43.81,33.1
2016,5,15,6,15,417.5,68.5,5.3,14.0,167.5,50.6,39.53
2016,5,15,6,30,490.0,79.0,5.3,14.0,215.0,57.36,45.73
2016,5,15,6,45,245.0,79.0,5.3,14.5,147.0,54.76,43.33
2016,5,15,7,0,0.0,79.0,5.3,15.0,79.0,72.96,59.29
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,83.22,68.14
2016,5,15,7,30,0.0,102.0,5.3,15.0,102.0,93.58,73.4
2016,5,15,7,45,2.5,139.0,5.35,15.0,140.5,125.55,99.63
2016,5,15,8,0,5.0,176.0,5.4,15.0,179.0,157.6,125.58
2016,5,15,8,15,5.0,182.5,5.4,15.0,186.0,164.66,130.96
2016,5,15,8,30,5.0,189.0,5.4,15.0,193.0,171.57,136.24
2016,5,15,8,45,7.0,203.5,5.45,15.5,208.5,185.8,147.13
2016,5,15,9,0,9.0,218.0,5.5,16.0,224.0,200.29,158.17
2016,5,15,9,15,10.0,230.0,5.5,16.0,237.5,212.48,167.63
2016,5,15,9,30,11.0,242.0,5.5,16.0,251.0,224.81,177.18
2016,5,15,9,45,24.0,294.5,5.55,16.0,314.5,272.42,214.73
2016,5,15,10,0,37.0,347.0,5.6,16.0,378.0,327.06,257.45
2016,5,15,10,15,30.0,338.5,5.7,16.0,364.5,320.13,251.72
2016,5,15,10,30,23.0,330.0,5.8,16.0,351.0,316.32,248.51
2016,5,15,10,45,46.0,380.0,5.9,16.5,422.5,375.09,294.03
2016,5,15,11,0,69.0,430.0,6.0,17.0,494.0,440.77,344.16
2016,5,15,11,15,96.0,450.0,6.2,17.0,540.5,485.58,378.98
2016,5,15,11,30,123.0,470.0,6.4,17.0,587.0,532.62,415.44
2016,5,15,11,45,78.0,430.5,6.65,17.0,504.5,466.87,364.71
2016,5,15,12,0,33.0,391.0,6.9,17.0,422.0,396.94,310.12
2016,5,15,12,15,40.0,405.0,7.05,17.0,442.5,420.42,328.7
2016,5,15,12,30,47.0,419.0,7.2,17.0,463.0,444.47,347.57
2016,5,15,12,45,56.5,426.0,7.35,17.0,479.0,464.51,363.52
2016,5,15,13,0,66.0,433.0,7.5,17.0,495.0,484.91,379.8
2016,5,15,13,15,57.0,414.0,7.6,17.0,466.5,461.55,361.98
2016,5,15,13,30,48.0,395.0,7.7,17.0,438.0,437.31,343.5
2016,5,15,13,45,106.5,409.0,7.8,17.0,501.5,523.69,412.66
2016,5,15,14,0,165.0,423.0,7.9,17.0,565.0,600.41,473.71
2016,5,15,14,15,109.5,388.0,7.9,16.5,481.0,513.16,406.48
2016,5,15,14,30,54.0,353.0,7.9,16.0,397.0,411.68,327.15
2016,5,15,14,45,40.5,319.0,7.9,16.0,351.0,364.45,290.34
2016,5,15,15,0,27.0,285.0,7.9,16.0,305.0,316.82,252.74
2016,5,15,15,15,28.5,272.5,7.95,16.0,293.0,306.74,245.44
2016,5,15,15,30,30.0,260.0,8.0,16.0,281.0,296.49,237.97
2016,5,15,15,45,31.5,244.5,8.05,16.0,264.5,282.69,227.63
2016,5,15,16,0,33.0,229.0,8.1,16.0,248.0,268.68,217.07
2016,5,15,16,15,21.0,199.0,8.05,15.5,211.0,214.39,173.37
2016,5,15,16,30,9.0,169.0,8.0,15.0,174.0,173.45,140.03
2016,5,15,16,45,4.5,146.0,7.95,15.0,148.5,146.63,118.02
2016,5,15,17,0,0.0,123.0,7.9,15.0,123.0,119.93,95.87
2016,5,15,17,15,0.0,105.5,7.85,14.5,105.5,102.69,81.78
2016,5,15,17,30,0.0,88.0,7.8,14.0,88.0,85.34,67.33
2016,5,15,17,45,241.5,73.5,7.8,14.0,126.5,264.74,224.12
2016,5,15,18,0,483.0,59.0,7.8,14.0,165.0,387.51,326.73
2016,5,15,18,15,392.0,49.0,7.7,14.0,120.0,303.48,251.4
2016,5,15,18,30,301.0,39.0,7.6,14.0,75.0,227.13,181.1
2016,5,15,18,45,172.0,24.5,7.5,14.0,43.0,131.39,79.58
2016,5,15,19,0,43.0,10.0,7.4,14.0,11.0,27.39,0.0
2016,5,15,19,15,21.5,5.0,7.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,64.0,15.5,5.75,13.0,20.5,14.77,0.0
2016,5,16,5,30,128.0,31.0,5.6,13.0,41.0,25.49,14.14
2016,5,16,5,45,224.5,46.0,5.45,13.0,80.0,35.39,25.14
2016,5,16,6,0,321.0,61.0,5.3,13.0,119.0,46.06,35.25
2016,5,16,6,15,393.0,72.0,5.1,13.0,166.0,53.16,41.98
2016,5,16,6,30,465.0,83.0,4.9,13.0,213.0,59.94,48.22
2016,5,16,6,45,232.5,102.5,4.75,13.5,167.5,77.82,64.06
2016,5,16,7,0,0.0,122.0,4.6,14.0,122.0,107.37,89.9
2016,5,16,7,15,17.5,150.5,4.45,14.0,159.0,130.53,109.89
2016,5,16,7,30,35.0,179.0,4.3,14.0,196.0,148.81,118.5
2016,5,16,7,45,69.5,210.5,4.2,14.5,248.5,180.0,141.64
2016,5,16,8,0,104.0,242.0,4.1,15.0,301.0,215.27,167.94
2016,5,16,8,15,128.0,266.5,4.0,15.0,345.0,239.78,186.59
2016,5,16,8,30,152.0,291.0,3.9,15.0,389.0,274.79,214.07
2016,5,16,8,45,177.5,312.0,3.8,15.5,434.0,310.55,241.8
2016,5,16,9,0,203.0,333.0,3.7,16.0,479.0,349.11,271.65
2016,5,16,9,15,260.5,341.5,3.7,16.0,539.5,387.18,301.46
2016,5,16,9,30,318.0,350.0,3.7,16.0,600.0,438.15,341.36
2016,5,16,9,45,309.0,369.5,3.7,16.5,621.0,468.82,364.83
2016,5,16,10,0,300.0,389.0,3.7,17.0,642.0,498.69,387.17
2016,5,16,10,15,302.5,402.5,3.75,17.0,664.5,529.85,411.02
2016,5,16,10,30,305.0,416.0,3.8,17.0,687.0,561.09,434.62
2016,5,16,10,45,599.0,271.0,3.9,17.5,818.0,654.02,509.15
2016,5,16,11,0,893.0,126.0,4.0,18.0,949.0,769.04,597.52
2016,5,16,11,15,896.0,126.5,4.1,18.0,962.0,805.89,623.21
2016,5,16,11,30,899.0,127.0,4.2,18.0,975.0,840.83,647.95
2016,5,16,11,45,900.0,128.0,4.35,18.0,980.5,872.52,670.64
2016,5,16,12,0,901.0,129.0,4.5,18.0,986.0,901.94,692.1
2016,5,16,12,15,901.0,129.0,4.7,18.0,984.5,927.16,711.06
2016,5,16,12,30,901.0,129.0,4.9,18.0,983.0,949.79,728.34
2016,5,16,12,45,901.0,127.5,5.15,18.0,974.0,968.27,743.19
2016,5,16,13,0,901.0,126.0,5.4,18.0,965.0,983.88,756.16
2016,5,16,13,15,898.0,125.0,5.65,18.0,948.0,994.16,765.5
2016,5,16,13,30,895.0,124.0,5.9,18.0,931.0,1001.36,772.8
2016,5,16,13,45,892.5,121.5,6.15,18.0,908.0,1004.41,777.26
2016,5,16,14,0,890.0,119.0,6.4,18.0,885.0,1004.3,779.58
2016,5,16,14,15,686.0,209.0,6.55,17.5,787.0,916.77,719.8
2016,5,16,14,30,482.0,299.0,6.7,17.0,689.0,809.96,639.67
2016,5,16,14,45,409.5,310.5,6.9,17.0,631.5,752.17,596.7
2016,5,16,15,0,337.0,322.0,7.1,17.0,574.0,682.25,543.83
2016,5,16,15,15,583.5,215.0,7.15,17.0,620.5,813.76,652.66
2016,5,16,15,30,830.0,108.0,7.2,17.0,667.0,910.31,727.34
2016,5,16,15,45,461.5,183.5,7.3,17.0,490.5,645.59,525.25
2016,5,16,16,0,93.0,259.0,7.4,17.0,314.0,356.67,288.26
2016,5,16,16,15,70.5,230.5,7.4,16.5,270.0,305.38,248.13
2016,5,16,16,30,48.0,202.0,7.4,16.0,226.0,254.74,207.45
2016,5,16,16,45,38.5,178.0,7.4,16.0,196.0,220.76,179.95
2016,5,16,17,0,29.0,154.0,7.4,16.0,166.0,187.01,152.28
2016,5,16,17,15,22.5,133.5,7.35,15.5,142.5,150.74,122.47
2016,5,16,17,30,16.0,113.0,7.3,15.0,119.0,125.07,101.07
2016,5,16,17,45,219.5,90.5,7.3,15.0,140.0,260.36,218.97
2016,5,16,18,0,423.0,68.0,7.3,15.0,161.0,359.44,301.58
2016,5,16,18,15,332.5,56.0,7.2,14.5,117.0,277.12,228.83
2016,5,16,18,30,242.0,44.0,7.1,14.0,73.0,203.11,161.77
2016,5,16,18,45,131.5,27.5,7.05,14.0,42.0,118.42,74.22
2016,5,16,19,0,21.0,11.0,7.0,14.0,11.0,19.24,0.0
2016,5,16,19,15,10.5,5.5,6.9,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,109.5,14.5,3.2,13.0,23.5,13.82,0.0
2016,5,17,5,30,219.0,29.0,3.2,13.0,47.0,22.66,12.23
2016,5,17,5,45,327.0,40.0,3.2,13.5,88.5,31.19,21.51
2016,5,17,6,0,435.0,51.0,3.2,14.0,130.0,38.62,28.58
2016,5,17,6,15,504.5,59.0,2.95,14.5,179.0,42.98,32.72
2016,5,17,6,30,574.0,67.0,2.7,15.0,228.0,47.12,36.47
2016,5,17,6,45,624.5,72.5,2.5,15.5,280.5,48.99,38.06
2016,5,17,7,0,675.0,78.0,2.3,16.0,333.0,50.76,39.47
2016,5,17,7,15,709.0,83.0,2.25,16.0,385.5,57.99,45.71
2016,5,17,7,30,743.0,88.0,2.2,16.0,438.0,107.05,59.42
2016,5,17,7,45,771.0,91.0,2.15,16.5,490.0,152.18,87.59
2016,5,17,8,0,799.0,94.0,2.1,17.0,542.0,200.51,124.73
2016,5,17,8,15,818.0,97.5,2.15,17.5,590.5,250.33,166.8
2016,5,17,8,30,837.0,101.0,2.2,18.0,639.0,302.07,211.71
2016,5,17,8,45,852.5,103.0,2.3,18.5,684.5,359.39,261.09
2016,5,17,9,0,868.0,105.0,2.4,19.0,730.0,411.28,305.62
2016,5,17,9,15,879.5,107.0,2.45,19.0,769.5,462.34,349.17
2016,5,17,9,30,891.0,109.0,2.5,19.0,809.0,513.64,391.85
2016,5,17,9,45,900.0,110.5,2.6,19.5,843.5,563.27,431.57
2016,5,17,10,0,909.0,112.0,2.7,20.0,878.0,612.49,469.86
2016,5,17,10,15,915.0,113.5,2.75,20.0,905.5,659.26,506.1
2016,5,17,10,30,921.0,115.0,2.8,20.0,933.0,704.95,540.75
2016,5,17,10,45,925.0,116.0,2.85,20.5,953.5,747.55,571.42
2016,5,17,11,0,929.0,117.0,2.9,21.0,974.0,788.55,598.78
2016,5,17,11,15,931.5,117.5,2.95,21.0,987.0,826.19,624.47
2016,5,17,11,30,934.0,118.0,3.0,21.0,1000.0,861.79,648.67
2016,5,17,11,45,934.0,119.0,3.1,21.0,1005.0,893.6,670.53
2016,5,17,12,0,934.0,120.0,3.2,21.0,1010.0,922.98,690.77
2016,5,17,12,15,933.5,119.5,3.3,21.0,1007.5,947.97,708.09
2016,5,17,12,30,933.0,119.0,3.4,21.0,1005.0,970.24,723.67
2016,5,17,12,45,932.0,118.0,3.5,21.0,995.0,988.71,736.81
2016,5,17,13,0,931.0,117.0,3.6,21.0,985.0,1004.21,748.09
2016,5,17,13,15,927.5,116.0,3.7,21.0,967.5,1014.23,755.85
2016,5,17,13,30,924.0,115.0,3.8,21.0,950.0,1021.08,761.66
2016,5,17,13,45,917.5,114.5,3.9,21.0,925.0,1022.32,763.87
2016,5,17,14,0,911.0,114.0,4.0,21.0,900.0,1020.37,764.11
2016,5,17,14,15,903.5,112.5,4.1,21.0,868.5,1013.21,760.98
2016,5,17,14,30,896.0,111.0,4.2,21.0,837.0,1002.96,755.89
2016,5,17,14,45,886.0,109.0,4.3,21.0,799.5,986.72,746.81
2016,5,17,15,0,876.0,107.0,4.4,21.0,762.0,967.61,735.83
2016,5,17,15,15,863.0,105.0,4.5,20.5,719.5,942.94,722.67
2016,5,17,15,30,850.0,103.0,4.6,20.0,677.0,923.79,713.38
2016,5,17,15,45,834.0,99.5,4.7,20.0,630.0,889.79,692.02
2016,5,17,16,0,818.0,96.0,4.8,20.0,583.0,853.76,669.01
2016,5,17,16,15,796.0,92.5,4.8,19.5,533.0,810.78,641.26
2016,5,17,16,30,774.0,89.0,4.8,19.0,483.0,766.56,612.11
2016,5,17,16,45,744.0,85.0,4.8,19.0,430.5,714.4,575.2
2016,5,17,17,0,714.0,81.0,4.8,19.0,378.0,665.85,540.29
2016,5,17,17,15,673.5,75.5,4.75,18.5,325.5,604.58,495.4
2016,5,17,17,30,633.0,70.0,4.7,18.0,273.0,544.73,449.57
2016,5,17,17,45,572.0,63.5,4.7,17.5,222.0,472.12,390.96
2016,5,17,18,0,511.0,57.0,4.7,17.0,171.0,403.39,333.22
2016,5,17,18,15,423.5,47.5,4.6,16.5,125.5,320.54,261.76
2016,5,17,18,30,336.0,38.0,4.5,16.0,80.0,245.08,194.15
2016,5,17,18,45,202.0,25.0,4.45,15.5,47.0,150.19,97.87
2016,5,17,19,0,68.0,12.0,4.4,15.0,14.0,39.9,0.0
2016,5,17,19,15,34.0,6.0,4.25,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.0,15.5,1.6,13.0,23.5,12.22,0.0
2016,5,18,5,30,186.0,31.0,1.6,13.0,47.0,24.22,13.71
2016,5,18,5,45,287.5,43.5,1.65,13.5,87.5,33.36,23.46
2016,5,18,6,0,389.0,56.0,1.7,14.0,128.0,43.0,32.5
2016,5,18,6,15,458.0,65.5,1.6,14.0,176.0,48.44,37.67
2016,5,18,6,30,527.0,75.0,1.5,14.0,224.0,53.58,42.4
2016,5,18,6,45,577.0,81.5,1.4,14.5,275.0,55.9,44.37
2016,5,18,7,0,627.0,88.0,1.3,15.0,326.0,58.08,46.12
2016,5,18,7,15,662.0,93.5,1.2,15.5,377.5,66.51,45.43
2016,5,18,7,30,697.0,99.0,1.1,16.0,429.0,108.34,61.48
2016,5,18,7,45,725.0,103.0,1.05,16.5,479.5,152.26,89.26
2016,5,18,8,0,753.0,107.0,1.0,17.0,530.0,204.79,129.61
2016,5,18,8,15,463.5,199.5,0.95,17.0,467.5,249.87,178.83
2016,5,18,8,30,174.0,292.0,0.9,17.0,405.0,282.27,214.86
2016,5,18,8,45,175.0,314.0,0.9,17.5,434.5,312.04,237.71
2016,5,18,9,0,176.0,336.0,0.9,18.0,464.0,342.13,260.45
2016,5,18,9,15,268.5,337.5,1.0,18.0,543.5,388.46,295.2
2016,5,18,9,30,361.0,339.0,1.1,18.0,623.0,450.88,342.2
2016,5,18,9,45,616.5,231.0,1.2,18.5,741.5,510.41,387.91
2016,5,18,10,0,872.0,123.0,1.3,19.0,860.0,601.85,457.28
2016,5,18,10,15,600.0,266.5,1.45,19.0,781.0,593.49,450.07
2016,5,18,10,30,328.0,410.0,1.6,19.0,702.0,571.92,431.79
2016,5,18,10,45,608.5,270.5,1.75,19.0,827.0,661.54,502.75
2016,5,18,11,0,889.0,131.0,1.9,19.0,952.0,772.34,586.1
2016,5,18,11,15,891.5,132.0,1.95,19.0,965.0,809.06,610.34
2016,5,18,11,30,894.0,133.0,2.0,19.0,978.0,843.88,633.86
2016,5,18,11,45,578.5,301.0,2.15,19.0,849.5,769.21,579.46
2016,5,18,12,0,263.0,469.0,2.3,19.0,721.0,673.78,505.61
2016,5,18,12,15,339.0,436.5,2.4,19.0,760.0,724.45,544.84
2016,5,18,12,30,415.0,404.0,2.5,19.0,799.0,780.74,586.53
2016,5,18,12,45,653.0,268.0,2.6,19.0,882.0,886.71,667.27
2016,5,18,13,0,891.0,132.0,2.7,19.0,965.0,981.74,732.47
2016,5,18,13,15,887.5,131.0,2.8,19.0,947.5,991.48,739.42
2016,5,18,13,30,884.0,130.0,2.9,19.0,930.0,998.19,745.28
2016,5,18,13,45,881.0,127.0,3.05,19.0,906.5,1000.27,748.64
2016,5,18,14,0,878.0,124.0,3.2,19.0,883.0,999.22,750.02
2016,5,18,14,15,870.0,122.5,3.4,18.5,852.0,991.75,748.98
2016,5,18,14,30,862.0,121.0,3.6,18.0,821.0,981.29,745.95
2016,5,18,14,45,851.5,119.0,3.85,18.0,784.0,964.97,737.76
2016,5,18,15,0,841.0,117.0,4.1,18.0,747.0,954.28,733.43
2016,5,18,15,15,827.5,114.5,4.35,17.5,705.0,929.18,720.28
2016,5,18,15,30,814.0,112.0,4.6,17.0,663.0,901.65,705.98
2016,5,18,15,45,792.0,110.5,4.95,17.0,616.0,865.32,684.14
2016,5,18,16,0,770.0,109.0,5.3,17.0,569.0,827.32,660.37
2016,5,18,16,15,746.5,105.0,5.4,16.5,519.5,783.73,631.73
2016,5,18,16,30,723.0,101.0,5.5,16.0,470.0,743.31,604.89
2016,5,18,16,45,688.5,97.0,5.65,16.0,418.5,689.41,566.03
2016,5,18,17,0,654.0,93.0,5.8,16.0,367.0,635.82,526.48
2016,5,18,17,15,612.0,87.0,5.9,15.5,316.0,574.96,480.66
2016,5,18,17,30,570.0,81.0,6.0,15.0,265.0,515.65,433.42
2016,5,18,17,45,511.5,72.5,6.15,15.0,215.5,444.56,374.03
2016,5,18,18,0,453.0,64.0,6.3,15.0,166.0,377.15,315.75
2016,5,18,18,15,366.5,53.0,6.35,14.5,122.0,295.37,244.2
2016,5,18,18,30,280.0,42.0,6.4,14.0,78.0,219.82,176.16
2016,5,18,18,45,161.0,27.0,6.45,14.0,46.0,132.81,89.1
2016,5,18,19,0,42.0,12.0,6.5,14.0,14.0,29.09,0.0
2016,5,18,19,15,21.0,6.0,6.4,13.5,7.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.75,12.0,24.0,15.05,0.0
2016,5,19,5,30,139.0,36.0,6.9,12.0,48.0,29.34,18.05
2016,5,19,5,45,237.5,51.0,7.05,12.0,88.5,39.27,28.75
2016,5,19,6,0,336.0,66.0,7.2,12.0,129.0,49.84,38.81
2016,5,19,6,15,407.0,77.0,7.3,12.0,176.5,56.82,45.45
2016,5,19,6,30,478.0,88.0,7.4,12.0,224.0,63.49,51.6
2016,5,19,6,45,390.0,112.5,7.55,12.5,238.5,79.21,65.56
2016,5,19,7,0,302.0,137.0,7.7,13.0,253.0,100.83,84.52
2016,5,19,7,15,309.0,158.5,7.6,13.0,291.5,118.78,92.56
2016,5,19,7,30,316.0,180.0,7.5,13.0,330.0,153.21,113.03
2016,5,19,7,45,523.5,150.5,7.4,13.5,431.5,167.88,112.68
2016,5,19,8,0,731.0,121.0,7.3,14.0,533.0,207.64,136.07
2016,5,19,8,15,753.5,125.0,7.4,14.0,582.0,255.5,177.77
2016,5,19,8,30,776.0,129.0,7.5,14.0,631.0,311.1,227.3
2016,5,19,8,45,662.0,179.5,7.6,14.0,628.5,350.97,267.51
2016,5,19,9,0,548.0,230.0,7.7,14.0,626.0,386.36,301.93
2016,5,19,9,15,696.5,184.5,7.75,14.0,715.5,441.27,348.1
2016,5,19,9,30,845.0,139.0,7.8,14.0,805.0,514.65,409.77
2016,5,19,9,45,856.0,141.5,7.9,14.5,841.0,564.74,452.12
2016,5,19,10,0,867.0,144.0,8.0,15.0,877.0,614.78,493.48
2016,5,19,10,15,875.0,146.0,8.0,15.0,905.5,663.97,534.03
2016,5,19,10,30,883.0,148.0,8.0,15.0,934.0,709.87,571.34
2016,5,19,10,45,891.0,147.5,8.0,15.0,956.5,752.67,605.73
2016,5,19,11,0,899.0,147.0,8.0,15.0,979.0,794.24,638.07
2016,5,19,11,15,902.0,148.0,8.05,15.0,992.5,831.84,666.17
2016,5,19,11,30,905.0,149.0,8.1,15.0,1006.0,867.56,692.78
2016,5,19,11,45,904.0,151.0,8.2,15.0,1011.0,898.8,716.18
2016,5,19,12,0,903.0,153.0,8.3,15.0,1016.0,927.71,737.87
2016,5,19,12,15,902.0,153.0,8.35,15.0,1013.5,952.36,756.27
2016,5,19,12,30,901.0,153.0,8.4,15.0,1011.0,974.41,772.82
2016,5,19,12,45,907.0,147.0,8.5,15.0,1002.5,994.62,788.3
2016,5,19,13,0,913.0,141.0,8.6,15.0,994.0,1012.01,801.82
2016,5,19,13,15,909.0,140.0,8.7,15.0,976.5,1021.71,809.82
2016,5,19,13,30,905.0,139.0,8.8,15.0,959.0,1028.29,815.68
2016,5,19,13,45,718.5,228.0,9.0,15.0,868.5,960.57,766.88
2016,5,19,14,0,532.0,317.0,9.2,15.0,778.0,872.71,697.9
2016,5,19,14,15,519.0,305.0,9.35,15.0,741.5,851.55,683.46
2016,5,19,14,30,506.0,293.0,9.5,15.0,705.0,828.19,667.1
2016,5,19,14,45,548.0,261.5,9.7,15.0,689.0,835.15,675.77
2016,5,19,15,0,590.0,230.0,9.9,15.0,673.0,842.94,685.01
2016,5,19,15,15,704.0,178.0,9.75,14.5,677.0,889.6,724.61
2016,5,19,15,30,818.0,126.0,9.6,14.0,681.0,922.1,752.24
2016,5,19,15,45,647.0,164.0,9.5,14.0,584.0,800.24,659.26
2016,5,19,16,0,476.0,202.0,9.4,14.0,487.0,672.53,557.29
2016,5,19,16,15,486.5,180.0,9.6,13.5,450.0,645.98,539.81
2016,5,19,16,30,497.0,158.0,9.8,13.0,413.0,616.9,519.68
2016,5,19,16,45,473.5,144.0,10.0,13.0,366.0,567.65,480.82
2016,5,19,17,0,450.0,130.0,10.2,13.0,319.0,518.47,441.3
2016,5,19,17,15,396.5,124.5,10.1,12.5,274.5,458.17,391.44
2016,5,19,17,30,343.0,119.0,10.0,12.0,230.0,400.95,343.06
2016,5,19,17,45,304.0,102.0,9.9,12.0,187.5,331.14,283.03
2016,5,19,18,0,265.0,85.0,9.8,12.0,145.0,276.2,234.21
2016,5,19,18,15,207.5,67.0,9.8,12.0,107.0,212.29,176.71
2016,5,19,18,30,150.0,49.0,9.8,12.0,69.0,153.01,122.6
2016,5,19,18,45,75.0,31.0,9.8,12.0,41.0,89.64,60.32
2016,5,19,19,0,0.0,13.0,9.8,12.0,13.0,12.39,0.0
2016,5,19,19,15,0.0,6.5,9.8,12.0,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.0,15.0,8.6,12.0,15.0,13.93,0.0
2016,5,20,5,30,8.0,30.0,8.5,12.0,30.0,27.24,16.54
2016,5,20,5,45,31.0,49.5,8.4,12.0,55.0,43.05,32.08
2016,5,20,6,0,54.0,69.0,8.3,12.0,80.0,58.95,46.92
2016,5,20,6,15,69.5,91.0,8.25,12.0,109.0,76.28,62.86
2016,5,20,6,30,85.0,113.0,8.2,12.0,138.0,89.27,74.7
2016,5,20,6,45,102.5,133.5,8.15,12.5,169.0,103.88,87.56
2016,5,20,7,0,120.0,154.0,8.1,13.0,200.0,118.04,99.76
2016,5,20,7,15,207.5,169.5,8.05,13.0,262.5,132.84,105.1
2016,5,20,7,30,295.0,185.0,8.0,13.0,325.0,155.85,115.82
2016,5,20,7,45,307.5,205.5,7.95,13.0,366.0,190.44,141.11
2016,5,20,8,0,320.0,226.0,7.9,13.0,407.0,226.68,170.12
2016,5,20,8,15,323.0,248.0,7.85,13.0,444.0,263.5,201.28
2016,5,20,8,30,326.0,270.0,7.8,13.0,481.0,300.95,233.42
2016,5,20,8,45,569.0,203.0,7.75,13.0,602.0,342.09,263.55
2016,5,20,9,0,812.0,136.0,7.7,13.0,723.0,413.81,321.72
2016,5,20,9,15,824.5,138.5,7.7,13.0,762.5,463.44,366.27
2016,5,20,9,30,837.0,141.0,7.7,13.0,802.0,513.59,410.42
2016,5,20,9,45,856.0,137.5,7.7,13.5,838.5,562.38,451.86
2016,5,20,10,0,875.0,134.0,7.7,14.0,875.0,614.63,494.97
2016,5,20,10,15,882.0,135.5,7.65,14.0,902.5,660.55,533.05
2016,5,20,10,30,889.0,137.0,7.6,14.0,930.0,705.54,569.65
2016,5,20,10,45,704.0,250.0,7.6,14.0,886.5,711.61,571.62
2016,5,20,11,0,519.0,363.0,7.6,14.0,843.0,707.51,564.64
2016,5,20,11,15,344.0,420.5,7.55,14.0,741.0,648.92,516.25
2016,5,20,11,30,169.0,478.0,7.5,14.0,639.0,577.48,456.92
2016,5,20,11,45,539.0,308.5,7.45,14.0,824.0,745.77,596.88
2016,5,20,12,0,909.0,139.0,7.4,14.0,1009.0,920.99,732.91
2016,5,20,12,15,658.0,273.5,7.35,14.0,902.5,858.66,683.99
2016,5,20,12,30,407.0,408.0,7.3,14.0,796.0,777.77,615.79
2016,5,20,12,45,427.5,397.0,7.3,14.0,801.0,801.34,634.78
2016,5,20,13,0,448.0,386.0,7.3,14.0,806.0,823.74,652.56
2016,5,20,13,15,388.5,403.5,7.25,14.0,762.5,788.44,624.78
2016,5,20,13,30,329.0,421.0,7.2,14.0,719.0,757.65,600.25
2016,5,20,13,45,239.0,423.5,7.2,14.0,637.5,679.68,539.38
2016,5,20,14,0,149.0,426.0,7.2,14.0,556.0,588.18,467.46
2016,5,20,14,15,505.0,279.5,7.15,14.0,695.0,811.27,650.81
2016,5,20,14,30,861.0,133.0,7.1,14.0,834.0,1003.25,797.72
2016,5,20,14,45,622.0,222.5,7.1,14.0,717.0,870.13,699.12
2016,5,20,15,0,383.0,312.0,7.1,14.0,600.0,716.18,576.95
2016,5,20,15,15,333.0,304.5,7.05,13.5,545.0,658.87,534.22
2016,5,20,15,30,283.0,297.0,7.0,13.0,490.0,601.92,490.76
2016,5,20,15,45,519.0,210.0,7.0,13.0,533.0,729.91,599.42
2016,5,20,16,0,755.0,123.0,7.0,13.0,576.0,836.24,685.23
2016,5,20,16,15,730.0,118.5,6.95,13.0,526.0,791.41,652.05
2016,5,20,16,30,705.0,114.0,6.9,13.0,476.0,745.65,618.38
2016,5,20,16,45,673.0,108.5,6.9,13.0,424.5,692.45,578.48
2016,5,20,17,0,641.0,103.0,6.9,13.0,373.0,639.37,537.94
2016,5,20,17,15,596.5,96.0,6.8,12.5,321.5,575.81,488.11
2016,5,20,17,30,552.0,89.0,6.7,12.0,270.0,513.94,437.65
2016,5,20,17,45,492.0,80.0,6.65,12.0,220.5,441.75,376.25
2016,5,20,18,0,432.0,71.0,6.6,12.0,171.0,370.72,314.2
2016,5,20,18,15,343.5,59.5,6.5,12.0,126.5,289.31,241.7
2016,5,20,18,30,255.0,48.0,6.4,12.0,82.0,215.91,174.79
2016,5,20,18,45,144.5,31.5,6.3,12.0,49.0,133.68,94.15
2016,5,20,19,0,34.0,15.0,6.2,12.0,16.0,28.69,0.0
2016,5,20,19,15,17.0,7.5,6.1,12.0,8.0,13.59,0.0
2016,5,20,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,19.5,16.0,3.8,12.0,18.0,14.19,0.0
2016,5,21,5,30,39.0,32.0,3.8,12.0,36.0,27.49,16.94
2016,5,21,5,45,74.0,52.0,3.8,12.5,64.0,43.43,32.42
2016,5,21,6,0,109.0,72.0,3.8,13.0,92.0,58.97,46.79
2016,5,21,6,15,134.0,93.0,3.8,13.0,126.0,74.78,61.28
2016,5,21,6,30,159.0,114.0,3.8,13.0,160.0,90.17,75.14
2016,5,21,6,45,184.0,132.0,3.8,13.0,195.0,103.22,86.67
2016,5,21,7,0,209.0,150.0,3.8,13.0,230.0,109.02,91.6
2016,5,21,7,15,214.0,173.0,3.85,13.0,265.5,127.83,100.26
2016,5,21,7,30,219.0,196.0,3.9,13.0,301.0,166.46,126.8
2016,5,21,7,45,195.0,222.0,3.95,13.5,323.0,196.67,150.15
2016,5,21,8,0,171.0,248.0,4.0,14.0,345.0,224.88,173.39
2016,5,21,8,15,253.0,257.5,4.05,14.0,415.0,255.25,195.14
2016,5,21,8,30,335.0,267.0,4.1,14.0,485.0,301.78,231.16
2016,5,21,8,45,329.0,290.0,4.2,14.0,516.0,338.0,261.97
2016,5,21,9,0,323.0,313.0,4.3,14.0,547.0,373.84,292.11
2016,5,21,9,15,556.0,235.0,4.3,14.0,663.5,425.89,333.13
2016,5,21,9,30,789.0,157.0,4.3,14.0,780.0,505.19,397.14
2016,5,21,9,45,799.5,158.5,4.35,14.0,813.5,551.52,435.91
2016,5,21,10,0,810.0,160.0,4.4,14.0,847.0,597.84,473.96
2016,5,21,10,15,595.0,274.5,4.4,14.0,787.5,599.11,473.69
2016,5,21,10,30,380.0,389.0,4.4,14.0,728.0,589.56,463.49
2016,5,21,10,45,418.0,382.5,4.4,14.0,763.5,628.18,493.74
2016,5,21,11,0,456.0,376.0,4.4,14.0,799.0,672.73,527.87
2016,5,21,11,15,445.5,385.5,4.4,14.0,803.5,695.57,544.61
2016,5,21,11,30,435.0,395.0,4.4,14.0,808.0,717.02,560.23
2016,5,21,11,45,396.0,416.0,4.45,14.0,793.5,723.02,563.9
2016,5,21,12,0,357.0,437.0,4.5,14.0,779.0,726.11,565.4
2016,5,21,12,15,605.5,299.0,4.55,14.0,877.0,835.84,653.52
2016,5,21,12,30,854.0,161.0,4.6,14.0,975.0,946.86,735.74
2016,5,21,12,45,587.5,301.0,4.65,14.0,858.5,858.23,669.31
2016,5,21,13,0,321.0,441.0,4.7,14.0,742.0,751.2,584.22
2016,5,21,13,15,365.0,411.0,4.7,14.0,747.5,773.6,603.31
2016,5,21,13,30,409.0,381.0,4.7,14.0,753.0,803.33,626.87
2016,5,21,13,45,359.0,391.0,4.7,14.0,711.5,763.62,597.15
2016,5,21,14,0,309.0,401.0,4.7,14.0,670.0,731.02,572.6
2016,5,21,14,15,292.0,390.0,4.65,14.0,636.5,707.42,555.64
2016,5,21,14,30,275.0,379.0,4.6,14.0,603.0,682.54,537.64
2016,5,21,14,45,412.5,312.0,4.6,14.0,631.0,758.17,599.46
2016,5,21,15,0,550.0,245.0,4.6,14.0,659.0,817.35,648.31
2016,5,21,15,15,390.0,276.0,4.55,14.0,561.5,694.86,553.96
2016,5,21,15,30,230.0,307.0,4.5,14.0,464.0,549.76,441.13
2016,5,21,15,45,492.0,211.5,4.5,14.0,517.0,707.4,570.92
2016,5,21,16,0,754.0,116.0,4.5,14.0,570.0,823.32,661.09
2016,5,21,16,15,731.0,111.5,4.45,14.0,521.0,784.48,633.1
2016,5,21,16,30,708.0,107.0,4.4,14.0,472.0,740.38,601.82
2016,5,21,16,45,683.0,100.0,4.4,14.0,422.5,690.89,566.21
2016,5,21,17,0,658.0,93.0,4.4,14.0,373.0,641.09,529.64
2016,5,21,17,15,617.5,87.0,4.35,13.5,322.0,581.14,484.88
2016,5,21,17,30,577.0,81.0,4.3,13.0,271.0,522.62,438.66
2016,5,21,17,45,521.5,73.0,4.3,13.0,222.0,453.69,381.57
2016,5,21,18,0,466.0,65.0,4.3,13.0,173.0,388.14,325.38
2016,5,21,18,15,383.5,54.5,4.2,12.5,128.5,308.3,255.92
2016,5,21,18,30,301.0,44.0,4.1,12.0,84.0,234.11,189.42
2016,5,21,18,45,182.5,29.5,4.1,12.0,50.5,148.05,106.22
2016,5,21,19,0,64.0,15.0,4.1,12.0,17.0,51.02,0.0
2016,5,21,19,15,32.0,7.5,4.05,12.0,8.5,19.31,0.0
2016,5,21,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,10.5,2.7,12.0,10.5,9.73,0.0
2016,5,22,5,30,0.0,21.0,2.7,12.0,21.0,19.49,10.48
2016,5,22,5,45,0.0,38.0,2.75,12.5,38.0,34.97,25.07
2016,5,22,6,0,0.0,55.0,2.8,13.0,55.0,49.9,38.8
2016,5,22,6,15,0.0,74.5,2.75,13.0,74.5,66.66,54.07
2016,5,22,6,30,0.0,94.0,2.7,13.0,94.0,83.23,68.97
2016,5,22,6,45,4.0,112.5,2.7,13.0,114.0,98.92,82.83
2016,5,22,7,0,8.0,131.0,2.7,13.0,134.0,114.47,96.34
2016,5,22,7,15,27.0,159.5,2.65,13.0,172.0,131.0,105.04
2016,5,22,7,30,46.0,188.0,2.6,13.0,210.0,156.86,124.81
2016,5,22,7,45,215.0,200.0,2.6,13.5,320.0,176.52,132.46
2016,5,22,8,0,384.0,212.0,2.6,14.0,430.0,229.01,167.29
2016,5,22,8,15,579.0,168.5,2.6,14.0,529.5,254.11,181.69
2016,5,22,8,30,774.0,125.0,2.6,14.0,629.0,310.59,224.65
2016,5,22,8,45,790.5,127.5,2.6,14.0,672.5,359.12,267.81
2016,5,22,9,0,807.0,130.0,2.6,14.0,716.0,408.99,311.54
2016,5,22,9,15,819.0,132.5,2.65,14.0,754.5,458.06,353.96
2016,5,22,9,30,831.0,135.0,2.7,14.0,793.0,507.6,395.78
2016,5,22,9,45,857.0,127.0,2.8,14.5,830.5,559.59,437.85
2016,5,22,10,0,883.0,119.0,2.9,15.0,868.0,608.58,476.79
2016,5,22,10,15,889.0,120.5,2.95,15.0,895.0,654.03,512.72
