Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,30,895.0,122.0,3.0,15.0,922.0,698.45,547.14
2016,5,22,10,45,898.0,123.5,3.1,15.0,941.5,739.58,578.7
2016,5,22,11,0,901.0,125.0,3.2,15.0,961.0,779.1,607.28
2016,5,22,11,15,903.0,125.5,3.25,15.0,973.5,815.23,632.69
2016,5,22,11,30,905.0,126.0,3.3,15.0,986.0,849.39,656.61
2016,5,22,11,45,904.5,127.5,3.4,15.0,990.5,880.26,678.46
2016,5,22,12,0,904.0,129.0,3.5,15.0,995.0,908.8,698.7
2016,5,22,12,15,903.0,129.0,3.6,15.0,992.5,933.07,716.01
2016,5,22,12,30,902.0,129.0,3.7,15.0,990.0,954.74,731.6
2016,5,22,12,45,897.5,130.0,3.8,15.0,979.5,971.37,743.81
2016,5,22,13,0,893.0,131.0,3.9,15.0,969.0,985.09,754.16
2016,5,22,13,15,889.0,130.0,4.05,15.0,951.5,994.36,761.89
2016,5,22,13,30,885.0,129.0,4.2,15.0,934.0,1000.57,767.66
2016,5,22,13,45,878.0,128.5,4.35,15.0,909.5,1001.3,769.95
2016,5,22,14,0,871.0,128.0,4.5,15.0,885.0,998.97,770.62
2016,5,22,14,15,863.0,126.5,4.6,15.0,854.0,991.6,767.42
2016,5,22,14,30,855.0,125.0,4.7,15.0,823.0,981.27,762.24
2016,5,22,14,45,843.0,123.5,4.85,15.0,786.0,964.18,752.76
2016,5,22,15,0,831.0,122.0,5.0,15.0,749.0,953.01,747.51
2016,5,22,15,15,817.5,119.0,5.1,14.5,707.0,927.57,733.0
2016,5,22,15,30,804.0,116.0,5.2,14.0,665.0,899.74,716.65
2016,5,22,15,45,784.5,113.5,5.3,14.0,619.0,864.79,693.5
2016,5,22,16,0,765.0,111.0,5.4,14.0,573.0,828.08,668.78
2016,5,22,16,15,709.0,111.5,5.45,14.0,511.0,766.14,624.3
2016,5,22,16,30,653.0,112.0,5.5,14.0,449.0,701.18,576.72
2016,5,22,16,45,487.5,133.5,5.55,14.0,370.5,567.57,472.42
2016,5,22,17,0,322.0,155.0,5.6,14.0,292.0,437.64,366.03
2016,5,22,17,15,452.5,117.5,5.6,13.5,282.5,491.86,414.35
2016,5,22,17,30,583.0,80.0,5.6,13.0,273.0,526.28,445.15
2016,5,22,17,45,533.0,71.0,5.6,13.0,224.5,459.49,388.88
2016,5,22,18,0,483.0,62.0,5.6,13.0,176.0,395.71,333.61
2016,5,22,18,15,403.0,52.0,5.5,13.0,131.0,317.15,264.15
2016,5,22,18,30,323.0,42.0,5.4,13.0,86.0,245.18,198.72
2016,5,22,18,45,209.0,28.5,5.35,13.0,52.5,158.72,115.49
2016,5,22,19,0,95.0,15.0,5.3,13.0,19.0,70.76,0.0
2016,5,22,19,15,47.5,7.5,5.2,12.5,9.5,25.27,0.0
2016,5,22,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.0,16.5,3.75,12.0,18.5,14.64,0.0
2016,5,23,5,30,44.0,33.0,3.7,12.0,37.0,28.33,17.89
2016,5,23,5,45,81.0,52.5,3.7,12.5,66.0,43.89,32.89
2016,5,23,6,0,118.0,72.0,3.7,13.0,95.0,59.08,46.93
2016,5,23,6,15,143.0,93.0,3.65,13.0,129.0,74.9,61.4
2016,5,23,6,30,168.0,114.0,3.6,13.0,163.0,90.29,75.24
2016,5,23,6,45,195.5,132.0,3.55,13.0,199.5,97.7,81.77
2016,5,23,7,0,223.0,150.0,3.5,13.0,236.0,109.02,91.58
2016,5,23,7,15,252.5,169.0,3.5,13.0,280.0,127.06,98.53
2016,5,23,7,30,282.0,188.0,3.5,13.0,324.0,158.72,117.81
2016,5,23,7,45,271.0,213.5,3.5,13.5,355.5,193.2,143.85
2016,5,23,8,0,260.0,239.0,3.5,14.0,387.0,227.07,171.25
2016,5,23,8,15,508.5,182.0,3.5,14.0,502.5,250.68,182.01
2016,5,23,8,30,757.0,125.0,3.5,14.0,618.0,306.85,222.97
2016,5,23,8,45,775.0,127.0,3.5,14.5,661.5,354.56,265.14
2016,5,23,9,0,793.0,129.0,3.5,15.0,705.0,403.77,307.93
2016,5,23,9,15,805.0,132.0,3.5,15.0,743.5,452.52,350.15
2016,5,23,9,30,817.0,135.0,3.5,15.0,782.0,501.75,391.79
2016,5,23,9,45,650.5,227.5,3.5,15.0,756.5,528.83,414.36
2016,5,23,10,0,484.0,320.0,3.5,15.0,731.0,545.56,426.91
2016,5,23,10,15,435.5,352.5,3.45,15.0,731.5,568.77,444.46
2016,5,23,10,30,387.0,385.0,3.4,15.0,732.0,591.49,460.83
2016,5,23,10,45,632.5,258.0,3.35,15.0,839.5,670.25,524.67
2016,5,23,11,0,878.0,131.0,3.3,15.0,947.0,767.97,600.24
2016,5,23,11,15,693.5,256.5,3.25,15.0,906.5,772.6,599.43
2016,5,23,11,30,509.0,382.0,3.2,15.0,866.0,765.91,589.36
2016,5,23,11,45,488.5,391.0,3.15,15.0,857.5,779.23,598.44
2016,5,23,12,0,468.0,400.0,3.1,15.0,849.0,790.35,605.69
2016,5,23,12,15,678.5,265.0,3.1,15.0,914.5,870.27,668.95
2016,5,23,12,30,889.0,130.0,3.1,15.0,980.0,944.29,720.76
2016,5,23,12,45,863.5,146.0,3.1,15.0,964.5,955.28,727.87
2016,5,23,13,0,838.0,162.0,3.1,15.0,949.0,971.17,738.99
2016,5,23,13,15,834.0,160.5,3.2,15.0,932.0,980.17,746.25
2016,5,23,13,30,830.0,159.0,3.3,15.0,915.0,986.2,751.67
2016,5,23,13,45,630.0,255.0,3.4,15.0,820.0,903.07,694.77
2016,5,23,14,0,430.0,351.0,3.5,15.0,725.0,808.53,623.67
2016,5,23,14,15,624.0,246.0,3.65,15.0,768.0,897.84,695.84
2016,5,23,14,30,818.0,141.0,3.8,15.0,811.0,971.63,749.56
2016,5,23,14,45,590.5,230.5,3.95,15.0,702.5,849.12,663.54
2016,5,23,15,0,363.0,320.0,4.1,15.0,594.0,706.45,555.63
2016,5,23,15,15,317.5,311.0,4.25,15.0,541.0,651.99,516.71
2016,5,23,15,30,272.0,302.0,4.4,15.0,488.0,597.75,476.79
2016,5,23,15,45,238.0,284.5,4.6,15.0,439.0,530.61,427.01
2016,5,23,16,0,204.0,267.0,4.8,15.0,390.0,478.36,387.47
2016,5,23,16,15,133.0,239.5,4.9,14.5,317.5,383.03,312.32
2016,5,23,16,30,62.0,212.0,5.0,14.0,245.0,277.64,226.95
2016,5,23,16,45,72.5,192.5,5.15,14.0,226.5,264.89,217.95
2016,5,23,17,0,83.0,173.0,5.3,14.0,208.0,251.17,207.76
2016,5,23,17,15,74.5,151.5,5.35,14.0,180.0,219.89,182.12
2016,5,23,17,30,66.0,130.0,5.4,14.0,152.0,188.83,156.24
2016,5,23,17,45,263.5,97.5,5.45,14.0,163.0,299.27,252.46
2016,5,23,18,0,461.0,65.0,5.5,14.0,174.0,386.34,324.86
2016,5,23,18,15,381.0,54.5,5.5,13.5,130.0,308.01,256.16
2016,5,23,18,30,301.0,44.0,5.5,13.0,86.0,234.46,190.25
2016,5,23,18,45,190.0,30.0,5.5,13.0,52.5,152.11,111.75
2016,5,23,19,0,79.0,16.0,5.5,13.0,19.0,66.01,0.0
2016,5,23,19,15,39.5,8.0,5.45,13.0,9.5,22.75,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,3.8,13.0,27.5,13.33,0.0
2016,5,24,5,30,219.0,34.0,3.8,13.0,55.0,26.47,16.37
2016,5,24,5,45,317.0,45.5,3.8,13.0,96.5,34.75,24.86
2016,5,24,6,0,415.0,57.0,3.8,13.0,138.0,43.29,32.96
2016,5,24,6,15,207.5,58.0,3.8,13.0,98.5,41.79,31.9
2016,5,24,6,30,0.0,59.0,3.8,13.0,59.0,54.86,43.71
2016,5,24,6,45,0.0,72.0,3.8,13.0,72.0,66.63,54.19
2016,5,24,7,0,0.0,85.0,3.8,13.0,85.0,78.18,64.33
2016,5,24,7,15,22.5,137.0,3.8,13.0,148.0,115.82,92.47
2016,5,24,7,30,45.0,189.0,3.8,13.0,211.0,157.83,125.79
2016,5,24,7,45,218.5,200.0,3.8,13.5,323.0,177.76,133.5
2016,5,24,8,0,392.0,211.0,3.8,14.0,435.0,223.48,162.9
2016,5,24,8,15,274.0,253.5,3.8,14.0,417.0,258.44,196.93
2016,5,24,8,30,156.0,296.0,3.8,14.0,399.0,282.23,220.71
2016,5,24,8,45,115.0,310.0,3.8,14.0,388.5,291.33,229.4
2016,5,24,9,0,74.0,324.0,3.8,14.0,378.0,303.5,239.84
2016,5,24,9,15,158.0,348.0,3.85,14.0,471.0,358.56,282.51
2016,5,24,9,30,242.0,372.0,3.9,14.0,564.0,422.55,332.37
2016,5,24,9,45,164.5,386.0,3.95,14.5,519.0,415.6,326.5
2016,5,24,10,0,87.0,400.0,4.0,15.0,474.0,400.18,313.49
2016,5,24,10,15,227.0,398.5,4.0,15.0,600.0,482.79,378.64
2016,5,24,10,30,367.0,397.0,4.0,15.0,726.0,588.68,460.22
2016,5,24,10,45,629.0,264.5,4.05,15.0,843.0,673.83,529.37
2016,5,24,11,0,891.0,132.0,4.1,15.0,960.0,779.01,611.56
2016,5,24,11,15,893.5,132.5,4.1,15.0,973.0,815.18,636.66
2016,5,24,11,30,896.0,133.0,4.1,15.0,986.0,849.44,660.7
2016,5,24,11,45,899.5,132.0,4.2,15.0,992.0,881.18,683.34
2016,5,24,12,0,903.0,131.0,4.3,15.0,998.0,910.8,704.56
2016,5,24,12,15,902.5,131.0,4.35,15.0,996.0,935.49,722.14
2016,5,24,12,30,902.0,131.0,4.4,15.0,994.0,957.62,738.0
2016,5,24,12,45,899.5,130.5,4.45,15.0,984.0,974.71,750.45
2016,5,24,13,0,897.0,130.0,4.5,15.0,974.0,988.91,761.02
2016,5,24,13,15,893.5,129.0,4.55,15.0,956.5,998.7,768.66
2016,5,24,13,30,890.0,128.0,4.6,15.0,939.0,1005.45,774.35
2016,5,24,13,45,886.0,126.0,4.7,15.0,915.5,1007.62,777.45
2016,5,24,14,0,882.0,124.0,4.8,15.0,892.0,1006.69,778.55
2016,5,24,14,15,874.0,122.0,4.85,15.0,861.0,998.75,774.44
2016,5,24,14,30,866.0,120.0,4.9,15.0,830.0,987.81,768.36
2016,5,24,14,45,660.0,201.0,5.0,15.0,728.0,885.98,697.55
2016,5,24,15,0,454.0,282.0,5.1,15.0,626.0,766.09,607.01
2016,5,24,15,15,401.0,283.0,5.2,15.0,574.5,713.65,568.87
2016,5,24,15,30,348.0,284.0,5.3,15.0,523.0,648.38,520.3
2016,5,24,15,45,281.0,275.0,5.4,15.0,459.5,573.37,462.91
2016,5,24,16,0,214.0,266.0,5.5,15.0,396.0,486.15,394.99
2016,5,24,16,15,199.0,244.0,5.55,14.5,357.0,445.58,364.87
2016,5,24,16,30,184.0,222.0,5.6,14.0,318.0,404.98,334.01
2016,5,24,16,45,122.0,196.0,5.65,14.0,257.0,321.65,265.87
2016,5,24,17,0,60.0,170.0,5.7,14.0,196.0,229.54,189.19
2016,5,24,17,15,53.5,148.5,5.7,13.5,169.5,200.45,165.72
2016,5,24,17,30,47.0,127.0,5.7,13.0,143.0,171.47,141.78
2016,5,24,17,45,276.5,94.0,5.75,13.0,162.5,303.27,257.28
2016,5,24,18,0,506.0,61.0,5.8,13.0,182.0,409.89,346.39
2016,5,24,18,15,425.5,52.0,5.7,13.0,136.5,331.08,276.29
2016,5,24,18,30,345.0,43.0,5.6,13.0,91.0,258.76,210.56
2016,5,24,18,45,226.0,30.0,5.55,13.0,56.5,169.15,125.97
2016,5,24,19,0,107.0,17.0,5.5,13.0,22.0,80.13,0.0
2016,5,24,19,15,53.5,8.5,5.4,12.5,11.0,28.66,0.0
2016,5,24,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.0,3.2,12.0,28.5,13.32,0.0
2016,5,25,5,30,236.0,34.0,3.2,12.0,57.0,26.46,16.53
2016,5,25,5,45,330.0,45.0,3.2,12.5,98.0,35.05,25.21
2016,5,25,6,0,424.0,56.0,3.2,13.0,139.0,42.31,32.1
2016,5,25,6,15,212.0,59.0,3.2,13.0,100.5,42.51,32.56
2016,5,25,6,30,0.0,62.0,3.2,13.0,62.0,57.55,46.12
2016,5,25,6,45,0.0,75.0,3.2,13.0,75.0,69.17,56.45
2016,5,25,7,0,0.0,88.0,3.2,13.0,88.0,80.69,66.55
2016,5,25,7,15,0.0,105.5,3.3,13.0,105.5,95.93,76.08
2016,5,25,7,30,0.0,123.0,3.4,13.0,123.0,111.35,88.74
2016,5,25,7,45,1.0,146.5,3.5,13.5,147.5,131.93,105.31
2016,5,25,8,0,2.0,170.0,3.6,14.0,172.0,152.72,121.81
2016,5,25,8,15,6.5,191.0,3.7,14.0,195.5,172.49,137.41
2016,5,25,8,30,11.0,212.0,3.8,14.0,219.0,192.85,153.43
2016,5,25,8,45,8.0,202.0,3.95,14.0,207.5,185.24,147.02
2016,5,25,9,0,5.0,192.0,4.1,14.0,196.0,176.76,139.97
2016,5,25,9,15,8.5,218.5,4.2,14.0,225.5,202.26,160.26
2016,5,25,9,30,12.0,245.0,4.3,14.0,255.0,228.24,180.78
2016,5,25,9,45,10.0,229.0,4.4,14.5,237.5,214.6,169.32
2016,5,25,10,0,8.0,213.0,4.5,15.0,220.0,200.33,157.47
2016,5,25,10,15,8.5,216.0,4.55,15.0,224.0,204.2,160.42
2016,5,25,10,30,9.0,219.0,4.6,15.0,228.0,208.09,163.4
2016,5,25,10,45,10.5,235.0,4.7,15.0,245.5,224.54,176.38
2016,5,25,11,0,12.0,251.0,4.8,15.0,263.0,241.22,189.5
2016,5,25,11,15,21.5,318.0,4.85,15.0,339.0,310.99,244.35
2016,5,25,11,30,31.0,385.0,4.9,15.0,415.0,381.95,299.26
2016,5,25,11,45,26.0,365.0,4.95,15.0,390.5,363.18,284.51
2016,5,25,12,0,21.0,345.0,5.0,15.0,366.0,340.89,267.24
2016,5,25,12,15,26.0,365.0,5.1,15.0,390.5,370.02,290.08
2016,5,25,12,30,31.0,385.0,5.2,15.0,415.0,397.16,311.23
2016,5,25,12,45,36.0,394.0,5.35,15.0,428.0,414.15,324.68
2016,5,25,13,0,41.0,403.0,5.5,15.0,441.0,431.41,338.41
2016,5,25,13,15,38.5,391.0,5.65,15.0,427.0,420.56,330.4
2016,5,25,13,30,36.0,379.0,5.8,15.0,413.0,409.22,322.07
2016,5,25,13,45,43.0,380.0,6.0,15.0,419.0,420.2,331.42
2016,5,25,14,0,50.0,381.0,6.2,15.0,425.0,431.24,340.83
2016,5,25,14,15,34.0,332.0,6.35,15.0,361.0,366.77,290.74
2016,5,25,14,30,18.0,283.0,6.5,15.0,297.0,290.27,230.51
2016,5,25,14,45,13.5,251.5,6.65,15.0,262.0,255.08,202.88
2016,5,25,15,0,9.0,220.0,6.8,15.0,227.0,219.77,174.82
2016,5,25,15,15,138.5,261.5,6.9,15.0,357.5,412.26,334.44
2016,5,25,15,30,268.0,303.0,7.0,15.0,488.0,595.37,481.94
2016,5,25,15,45,143.5,260.5,7.15,15.0,359.0,416.47,338.87
2016,5,25,16,0,19.0,218.0,7.3,15.0,230.0,230.86,186.01
2016,5,25,16,15,16.5,199.5,7.35,14.5,209.0,210.38,170.25
2016,5,25,16,30,14.0,181.0,7.4,14.0,188.0,189.91,154.15
2016,5,25,16,45,10.5,162.5,7.5,14.0,167.5,168.68,136.89
2016,5,25,17,0,7.0,144.0,7.6,14.0,147.0,147.57,119.56
2016,5,25,17,15,3.5,126.0,7.6,13.5,127.5,127.15,102.8
2016,5,25,17,30,0.0,108.0,7.6,13.0,108.0,106.88,85.89
2016,5,25,17,45,250.0,86.0,7.6,13.0,146.0,275.36,234.41
2016,5,25,18,0,500.0,64.0,7.6,13.0,184.0,410.4,348.39
2016,5,25,18,15,418.5,54.5,7.5,13.0,139.0,330.51,276.98
2016,5,25,18,30,337.0,45.0,7.4,13.0,94.0,257.14,210.09
2016,5,25,18,45,211.0,32.0,7.35,13.0,58.5,165.22,124.15
2016,5,25,19,0,85.0,19.0,7.3,13.0,23.0,74.39,0.0
2016,5,25,19,15,42.5,9.5,7.2,13.0,11.5,25.44,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,78.5,19.5,5.0,13.0,27.5,16.32,0.0
2016,5,26,5,30,157.0,39.0,4.9,13.0,55.0,31.73,20.91
2016,5,26,5,45,248.5,53.5,4.8,13.0,95.0,40.96,30.33
2016,5,26,6,0,340.0,68.0,4.7,13.0,135.0,51.05,39.86
2016,5,26,6,15,170.0,68.0,4.65,13.0,101.5,53.6,42.46
2016,5,26,6,30,0.0,68.0,4.6,13.0,68.0,62.62,50.63
2016,5,26,6,45,0.0,83.0,4.6,13.0,83.0,75.82,62.38
2016,5,26,7,0,0.0,98.0,4.6,13.0,98.0,88.92,73.85
2016,5,26,7,15,1.0,125.0,4.6,13.0,126.0,111.7,89.37
2016,5,26,7,30,2.0,152.0,4.6,13.0,154.0,134.86,108.37
2016,5,26,7,45,1.0,153.0,4.6,13.5,154.0,137.27,109.8
2016,5,26,8,0,0.0,154.0,4.6,14.0,154.0,139.15,110.83
2016,5,26,8,15,4.5,181.0,4.6,14.0,184.0,163.79,130.54
2016,5,26,8,30,9.0,208.0,4.6,14.0,214.0,189.01,150.58
2016,5,26,8,45,9.0,213.0,4.65,14.5,219.5,194.92,154.73
2016,5,26,9,0,9.0,218.0,4.7,15.0,225.0,200.7,158.79
2016,5,26,9,15,14.0,248.5,4.7,15.0,259.5,230.48,182.3
2016,5,26,9,30,19.0,279.0,4.7,15.0,294.0,260.93,206.16
2016,5,26,9,45,18.0,284.5,4.75,15.5,299.5,267.34,210.54
2016,5,26,10,0,17.0,290.0,4.8,16.0,305.0,273.6,214.82
2016,5,26,10,15,78.5,366.5,4.8,16.0,437.0,374.5,294.03
2016,5,26,10,30,140.0,443.0,4.8,16.0,569.0,482.18,376.77
2016,5,26,10,45,128.5,451.5,4.8,16.0,569.0,492.08,383.63
2016,5,26,11,0,117.0,460.0,4.8,16.0,569.0,501.02,390.02
2016,5,26,11,15,120.5,467.5,4.8,16.0,581.0,519.88,404.2
2016,5,26,11,30,124.0,475.0,4.8,16.0,593.0,538.96,418.48
2016,5,26,11,45,128.0,474.0,4.85,16.5,597.0,550.92,426.82
2016,5,26,12,0,132.0,473.0,4.9,17.0,601.0,562.74,435.1
2016,5,26,12,15,97.0,458.5,5.0,17.0,552.5,522.58,404.53
2016,5,26,12,30,62.0,444.0,5.1,17.0,504.0,482.59,373.88
2016,5,26,12,45,51.5,423.5,5.25,17.0,473.0,457.56,355.27
2016,5,26,13,0,41.0,403.0,5.4,17.0,442.0,431.4,335.6
2016,5,26,13,15,36.5,385.5,5.6,17.0,420.0,413.08,322.07
2016,5,26,13,30,32.0,368.0,5.8,17.0,398.0,394.11,307.94
2016,5,26,13,45,77.0,396.5,6.05,17.0,465.0,470.66,368.94
2016,5,26,14,0,122.0,425.0,6.3,17.0,532.0,560.59,439.23
2016,5,26,14,15,102.5,403.0,6.5,16.5,491.0,509.6,401.49
2016,5,26,14,30,83.0,381.0,6.7,16.0,450.0,469.97,372.14
2016,5,26,14,45,60.5,345.5,6.9,16.0,394.5,412.22,327.52
2016,5,26,15,0,38.0,310.0,7.1,16.0,339.0,354.1,281.96
2016,5,26,15,15,69.5,311.0,7.2,15.5,360.0,387.78,311.23
2016,5,26,15,30,101.0,312.0,7.3,15.0,381.0,420.87,339.99
2016,5,26,15,45,63.0,269.5,7.45,15.0,312.0,339.11,274.45
2016,5,26,16,0,25.0,227.0,7.6,15.0,243.0,245.8,198.52
2016,5,26,16,15,61.0,224.5,7.65,15.0,258.0,289.22,236.05
2016,5,26,16,30,97.0,222.0,7.7,15.0,273.0,318.79,262.1
2016,5,26,16,45,168.5,196.0,7.8,15.0,273.5,359.16,298.24
2016,5,26,17,0,240.0,170.0,7.9,15.0,274.0,393.65,329.22
2016,5,26,17,15,393.5,132.5,7.85,14.5,277.0,468.28,395.08
2016,5,26,17,30,547.0,95.0,7.8,14.0,280.0,521.26,441.99
2016,5,26,17,45,484.0,87.0,7.8,13.5,230.5,444.43,377.7
2016,5,26,18,0,421.0,79.0,7.8,13.0,181.0,377.12,319.6
2016,5,26,18,15,339.5,66.5,7.7,13.0,136.0,298.29,249.68
2016,5,26,18,30,258.0,54.0,7.6,13.0,91.0,226.62,184.78
2016,5,26,18,45,152.0,37.0,7.5,13.0,56.5,144.7,108.85
2016,5,26,19,0,46.0,20.0,7.4,13.0,22.0,47.14,0.0
2016,5,26,19,15,23.0,10.0,7.25,12.5,11.0,18.43,0.0
2016,5,26,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,27,5,15,68.0,20.5,4.2,12.0,27.5,17.11,0.0
2016,5,27,5,30,136.0,41.0,4.1,12.0,55.0,33.21,22.34
2016,5,27,5,45,227.5,57.0,4.05,12.5,96.0,43.71,32.83
2016,5,27,6,0,319.0,73.0,4.0,13.0,137.0,54.91,43.29
2016,5,27,6,15,387.0,85.0,3.85,13.0,184.5,62.48,50.39
2016,5,27,6,30,455.0,97.0,3.7,13.0,232.0,69.7,56.95
2016,5,27,6,45,295.5,127.0,3.55,13.0,221.5,94.62,79.06
2016,5,27,7,0,136.0,157.0,3.4,13.0,211.0,120.16,101.36
2016,5,27,7,15,176.5,178.0,3.2,13.0,258.0,140.45,110.16
2016,5,27,7,30,217.0,199.0,3.0,13.0,305.0,170.82,129.79
2016,5,27,7,45,246.5,218.5,2.9,13.5,350.5,195.22,146.3
2016,5,27,8,0,276.0,238.0,2.8,14.0,396.0,230.81,173.39
2016,5,27,8,15,514.5,188.5,2.6,14.5,514.5,259.4,188.24
2016,5,27,8,30,753.0,139.0,2.4,15.0,633.0,314.76,228.04
2016,5,27,8,45,774.5,140.0,2.25,15.5,677.5,368.28,273.73
2016,5,27,9,0,796.0,141.0,2.1,16.0,722.0,417.87,315.57
2016,5,27,9,15,808.5,143.5,1.95,16.0,760.5,466.47,356.28
2016,5,27,9,30,821.0,146.0,1.8,16.0,799.0,515.62,396.16
2016,5,27,9,45,846.5,138.5,1.7,16.5,836.5,563.54,433.4
2016,5,27,10,0,872.0,131.0,1.6,17.0,874.0,615.56,472.28
2016,5,27,10,15,878.5,132.5,1.6,17.0,901.0,660.75,506.47
2016,5,27,10,30,885.0,134.0,1.6,17.0,928.0,704.99,539.19
2016,5,27,10,45,891.5,133.5,1.65,17.5,948.5,746.41,568.62
2016,5,27,11,0,898.0,133.0,1.7,18.0,969.0,786.5,595.31
2016,5,27,11,15,900.5,133.5,1.9,18.0,982.0,822.86,621.28
2016,5,27,11,30,903.0,134.0,2.1,18.0,995.0,857.31,645.93
2016,5,27,11,45,904.0,134.5,2.3,18.5,1000.5,888.47,667.07
2016,5,27,12,0,905.0,135.0,2.5,19.0,1006.0,917.4,686.65
2016,5,27,12,15,904.5,135.0,2.8,19.0,1004.0,942.18,705.57
2016,5,27,12,30,904.0,135.0,3.1,19.0,1002.0,964.41,722.79
2016,5,27,12,45,900.0,135.5,3.4,19.0,991.5,981.15,736.35
2016,5,27,13,0,896.0,136.0,3.7,19.0,981.0,995.0,748.01
2016,5,27,13,15,892.0,135.0,4.0,19.0,964.0,1004.42,756.73
2016,5,27,13,30,888.0,134.0,4.3,19.0,947.0,1010.8,763.44
2016,5,27,13,45,881.5,133.5,4.6,19.0,922.5,1012.17,767.51
2016,5,27,14,0,875.0,133.0,4.9,19.0,898.0,1010.49,769.82
2016,5,27,14,15,867.0,131.5,5.1,18.5,867.5,1003.28,768.98
2016,5,27,14,30,859.0,130.0,5.3,18.0,837.0,993.1,766.08
2016,5,27,14,45,848.5,127.5,5.55,18.0,800.5,985.28,763.7
2016,5,27,15,0,838.0,125.0,5.8,18.0,764.0,965.96,753.09
2016,5,27,15,15,825.0,122.5,5.8,18.0,722.5,941.61,737.3
2016,5,27,15,30,812.0,120.0,5.8,18.0,681.0,914.84,719.79
2016,5,27,15,45,796.5,116.0,5.8,18.0,635.5,881.79,697.66
2016,5,27,16,0,781.0,112.0,5.8,18.0,590.0,846.78,673.97
2016,5,27,16,15,759.0,108.0,5.7,17.5,541.0,804.35,645.35
2016,5,27,16,30,737.0,104.0,5.6,17.0,492.0,765.01,618.7
2016,5,27,16,45,708.5,99.0,5.6,17.0,441.0,714.31,582.14
2016,5,27,17,0,680.0,94.0,5.6,17.0,390.0,663.46,544.83
2016,5,27,17,15,641.0,88.5,5.6,16.5,339.0,604.39,501.14
2016,5,27,17,30,602.0,83.0,5.6,16.0,288.0,546.56,456.19
2016,5,27,17,45,546.5,75.5,5.6,16.0,238.0,476.99,398.92
2016,5,27,18,0,491.0,68.0,5.6,16.0,188.0,410.7,342.56
2016,5,27,18,15,411.0,58.0,5.5,15.5,142.5,331.2,274.0
2016,5,27,18,30,331.0,48.0,5.4,15.0,97.0,256.9,208.12
2016,5,27,18,45,215.5,34.0,5.3,14.5,61.0,170.48,128.96
2016,5,27,19,0,100.0,20.0,5.2,14.0,25.0,83.44,7.34
2016,5,27,19,15,50.0,10.0,5.1,14.0,12.5,28.94,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,91.5,19.0,2.5,13.0,28.5,14.88,0.0
2016,5,28,5,30,183.0,38.0,2.5,13.0,57.0,29.58,19.28
2016,5,28,5,45,278.0,51.5,2.5,13.5,98.0,39.33,28.91
2016,5,28,6,0,373.0,65.0,2.5,14.0,139.0,48.7,37.65
2016,5,28,6,15,438.5,74.5,2.45,14.0,186.5,54.56,43.16
2016,5,28,6,30,504.0,84.0,2.4,14.0,234.0,60.27,48.35
2016,5,28,6,45,555.5,90.5,2.35,14.5,285.0,62.27,49.99
2016,5,28,7,0,607.0,97.0,2.3,15.0,336.0,64.15,51.43
2016,5,28,7,15,641.5,103.0,2.25,15.5,387.0,83.75,53.36
2016,5,28,7,30,676.0,109.0,2.2,16.0,438.0,124.91,73.24
2016,5,28,7,45,673.0,117.0,2.2,16.5,473.5,166.7,102.92
2016,5,28,8,0,670.0,125.0,2.2,17.0,509.0,208.54,137.21
2016,5,28,8,15,722.5,124.5,2.2,17.0,571.0,256.56,176.79
2016,5,28,8,30,775.0,124.0,2.2,17.0,633.0,314.97,225.8
2016,5,28,8,45,792.0,126.5,2.2,17.5,677.0,363.54,267.77
2016,5,28,9,0,809.0,129.0,2.2,18.0,721.0,413.49,310.12
2016,5,28,9,15,821.0,132.0,2.2,18.0,759.5,462.86,351.71
2016,5,28,9,30,833.0,135.0,2.2,18.0,798.0,512.71,392.63
2016,5,28,9,45,842.0,137.0,2.25,18.5,831.5,560.4,430.29
2016,5,28,10,0,851.0,139.0,2.3,19.0,865.0,610.51,468.57
2016,5,28,10,15,858.0,141.0,2.35,19.0,892.0,655.53,503.15
2016,5,28,10,30,865.0,143.0,2.4,19.0,919.0,699.7,536.41
2016,5,28,10,45,869.0,144.5,2.5,19.5,939.5,740.3,565.72
2016,5,28,11,0,873.0,146.0,2.6,20.0,960.0,779.47,592.75
2016,5,28,11,15,876.0,147.0,2.7,20.0,973.0,815.85,617.94
2016,5,28,11,30,879.0,148.0,2.8,20.0,986.0,850.44,641.84
2016,5,28,11,45,879.5,148.5,2.9,20.0,991.5,880.59,662.66
2016,5,28,12,0,880.0,149.0,3.0,20.0,997.0,908.56,682.03
2016,5,28,12,15,879.5,149.0,3.15,20.0,995.0,932.9,699.35
2016,5,28,12,30,879.0,149.0,3.3,20.0,993.0,954.78,715.09
2016,5,28,12,45,873.0,151.5,3.45,20.0,982.5,971.25,727.29
2016,5,28,13,0,867.0,154.0,3.6,20.0,972.0,984.91,737.73
2016,5,28,13,15,863.0,153.0,3.7,19.5,955.0,994.26,746.49
2016,5,28,13,30,859.0,152.0,3.8,19.0,938.0,1000.66,753.44
2016,5,28,13,45,852.5,150.5,3.9,19.0,914.0,1010.06,761.14
2016,5,28,14,0,846.0,149.0,4.0,19.0,890.0,1007.76,761.01
2016,5,28,14,15,838.0,147.0,4.05,19.0,859.5,1000.43,757.35
2016,5,28,14,30,830.0,145.0,4.1,19.0,829.0,990.14,751.82
2016,5,28,14,45,819.5,142.5,4.2,19.0,792.5,974.0,742.67
2016,5,28,15,0,809.0,140.0,4.3,19.0,756.0,955.13,731.69
2016,5,28,15,15,795.0,136.5,4.35,18.5,715.0,929.22,716.87
2016,5,28,15,30,781.0,133.0,4.4,18.0,674.0,900.96,700.56
2016,5,28,15,45,764.0,129.0,4.45,18.0,628.5,867.22,678.82
2016,5,28,16,0,747.0,125.0,4.5,18.0,583.0,836.51,659.09
2016,5,28,16,15,724.0,120.5,4.5,17.5,534.5,793.73,631.19
2016,5,28,16,30,701.0,116.0,4.5,17.0,486.0,749.94,602.09
2016,5,28,16,45,672.0,110.0,4.55,17.0,435.5,698.75,565.92
2016,5,28,17,0,643.0,104.0,4.6,17.0,385.0,647.49,528.91
2016,5,28,17,15,602.5,97.5,4.5,16.5,334.0,587.33,484.13
2016,5,28,17,30,562.0,91.0,4.4,16.0,283.0,528.53,438.31
2016,5,28,17,45,506.0,82.5,4.35,16.0,233.5,458.86,381.53
2016,5,28,18,0,450.0,74.0,4.3,16.0,184.0,389.35,323.24
2016,5,28,18,15,371.5,62.5,4.15,15.5,139.5,311.91,257.0
2016,5,28,18,30,293.0,51.0,4.0,15.0,95.0,241.28,194.81
2016,5,28,18,45,187.0,35.5,3.85,15.0,60.0,159.04,120.18
2016,5,28,19,0,81.0,20.0,3.7,15.0,25.0,68.02,10.98
2016,5,28,19,15,40.5,10.0,3.55,14.5,12.5,25.31,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,105.5,19.0,2.65,12.0,30.0,14.87,0.21
2016,5,29,5,30,211.0,38.0,2.7,12.0,60.0,29.58,19.42
2016,5,29,5,45,309.5,50.0,2.75,12.5,102.0,38.16,28.01
2016,5,29,6,0,408.0,62.0,2.8,13.0,144.0,47.49,36.74
2016,5,29,6,15,473.5,71.0,2.65,13.0,192.0,52.3,41.33
2016,5,29,6,30,539.0,80.0,2.5,13.0,240.0,56.86,45.5
2016,5,29,6,45,269.5,90.5,2.4,13.5,170.5,62.33,50.25
2016,5,29,7,0,0.0,101.0,2.3,14.0,101.0,91.39,75.7
2016,5,29,7,15,8.5,136.5,2.1,14.0,141.0,121.02,96.49
2016,5,29,7,30,17.0,172.0,1.9,14.0,181.0,151.66,120.89
2016,5,29,7,45,30.5,200.5,1.75,14.5,217.5,170.74,134.98
2016,5,29,8,0,44.0,229.0,1.6,15.0,254.0,198.6,156.09
2016,5,29,8,15,154.0,257.5,1.55,15.0,357.0,243.12,187.2
2016,5,29,8,30,264.0,286.0,1.5,15.0,460.0,298.95,228.21
2016,5,29,8,45,543.5,206.0,1.5,15.5,594.0,341.51,256.54
2016,5,29,9,0,823.0,126.0,1.5,16.0,728.0,416.93,313.41
2016,5,29,9,15,835.0,128.5,1.55,16.0,767.0,466.53,355.09
2016,5,29,9,30,847.0,131.0,1.6,16.0,806.0,516.59,396.25
2016,5,29,9,45,847.5,138.0,1.7,16.5,837.5,564.61,434.24
2016,5,29,10,0,848.0,145.0,1.8,17.0,869.0,611.68,470.44
2016,5,29,10,15,855.0,147.0,1.9,17.0,896.5,657.38,505.74
2016,5,29,10,30,862.0,149.0,2.0,17.0,924.0,703.05,540.3
2016,5,29,10,45,864.0,152.0,2.1,17.0,943.5,743.4,570.47
2016,5,29,11,0,866.0,155.0,2.2,17.0,963.0,782.21,598.69
2016,5,29,11,15,869.0,155.5,2.3,17.0,976.0,817.98,623.62
2016,5,29,11,30,872.0,156.0,2.4,17.0,989.0,851.98,647.26
2016,5,29,11,45,870.5,158.5,2.5,17.0,994.0,882.05,668.19
2016,5,29,12,0,869.0,161.0,2.6,17.0,999.0,909.91,687.64
2016,5,29,12,15,869.0,160.5,2.65,17.0,997.0,934.14,704.25
2016,5,29,12,30,869.0,160.0,2.7,17.0,995.0,955.96,719.3
2016,5,29,12,45,568.5,310.0,2.8,17.0,854.5,851.45,645.32
2016,5,29,13,0,268.0,460.0,2.9,17.0,714.0,720.28,545.82
2016,5,29,13,15,326.0,428.5,2.95,17.0,731.5,754.57,573.71
2016,5,29,13,30,384.0,397.0,3.0,17.0,749.0,787.96,599.74
2016,5,29,13,45,339.0,403.5,3.15,17.0,708.5,757.99,578.48
2016,5,29,14,0,294.0,410.0,3.3,17.0,668.0,726.49,556.31
2016,5,29,14,15,232.0,404.5,3.5,17.0,604.0,651.81,502.76
2016,5,29,14,30,170.0,399.0,3.7,17.0,540.0,588.3,456.11
2016,5,29,14,45,139.0,377.5,3.9,17.0,489.5,537.56,419.2
2016,5,29,15,0,108.0,356.0,4.1,17.0,439.0,472.46,370.81
2016,5,29,15,15,83.5,326.5,4.25,17.0,388.5,418.34,330.11
2016,5,29,15,30,59.0,297.0,4.4,17.0,338.0,364.24,288.67
2016,5,29,15,45,44.0,265.0,4.6,17.0,294.5,316.32,251.78
2016,5,29,16,0,29.0,233.0,4.8,17.0,251.0,268.49,214.3
2016,5,29,16,15,32.0,218.0,4.9,16.5,236.5,256.18,205.78
2016,5,29,16,30,35.0,203.0,5.0,16.0,222.0,243.63,196.88
2016,5,29,16,45,144.0,187.0,5.1,16.0,252.0,328.28,269.89
2016,5,29,17,0,253.0,171.0,5.2,16.0,282.0,405.32,335.42
2016,5,29,17,15,225.5,155.0,5.25,15.5,245.0,359.46,298.82
2016,5,29,17,30,198.0,139.0,5.3,15.0,208.0,303.53,253.54
2016,5,29,17,45,322.5,108.0,5.4,15.0,198.0,365.12,306.22
2016,5,29,18,0,447.0,77.0,5.5,15.0,188.0,391.87,328.31
2016,5,29,18,15,366.5,65.5,5.5,14.5,142.5,313.41,260.35
2016,5,29,18,30,286.0,54.0,5.5,14.0,97.0,241.94,196.9
2016,5,29,18,45,180.0,38.0,5.55,13.5,61.5,159.43,122.01
2016,5,29,19,0,74.0,22.0,5.6,13.0,26.0,68.69,16.55
2016,5,29,19,15,37.0,11.0,5.55,13.0,13.0,24.95,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,19.0,2.05,12.0,31.0,14.86,0.71
2016,5,30,5,30,226.0,38.0,2.0,12.0,62.0,29.57,19.48
2016,5,30,5,45,326.0,49.5,1.95,12.5,104.5,37.76,27.69
2016,5,30,6,0,426.0,61.0,1.9,13.0,147.0,46.53,35.91
2016,5,30,6,15,491.5,69.5,1.8,13.0,195.5,50.96,40.14
2016,5,30,6,30,557.0,78.0,1.7,13.0,244.0,55.15,43.99
2016,5,30,6,45,282.5,106.0,1.65,13.5,190.5,80.2,66.11
2016,5,30,7,0,8.0,134.0,1.6,14.0,137.0,117.0,98.06
2016,5,30,7,15,4.5,142.5,1.55,14.0,144.5,125.55,100.2
2016,5,30,7,30,1.0,151.0,1.5,14.0,152.0,134.14,106.97
2016,5,30,7,45,6.5,172.0,1.45,14.5,176.0,153.39,121.86
2016,5,30,8,0,12.0,193.0,1.4,15.0,200.0,173.33,137.08
2016,5,30,8,15,23.5,225.5,1.4,15.0,240.5,204.63,161.3
2016,5,30,8,30,35.0,258.0,1.4,15.0,281.0,228.73,179.65
2016,5,30,8,45,73.5,298.0,1.45,15.5,350.5,276.88,215.93
2016,5,30,9,0,112.0,338.0,1.5,16.0,420.0,322.05,249.69
2016,5,30,9,15,97.5,352.5,1.55,16.0,426.5,343.73,266.36
2016,5,30,9,30,83.0,367.0,1.6,16.0,433.0,356.61,276.15
2016,5,30,9,45,170.0,386.0,1.65,16.5,529.0,419.35,323.27
2016,5,30,10,0,257.0,405.0,1.7,17.0,625.0,491.0,376.35
2016,5,30,10,15,571.0,271.5,1.7,17.0,779.0,585.14,449.79
2016,5,30,10,30,885.0,138.0,1.7,17.0,933.0,709.47,543.77
2016,5,30,10,45,521.5,302.5,1.75,17.5,774.0,634.98,484.03
2016,5,30,11,0,158.0,467.0,1.8,18.0,615.0,537.59,406.33
2016,5,30,11,15,171.0,474.0,1.8,18.0,636.0,564.96,426.91
2016,5,30,11,30,184.0,481.0,1.8,18.0,657.0,593.08,447.01
2016,5,30,11,45,206.0,481.0,1.8,18.0,679.5,623.06,468.62
2016,5,30,12,0,228.0,481.0,1.8,18.0,702.0,653.81,490.65
2016,5,30,12,15,294.5,458.0,1.85,18.0,742.0,706.61,529.61
2016,5,30,12,30,361.0,435.0,1.9,18.0,782.0,759.05,567.85
2016,5,30,12,45,632.0,286.0,1.95,18.0,886.0,887.96,664.1
2016,5,30,13,0,903.0,137.0,2.0,18.0,990.0,1003.56,741.89
2016,5,30,13,15,899.0,136.0,2.05,18.0,973.0,1013.13,747.88
2016,5,30,13,30,895.0,135.0,2.1,18.0,956.0,1019.65,753.23
2016,5,30,13,45,890.5,133.0,2.2,18.5,932.5,1021.59,754.92
2016,5,30,14,0,886.0,131.0,2.3,19.0,909.0,1020.42,754.71
2016,5,30,14,15,878.5,129.5,2.4,18.5,878.0,1013.74,753.87
2016,5,30,14,30,871.0,128.0,2.5,18.0,847.0,1004.07,751.15
2016,5,30,14,45,861.5,125.5,2.6,18.0,811.0,988.46,743.1
2016,5,30,15,0,852.0,123.0,2.7,18.0,775.0,978.71,739.07
2016,5,30,15,15,839.0,120.0,2.75,18.0,733.0,953.67,724.19
2016,5,30,15,30,826.0,117.0,2.8,18.0,691.0,926.16,707.7
2016,5,30,15,45,542.5,190.5,2.9,18.0,557.5,732.93,573.1
2016,5,30,16,0,259.0,264.0,3.0,18.0,424.0,538.69,425.26
2016,5,30,16,15,505.0,183.5,3.0,17.5,462.5,670.43,533.74
2016,5,30,16,30,751.0,103.0,3.0,17.0,501.0,773.35,613.27
2016,5,30,16,45,402.0,137.5,3.05,17.0,348.5,506.29,411.0
2016,5,30,17,0,53.0,172.0,3.1,17.0,196.0,225.87,182.23
2016,5,30,17,15,335.5,127.0,3.05,16.5,246.0,419.93,346.89
2016,5,30,17,30,618.0,82.0,3.0,16.0,296.0,558.57,460.29
2016,5,30,17,45,564.5,74.5,2.95,16.0,245.5,489.64,404.02
2016,5,30,18,0,511.0,67.0,2.9,16.0,195.0,423.82,349.58
2016,5,30,18,15,432.5,57.5,2.8,15.5,149.0,344.74,282.95
2016,5,30,18,30,354.0,48.0,2.7,15.0,103.0,271.8,219.39
2016,5,30,18,45,239.0,35.0,2.65,15.0,66.0,183.4,140.17
2016,5,30,19,0,124.0,22.0,2.6,15.0,29.0,98.65,32.02
2016,5,30,19,15,62.0,11.0,2.55,14.5,14.5,34.81,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,127.5,18.5,1.35,13.0,32.0,14.46,0.93
2016,5,31,5,30,255.0,37.0,1.3,13.0,64.0,28.77,18.77
2016,5,31,5,45,349.5,48.0,1.3,13.5,107.0,37.49,27.37
2016,5,31,6,0,444.0,59.0,1.3,14.0,150.0,44.66,34.13
2016,5,31,6,15,509.0,67.0,1.25,14.0,198.5,48.76,38.04
2016,5,31,6,30,574.0,75.0,1.2,14.0,247.0,52.64,41.59
2016,5,31,6,45,300.5,110.0,1.2,14.5,201.0,76.39,62.49
2016,5,31,7,0,27.0,145.0,1.2,15.0,155.0,118.81,99.2
2016,5,31,7,15,28.0,163.5,1.2,15.0,176.0,134.8,106.86
2016,5,31,7,30,29.0,182.0,1.2,15.0,197.0,152.69,120.53
2016,5,31,7,45,26.5,197.0,1.2,15.5,212.0,167.89,132.09
2016,5,31,8,0,24.0,212.0,1.2,16.0,227.0,190.64,149.74
2016,5,31,8,15,23.5,227.0,1.2,16.0,242.5,205.87,161.45
2016,5,31,8,30,23.0,242.0,1.2,16.0,258.0,221.07,173.09
2016,5,31,8,45,30.5,269.0,1.3,16.5,291.5,240.44,187.51
2016,5,31,9,0,38.0,296.0,1.4,17.0,325.0,268.75,208.8
2016,5,31,9,15,85.0,338.5,1.45,17.0,406.0,327.49,253.23
2016,5,31,9,30,132.0,381.0,1.5,17.0,487.0,384.55,296.02
2016,5,31,9,45,196.0,393.0,1.6,17.5,557.5,438.74,336.2
2016,5,31,10,0,260.0,405.0,1.7,18.0,628.0,492.82,376.16
2016,5,31,10,15,235.5,424.0,1.75,18.0,630.5,515.21,392.23
2016,5,31,10,30,211.0,443.0,1.8,18.0,633.0,529.56,402.4
2016,5,31,10,45,174.0,454.5,1.85,18.5,613.5,526.85,399.18
2016,5,31,11,0,137.0,466.0,1.9,19.0,594.0,521.17,393.73
2016,5,31,11,15,205.0,466.0,1.95,19.0,660.5,584.41,440.81
2016,5,31,11,30,273.0,466.0,2.0,19.0,727.0,651.2,489.39
2016,5,31,11,45,595.0,298.5,2.05,19.0,871.5,784.45,591.13
2016,5,31,12,0,917.0,131.0,2.1,19.0,1016.0,925.27,689.15
2016,5,31,12,15,917.0,131.0,2.15,19.0,1014.5,950.75,705.08
2016,5,31,12,30,917.0,131.0,2.2,19.0,1013.0,973.68,720.57
2016,5,31,12,45,560.5,302.0,2.3,19.5,840.0,836.03,624.91
2016,5,31,13,0,204.0,473.0,2.4,20.0,667.0,664.61,496.53
2016,5,31,13,15,224.0,461.0,2.5,20.0,670.0,679.86,510.07
2016,5,31,13,30,244.0,449.0,2.6,20.0,673.0,704.21,528.51
2016,5,31,13,45,249.5,435.0,2.75,20.0,659.5,702.55,528.79
2016,5,31,14,0,255.0,421.0,2.9,20.0,646.0,699.56,528.37
2016,5,31,14,15,371.0,363.0,3.0,20.0,677.5,757.62,574.56
2016,5,31,14,30,487.0,305.0,3.1,20.0,709.0,825.34,626.42
2016,5,31,14,45,341.5,333.0,3.25,20.0,610.5,700.73,536.22
2016,5,31,15,0,196.0,361.0,3.4,20.0,512.0,577.23,444.71
2016,5,31,15,15,233.0,334.5,3.5,20.0,504.0,584.33,453.27
2016,5,31,15,30,270.0,308.0,3.6,20.0,496.0,603.45,469.79
2016,5,31,15,45,214.5,292.0,3.7,20.0,435.0,518.17,406.53
2016,5,31,16,0,159.0,276.0,3.8,20.0,374.0,448.81,354.12
2016,5,31,16,15,123.5,250.5,3.8,19.5,323.0,387.66,308.11
2016,5,31,16,30,88.0,225.0,3.8,19.0,272.0,314.45,251.61
2016,5,31,16,45,403.0,157.0,3.85,19.0,339.0,530.72,430.11
2016,5,31,17,0,718.0,89.0,3.9,19.0,406.0,689.43,555.0
2016,5,31,17,15,680.0,84.0,3.85,18.5,354.0,630.39,511.65
2016,5,31,17,30,642.0,79.0,3.8,18.0,302.0,572.46,468.81
2016,5,31,17,45,589.0,72.0,3.8,17.5,251.0,503.53,414.72
2016,5,31,18,0,536.0,65.0,3.8,17.0,200.0,437.65,360.97
2016,5,31,18,15,457.5,56.5,3.7,16.5,153.0,358.64,294.29
2016,5,31,18,30,379.0,48.0,3.6,16.0,106.0,285.66,230.55
2016,5,31,18,45,260.0,35.0,3.55,16.0,68.5,193.66,148.45
2016,5,31,19,0,141.0,22.0,3.5,16.0,31.0,106.63,40.55
2016,5,31,19,15,70.5,11.0,3.35,15.5,15.5,38.23,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,5,15,126.0,19.0,1.85,13.0,32.5,14.85,1.46
2016,6,1,5,30,252.0,38.0,1.8,13.0,65.0,29.56,19.46
2016,6,1,5,45,349.0,49.5,1.75,13.5,108.5,37.75,27.59
2016,6,1,6,0,446.0,61.0,1.7,14.0,152.0,46.45,35.71
2016,6,1,6,15,511.5,69.0,1.6,14.0,201.0,50.46,39.55
