Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,30,577.0,77.0,1.5,14.0,250.0,54.28,43.03
2016,6,1,6,45,290.0,103.5,1.4,14.5,190.5,71.62,58.27
2016,6,1,7,0,3.0,130.0,1.3,15.0,131.0,114.04,95.08
2016,6,1,7,15,1.5,134.5,1.25,15.0,135.0,119.35,94.69
2016,6,1,7,30,0.0,139.0,1.2,15.0,139.0,124.54,98.64
2016,6,1,7,45,3.5,161.5,1.15,15.5,164.0,144.63,114.33
2016,6,1,8,0,7.0,184.0,1.1,16.0,189.0,165.23,130.11
2016,6,1,8,15,16.0,215.0,1.05,16.0,226.0,194.51,152.68
2016,6,1,8,30,25.0,246.0,1.0,16.0,263.0,224.91,175.88
2016,6,1,8,45,20.0,246.5,1.0,16.5,261.0,226.76,176.69
2016,6,1,9,0,15.0,247.0,1.0,17.0,259.0,227.76,176.92
2016,6,1,9,15,34.5,297.5,1.0,17.0,325.0,273.19,211.49
2016,6,1,9,30,54.0,348.0,1.0,17.0,391.0,327.61,252.27
2016,6,1,9,45,472.5,239.0,1.0,17.5,641.5,449.58,345.09
2016,6,1,10,0,891.0,130.0,1.0,18.0,892.0,627.55,475.91
2016,6,1,10,15,531.5,288.0,1.05,18.0,746.5,576.89,436.27
2016,6,1,10,30,172.0,446.0,1.1,18.0,601.0,506.23,381.02
2016,6,1,10,45,151.0,455.5,1.15,18.0,594.0,511.53,385.31
2016,6,1,11,0,130.0,465.0,1.2,18.0,587.0,515.12,387.6
2016,6,1,11,15,275.0,434.0,1.25,18.0,696.5,608.91,457.84
2016,6,1,11,30,420.0,403.0,1.3,18.0,806.0,713.65,533.39
2016,6,1,11,45,416.0,407.5,1.4,18.5,808.0,734.17,546.32
2016,6,1,12,0,412.0,412.0,1.5,19.0,810.0,753.6,559.28
2016,6,1,12,15,251.5,440.5,1.6,19.0,684.0,651.55,486.16
2016,6,1,12,30,91.0,469.0,1.7,19.0,558.0,533.34,399.76
2016,6,1,12,45,168.0,468.0,1.85,19.0,628.5,617.21,463.31
2016,6,1,13,0,245.0,467.0,2.0,19.0,699.0,705.24,527.3
2016,6,1,13,15,329.0,425.5,2.1,18.5,731.5,754.57,565.64
2016,6,1,13,30,413.0,384.0,2.2,18.0,764.0,811.8,609.52
2016,6,1,13,45,446.5,361.5,2.3,18.0,762.5,830.51,624.38
2016,6,1,14,0,480.0,339.0,2.4,18.0,761.0,847.15,638.29
2016,6,1,14,15,449.5,336.0,2.45,18.0,720.5,818.34,618.93
2016,6,1,14,30,419.0,333.0,2.5,18.0,680.0,787.77,598.59
2016,6,1,14,45,256.5,343.5,2.6,18.0,553.5,629.03,483.69
2016,6,1,15,0,94.0,354.0,2.7,18.0,427.0,456.53,353.97
2016,6,1,15,15,192.0,329.0,2.7,18.0,466.5,538.93,420.48
2016,6,1,15,30,290.0,304.0,2.7,18.0,506.0,617.78,481.95
2016,6,1,15,45,254.0,288.0,2.75,18.0,456.5,564.33,442.6
2016,6,1,16,0,218.0,272.0,2.8,18.0,407.0,497.13,393.29
2016,6,1,16,15,125.0,237.5,2.8,17.5,313.5,373.47,298.2
2016,6,1,16,30,32.0,203.0,2.8,17.0,220.0,240.82,192.4
2016,6,1,16,45,81.5,193.0,2.8,17.0,230.5,272.0,220.15
2016,6,1,17,0,131.0,183.0,2.8,17.0,241.0,312.47,254.45
2016,6,1,17,15,116.0,163.0,2.85,16.5,210.0,276.03,225.77
2016,6,1,17,30,101.0,143.0,2.9,16.0,179.0,240.27,197.23
2016,6,1,17,45,90.5,120.5,2.95,16.0,149.0,204.88,168.1
2016,6,1,18,0,80.0,98.0,3.0,16.0,119.0,169.72,138.47
2016,6,1,18,15,62.5,77.0,3.0,15.5,91.0,123.9,99.47
2016,6,1,18,30,45.0,56.0,3.0,15.0,63.0,88.33,68.49
2016,6,1,18,45,22.5,37.0,3.0,14.5,40.5,53.66,37.81
2016,6,1,19,0,0.0,18.0,3.0,14.0,18.0,16.71,2.48
2016,6,1,19,15,0.0,9.0,2.9,14.0,9.0,8.58,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,5,15,137.5,18.5,1.4,12.0,33.5,14.44,1.6
2016,6,2,5,30,275.0,37.0,1.3,12.0,67.0,28.75,18.91
2016,6,2,5,45,372.5,47.5,1.2,12.5,111.0,36.95,27.04
2016,6,2,6,0,470.0,58.0,1.1,13.0,155.0,43.71,33.45
2016,6,2,6,15,534.0,66.0,1.0,13.0,204.5,47.87,37.42
2016,6,2,6,30,598.0,74.0,0.9,13.0,254.0,51.81,41.02
2016,6,2,6,45,299.0,91.5,0.85,13.5,181.5,63.03,50.89
2016,6,2,7,0,0.0,109.0,0.8,14.0,109.0,97.84,81.25
2016,6,2,7,15,2.0,132.5,0.8,14.0,133.5,117.83,93.72
2016,6,2,7,30,4.0,156.0,0.8,14.0,158.0,138.4,110.14
2016,6,2,7,45,7.0,173.0,0.8,14.5,177.0,154.33,122.28
2016,6,2,8,0,10.0,190.0,0.8,15.0,196.0,170.64,134.61
2016,6,2,8,15,11.0,203.5,0.8,15.5,211.0,184.02,144.55
2016,6,2,8,30,12.0,217.0,0.8,16.0,226.0,197.5,154.52
2016,6,2,8,45,11.5,222.0,0.85,16.5,231.0,203.48,158.61
2016,6,2,9,0,11.0,227.0,0.9,17.0,236.0,209.28,162.57
2016,6,2,9,15,15.5,257.0,0.9,17.0,269.5,238.53,184.91
2016,6,2,9,30,20.0,287.0,0.9,17.0,303.0,268.41,207.4
2016,6,2,9,45,34.5,329.0,0.9,17.5,358.0,307.43,236.17
2016,6,2,10,0,49.0,371.0,0.9,18.0,413.0,354.97,270.79
2016,6,2,10,15,59.0,394.0,0.95,18.0,446.5,385.79,293.27
2016,6,2,10,30,69.0,417.0,1.0,18.0,480.0,417.83,316.63
2016,6,2,10,45,90.5,438.5,1.05,18.5,522.5,457.88,345.21
2016,6,2,11,0,112.0,460.0,1.1,19.0,565.0,497.45,373.1
2016,6,2,11,15,516.0,299.0,1.15,19.0,791.5,676.56,509.05
2016,6,2,11,30,920.0,138.0,1.2,19.0,1018.0,876.03,647.56
2016,6,2,11,45,921.0,138.0,1.3,19.0,1023.5,907.28,666.69
2016,6,2,12,0,922.0,138.0,1.4,19.0,1029.0,936.26,686.49
2016,6,2,12,15,653.0,280.0,1.45,19.0,910.5,863.33,637.37
2016,6,2,12,30,384.0,422.0,1.5,19.0,792.0,767.78,567.32
2016,6,2,12,45,435.0,404.0,1.6,19.5,819.5,816.84,602.78
2016,6,2,13,0,486.0,386.0,1.7,20.0,847.0,862.07,633.96
2016,6,2,13,15,375.5,415.0,1.8,20.0,767.5,789.08,583.36
2016,6,2,13,30,265.0,444.0,1.9,20.0,688.0,719.67,534.77
2016,6,2,13,45,326.5,409.5,2.05,20.0,702.5,752.08,561.47
2016,6,2,14,0,388.0,375.0,2.2,20.0,717.0,782.86,586.21
2016,6,2,14,15,265.0,387.5,2.3,20.0,618.0,678.95,511.87
2016,6,2,14,30,142.0,400.0,2.4,20.0,519.0,561.69,426.6
2016,6,2,14,45,154.0,382.0,2.55,20.0,505.5,557.1,425.86
2016,6,2,15,0,166.0,364.0,2.7,20.0,492.0,551.45,423.65
2016,6,2,15,15,185.5,341.5,2.85,19.5,477.5,546.8,423.29
2016,6,2,15,30,205.0,319.0,3.0,19.0,463.0,540.58,421.78
2016,6,2,15,45,159.5,297.0,3.15,19.0,404.5,473.3,371.67
2016,6,2,16,0,114.0,275.0,3.3,19.0,346.0,407.12,321.52
2016,6,2,16,15,76.0,241.0,3.35,18.5,287.0,321.18,255.69
2016,6,2,16,30,38.0,207.0,3.4,18.0,228.0,250.53,200.05
2016,6,2,16,45,34.0,186.0,3.5,18.0,203.5,224.78,180.16
2016,6,2,17,0,30.0,165.0,3.6,18.0,179.0,199.0,159.84
2016,6,2,17,15,25.0,145.5,3.65,17.5,156.5,174.33,140.34
2016,6,2,17,30,20.0,126.0,3.7,17.0,134.0,140.93,113.23
2016,6,2,17,45,290.5,95.0,3.75,17.0,170.5,328.69,273.27
2016,6,2,18,0,561.0,64.0,3.8,17.0,207.0,453.3,374.56
2016,6,2,18,15,484.5,55.5,3.8,16.5,159.5,374.3,307.38
2016,6,2,18,30,408.0,47.0,3.8,16.0,112.0,301.2,243.67
2016,6,2,18,45,292.0,35.0,3.8,15.5,73.0,211.58,163.88
2016,6,2,19,0,176.0,23.0,3.8,15.0,34.0,124.81,59.02
2016,6,2,19,15,88.0,11.5,3.7,15.0,17.0,45.82,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,5,15,142.5,18.5,1.45,14.0,34.0,14.44,1.78
2016,6,3,5,30,285.0,37.0,1.4,14.0,68.0,29.8,19.64
2016,6,3,5,45,378.5,47.5,1.4,14.5,111.5,36.92,26.78
2016,6,3,6,0,472.0,58.0,1.4,15.0,155.0,43.68,33.13
2016,6,3,6,15,535.0,65.5,1.3,15.0,204.0,47.41,36.69
2016,6,3,6,30,598.0,73.0,1.2,15.0,253.0,50.96,39.92
2016,6,3,6,45,642.5,78.5,1.15,15.5,305.0,52.66,41.31
2016,6,3,7,0,687.0,84.0,1.1,16.0,357.0,54.26,42.52
2016,6,3,7,15,617.0,108.0,1.1,16.0,378.5,90.12,57.29
2016,6,3,7,30,547.0,132.0,1.1,16.0,400.0,135.45,86.05
2016,6,3,7,45,594.0,133.0,1.1,16.5,452.5,171.61,109.89
2016,6,3,8,0,641.0,134.0,1.1,17.0,505.0,212.97,141.5
2016,6,3,8,15,648.0,147.5,1.15,17.5,549.0,259.75,180.89
2016,6,3,8,30,655.0,161.0,1.2,18.0,593.0,307.43,221.31
2016,6,3,8,45,647.0,180.0,1.25,18.5,630.5,355.27,261.71
2016,6,3,9,0,639.0,199.0,1.3,19.0,668.0,402.31,300.47
2016,6,3,9,15,459.0,282.5,1.3,19.5,629.0,426.57,321.78
2016,6,3,9,30,279.0,366.0,1.3,20.0,590.0,437.32,330.42
2016,6,3,9,45,597.5,237.5,1.35,20.5,741.5,512.83,387.96
2016,6,3,10,0,916.0,109.0,1.4,21.0,893.0,624.9,471.55
2016,6,3,10,15,733.0,219.0,1.45,21.0,859.0,641.87,482.25
2016,6,3,10,30,550.0,329.0,1.5,21.0,825.0,650.79,486.5
2016,6,3,10,45,459.0,372.5,1.6,21.5,792.5,650.91,485.27
2016,6,3,11,0,368.0,416.0,1.7,22.0,760.0,646.54,480.36
2016,6,3,11,15,653.5,265.5,1.8,22.0,887.0,751.85,560.95
2016,6,3,11,30,939.0,115.0,1.9,22.0,1014.0,871.19,644.16
2016,6,3,11,45,939.0,116.0,2.0,22.0,1019.0,902.8,664.64
2016,6,3,12,0,939.0,117.0,2.1,22.0,1024.0,932.06,684.46
2016,6,3,12,15,938.5,117.0,2.3,22.0,1022.5,957.47,702.83
2016,6,3,12,30,938.0,117.0,2.5,22.0,1021.0,980.24,719.54
2016,6,3,12,45,927.5,122.5,2.75,22.0,1009.0,996.15,732.28
2016,6,3,13,0,917.0,128.0,3.0,22.0,997.0,1009.0,743.1
2016,6,3,13,15,913.5,127.0,3.15,22.0,980.0,1019.18,751.39
2016,6,3,13,30,910.0,126.0,3.3,22.0,963.0,1026.28,757.77
2016,6,3,13,45,686.0,235.0,3.5,22.0,857.0,940.53,702.65
2016,6,3,14,0,462.0,344.0,3.7,22.0,751.0,834.64,626.67
2016,6,3,14,15,490.5,320.5,3.75,22.0,739.5,843.08,635.42
2016,6,3,14,30,519.0,297.0,3.8,22.0,728.0,848.93,641.7
2016,6,3,14,45,442.5,311.0,3.9,22.0,667.0,788.98,599.32
2016,6,3,15,0,366.0,325.0,4.0,22.0,606.0,716.41,547.84
2016,6,3,15,15,287.5,322.0,4.0,21.5,536.0,636.85,490.97
2016,6,3,15,30,209.0,319.0,4.0,21.0,466.0,544.36,423.29
2016,6,3,15,45,273.0,284.5,4.0,21.0,463.0,577.96,451.84
2016,6,3,16,0,337.0,250.0,4.0,21.0,460.0,592.92,466.19
2016,6,3,16,15,226.5,240.0,3.95,21.0,376.0,465.22,368.56
2016,6,3,16,30,116.0,230.0,3.9,21.0,292.0,357.23,283.56
2016,6,3,16,45,91.5,204.0,3.9,21.0,250.5,293.4,234.2
2016,6,3,17,0,67.0,178.0,3.9,21.0,209.0,243.82,194.98
2016,6,3,17,15,60.0,157.5,3.8,20.5,182.5,215.39,172.91
2016,6,3,17,30,53.0,137.0,3.7,20.0,156.0,187.16,150.5
2016,6,3,17,45,292.0,101.5,3.65,19.5,179.0,325.26,267.85
2016,6,3,18,0,531.0,66.0,3.6,19.0,202.0,437.51,358.82
2016,6,3,18,15,456.0,57.0,3.5,18.5,155.5,359.98,293.37
2016,6,3,18,30,381.0,48.0,3.4,18.0,109.0,288.27,231.42
2016,6,3,18,45,270.0,35.5,3.35,17.5,71.5,201.67,155.2
2016,6,3,19,0,159.0,23.0,3.3,17.0,34.0,117.79,58.76
2016,6,3,19,15,79.5,11.5,3.25,17.0,17.0,42.55,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,15.0,14.0,12.98,1.21
2016,6,4,5,30,0.0,28.0,0.3,15.0,28.0,26.0,16.44
2016,6,4,5,45,0.0,47.0,0.2,15.5,47.0,42.59,31.69
2016,6,4,6,0,0.0,66.0,0.1,16.0,66.0,58.93,46.45
2016,6,4,6,15,5.5,85.5,0.15,16.0,87.0,75.52,61.22
2016,6,4,6,30,11.0,105.0,0.2,16.0,108.0,91.97,75.61
2016,6,4,6,45,17.0,124.5,0.3,16.5,130.5,108.3,89.46
2016,6,4,7,0,23.0,144.0,0.4,17.0,153.0,124.49,102.91
2016,6,4,7,15,11.5,132.5,0.4,17.0,137.0,118.19,92.45
2016,6,4,7,30,0.0,121.0,0.4,17.0,121.0,109.85,85.63
2016,6,4,7,45,44.0,184.5,0.4,17.0,210.0,161.43,124.98
2016,6,4,8,0,88.0,248.0,0.4,17.0,299.0,220.52,169.12
2016,6,4,8,15,112.0,273.5,0.4,17.0,344.0,245.26,187.03
2016,6,4,8,30,136.0,299.0,0.4,17.0,389.0,280.45,213.4
2016,6,4,8,45,109.0,314.5,0.45,17.5,390.0,301.48,229.79
2016,6,4,9,0,82.0,330.0,0.5,18.0,391.0,312.08,237.89
2016,6,4,9,15,92.5,352.5,0.55,18.0,424.5,341.81,260.09
2016,6,4,9,30,103.0,375.0,0.6,18.0,458.0,372.8,282.94
2016,6,4,9,45,227.5,379.0,0.7,18.0,571.0,444.62,336.37
2016,6,4,10,0,352.0,383.0,0.8,18.0,684.0,528.31,397.88
2016,6,4,10,15,252.0,414.5,0.8,18.0,633.5,512.43,385.12
2016,6,4,10,30,152.0,446.0,0.8,18.0,583.0,492.98,369.88
2016,6,4,10,45,178.5,456.0,0.8,18.5,620.5,531.3,396.91
2016,6,4,11,0,205.0,466.0,0.8,19.0,658.0,571.62,424.43
2016,6,4,11,15,142.0,462.0,0.75,19.0,596.5,531.81,394.64
2016,6,4,11,30,79.0,458.0,0.7,19.0,535.0,487.21,361.77
2016,6,4,11,45,47.0,376.5,0.7,19.5,422.5,391.42,292.95
2016,6,4,12,0,15.0,295.0,0.7,20.0,310.0,288.97,217.59
2016,6,4,12,15,171.5,375.5,0.75,20.0,541.5,514.87,386.36
2016,6,4,12,30,328.0,456.0,0.8,20.0,773.0,748.83,546.74
2016,6,4,12,45,422.0,416.5,0.85,20.5,820.0,816.43,590.65
2016,6,4,13,0,516.0,377.0,0.9,21.0,867.0,882.1,634.68
2016,6,4,13,15,311.0,413.5,0.95,21.0,708.0,725.02,527.79
2016,6,4,13,30,106.0,450.0,1.0,21.0,549.0,549.97,405.28
2016,6,4,13,45,485.0,292.0,1.05,21.0,722.0,797.76,588.57
2016,6,4,14,0,864.0,134.0,1.1,21.0,895.0,1003.13,723.43
2016,6,4,14,15,541.0,266.0,1.1,21.0,737.5,835.82,611.79
2016,6,4,14,30,218.0,398.0,1.1,21.0,580.0,634.53,469.51
2016,6,4,14,45,143.5,371.0,1.15,21.0,488.5,534.68,401.1
2016,6,4,15,0,69.0,344.0,1.2,21.0,397.0,421.03,319.09
2016,6,4,15,15,69.5,325.5,1.2,20.5,376.5,403.49,308.44
2016,6,4,15,30,70.0,307.0,1.2,20.0,356.0,385.54,296.71
2016,6,4,15,45,132.0,291.5,1.25,20.0,376.5,441.53,341.44
2016,6,4,16,0,194.0,276.0,1.3,20.0,397.0,480.3,372.76
2016,6,4,16,15,112.0,239.5,1.3,19.5,308.5,364.39,285.46
2016,6,4,16,30,30.0,203.0,1.3,19.0,220.0,238.87,187.97
2016,6,4,16,45,23.0,180.5,1.35,19.0,192.5,197.98,156.61
2016,6,4,17,0,16.0,158.0,1.4,19.0,165.0,169.37,134.12
2016,6,4,17,15,11.5,139.5,1.4,18.5,144.0,147.43,116.91
2016,6,4,17,30,7.0,121.0,1.4,18.0,123.0,125.69,99.51
2016,6,4,17,45,265.0,93.5,1.4,17.5,162.0,296.83,244.83
2016,6,4,18,0,523.0,66.0,1.4,17.0,201.0,433.05,353.53
2016,6,4,18,15,450.5,57.0,1.35,16.5,155.0,357.29,289.96
2016,6,4,18,30,378.0,48.0,1.3,16.0,109.0,287.14,230.18
2016,6,4,18,45,272.0,35.5,1.3,16.0,71.5,203.0,156.5
2016,6,4,19,0,166.0,23.0,1.3,16.0,34.0,121.42,64.18
2016,6,4,19,15,83.0,11.5,1.2,15.5,17.0,44.05,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,5,15,146.5,17.5,1.0,13.0,34.0,13.46,1.67
2016,6,5,5,30,293.0,35.0,1.0,13.0,68.0,27.8,18.09
2016,6,5,5,45,384.5,45.5,1.0,13.5,111.0,35.01,25.24
2016,6,5,6,0,476.0,56.0,1.0,14.0,154.0,41.84,31.67
2016,6,5,6,15,238.0,60.0,1.0,14.0,109.0,43.08,33.0
2016,6,5,6,30,0.0,64.0,1.0,14.0,64.0,59.36,47.57
2016,6,5,6,45,0.0,77.5,1.0,14.5,77.5,71.37,58.04
2016,6,5,7,0,0.0,91.0,1.0,15.0,91.0,83.28,68.21
2016,6,5,7,15,0.0,97.0,1.0,15.0,97.0,89.01,69.56
2016,6,5,7,30,0.0,103.0,1.0,15.0,103.0,94.71,74.04
2016,6,5,7,45,4.5,145.5,1.0,15.5,148.5,131.76,103.83
2016,6,5,8,0,9.0,188.0,1.0,16.0,194.0,168.89,132.95
2016,6,5,8,15,29.0,230.5,1.1,16.0,249.5,202.11,158.25
2016,6,5,8,30,49.0,273.0,1.2,16.0,305.0,244.19,190.49
2016,6,5,8,45,166.0,300.0,1.35,16.5,420.0,302.53,232.92
2016,6,5,9,0,283.0,327.0,1.5,17.0,535.0,372.81,285.18
2016,6,5,9,15,582.0,220.5,1.6,17.0,677.0,429.32,327.77
2016,6,5,9,30,881.0,114.0,1.7,17.0,819.0,525.21,401.99
2016,6,5,9,45,491.0,261.0,1.85,17.5,657.0,477.65,367.5
2016,6,5,10,0,101.0,408.0,2.0,18.0,495.0,415.4,318.1
2016,6,5,10,15,92.0,417.5,2.1,18.0,498.5,425.91,326.27
2016,6,5,10,30,83.0,427.0,2.2,18.0,502.0,435.59,333.33
2016,6,5,10,45,283.5,402.5,2.35,18.0,666.5,555.89,426.1
2016,6,5,11,0,484.0,378.0,2.5,18.0,831.0,697.49,531.41
2016,6,5,11,15,446.5,393.0,2.6,18.0,815.5,704.8,535.59
2016,6,5,11,30,409.0,408.0,2.7,18.0,800.0,708.99,538.4
2016,6,5,11,45,434.0,407.5,2.8,18.0,825.5,749.23,567.91
2016,6,5,12,0,459.0,407.0,2.9,18.0,851.0,789.94,597.3
2016,6,5,12,15,696.0,263.0,2.95,18.0,935.0,886.14,671.51
2016,6,5,12,30,933.0,119.0,3.0,18.0,1019.0,977.68,734.02
2016,6,5,12,45,686.5,256.5,3.05,18.5,915.5,911.35,687.38
2016,6,5,13,0,440.0,394.0,3.1,19.0,812.0,825.81,620.87
2016,6,5,13,15,431.5,387.5,3.15,19.0,792.0,823.32,620.5
2016,6,5,13,30,423.0,381.0,3.2,19.0,772.0,818.76,618.1
2016,6,5,13,45,449.0,361.5,3.25,19.0,766.5,833.2,630.02
2016,6,5,14,0,475.0,342.0,3.3,19.0,761.0,845.61,640.48
2016,6,5,14,15,315.0,372.5,3.35,19.0,646.5,712.55,543.74
2016,6,5,14,30,155.0,403.0,3.4,19.0,532.0,577.68,443.12
2016,6,5,14,45,136.0,382.5,3.5,19.0,492.5,539.89,416.66
2016,6,5,15,0,117.0,362.0,3.6,19.0,453.0,501.54,388.91
2016,6,5,15,15,129.0,343.0,3.65,18.5,438.0,494.28,385.89
2016,6,5,15,30,141.0,324.0,3.7,18.0,423.0,485.96,381.94
2016,6,5,15,45,102.0,293.5,3.75,18.0,362.5,402.0,317.98
2016,6,5,16,0,63.0,263.0,3.8,18.0,302.0,333.1,264.46
2016,6,5,16,15,36.5,221.5,3.75,18.0,243.5,263.64,209.84
2016,6,5,16,30,10.0,180.0,3.7,18.0,185.0,184.82,146.54
2016,6,5,16,45,5.0,148.0,3.65,18.0,150.5,147.87,116.96
2016,6,5,17,0,0.0,116.0,3.6,18.0,116.0,111.23,87.11
2016,6,5,17,15,0.0,101.5,3.55,17.5,101.5,97.09,75.87
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,82.91,64.36
2016,6,5,17,45,0.0,73.0,3.45,17.0,73.0,69.19,52.93
2016,6,5,18,0,0.0,59.0,3.4,17.0,59.0,55.4,41.26
2016,6,5,18,15,0.0,45.5,3.4,16.5,45.5,42.29,30.08
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,29.71,19.22
2016,6,5,18,45,0.0,21.0,3.4,15.5,21.0,19.48,10.21
2016,6,5,19,0,0.0,10.0,3.4,15.0,10.0,9.26,0.0
2016,6,5,19,15,0.0,5.0,3.4,14.5,5.0,4.77,0.0
2016,6,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,47.0,8.0,2.6,14.0,9.0,7.63,0.0
2016,6,6,5,15,170.5,21.0,2.65,14.0,38.0,16.46,3.4
2016,6,6,5,30,294.0,34.0,2.7,14.0,67.0,26.82,17.15
2016,6,6,5,45,384.0,44.0,2.75,14.0,109.5,33.61,23.92
2016,6,6,6,0,474.0,54.0,2.8,14.0,152.0,40.05,30.04
2016,6,6,6,15,533.0,61.0,2.8,14.0,199.5,43.53,33.37
2016,6,6,6,30,592.0,68.0,2.8,14.0,247.0,46.84,36.38
2016,6,6,6,45,633.5,73.5,2.8,14.5,297.0,48.73,37.96
2016,6,6,7,0,675.0,79.0,2.8,15.0,347.0,50.49,39.34
2016,6,6,7,15,423.5,142.5,2.75,15.0,318.5,111.05,78.85
2016,6,6,7,30,172.0,206.0,2.7,15.0,290.0,173.66,132.52
2016,6,6,7,45,131.5,227.5,2.65,15.5,295.5,195.83,150.56
2016,6,6,8,0,91.0,249.0,2.6,16.0,301.0,221.86,172.55
2016,6,6,8,15,109.0,274.0,2.55,16.0,342.0,252.68,196.3
2016,6,6,8,30,127.0,299.0,2.5,16.0,383.0,277.95,215.81
2016,6,6,8,45,120.5,319.5,2.5,16.5,403.5,301.54,234.25
2016,6,6,9,0,114.0,340.0,2.5,17.0,424.0,324.69,252.01
2016,6,6,9,15,158.0,360.5,2.5,17.0,483.5,369.44,286.17
2016,6,6,9,30,202.0,381.0,2.5,17.0,543.0,418.66,323.62
2016,6,6,9,45,541.0,247.0,2.5,17.5,704.5,490.82,380.14
2016,6,6,10,0,880.0,113.0,2.5,18.0,866.0,607.64,470.22
2016,6,6,10,15,886.0,114.5,2.5,18.0,893.0,652.52,504.36
2016,6,6,10,30,892.0,116.0,2.5,18.0,920.0,696.41,537.46
2016,6,6,10,45,896.0,117.0,2.5,18.0,940.5,737.32,567.62
2016,6,6,11,0,900.0,118.0,2.5,18.0,961.0,776.73,594.63
2016,6,6,11,15,903.0,118.5,2.45,18.0,974.0,813.29,619.08
2016,6,6,11,30,906.0,119.0,2.4,18.0,987.0,847.99,642.03
2016,6,6,11,45,549.5,303.5,2.35,18.0,831.5,752.68,570.85
2016,6,6,12,0,193.0,488.0,2.3,18.0,676.0,629.59,474.23
2016,6,6,12,15,243.5,476.5,2.25,18.0,713.0,677.99,510.64
2016,6,6,12,30,294.0,465.0,2.2,18.0,750.0,726.03,545.16
2016,6,6,12,45,374.5,429.5,2.15,18.0,788.0,779.65,584.31
2016,6,6,13,0,455.0,394.0,2.1,18.0,826.0,840.13,627.4
2016,6,6,13,15,666.5,262.0,2.1,18.0,883.0,928.19,693.66
2016,6,6,13,30,878.0,130.0,2.1,18.0,940.0,999.38,740.74
2016,6,6,13,45,591.5,270.5,2.15,18.0,810.5,883.39,662.24
2016,6,6,14,0,305.0,411.0,2.2,18.0,681.0,738.58,555.94
2016,6,6,14,15,274.0,403.0,2.25,18.0,639.5,704.39,533.57
2016,6,6,14,30,243.0,395.0,2.3,18.0,598.0,669.07,509.19
2016,6,6,14,45,204.0,380.5,2.4,18.0,546.0,604.45,463.75
2016,6,6,15,0,165.0,366.0,2.5,18.0,494.0,552.62,426.64
2016,6,6,15,15,198.5,342.0,2.6,17.5,487.5,559.82,435.66
2016,6,6,15,30,232.0,318.0,2.7,17.0,481.0,564.96,442.88
2016,6,6,15,45,209.0,298.0,2.8,17.0,438.0,520.18,410.36
2016,6,6,16,0,186.0,278.0,2.9,17.0,395.0,475.45,377.6
2016,6,6,16,15,122.0,249.0,2.95,16.5,323.0,384.36,307.72
2016,6,6,16,30,58.0,220.0,3.0,16.0,251.0,282.59,227.38
2016,6,6,16,45,37.5,189.5,3.1,16.0,209.0,231.48,186.76
2016,6,6,17,0,17.0,159.0,3.2,16.0,167.0,171.14,137.65
2016,6,6,17,15,12.5,140.5,3.25,15.5,146.0,149.15,120.12
2016,6,6,17,30,8.0,122.0,3.3,15.0,125.0,127.37,102.37
2016,6,6,17,45,4.0,103.0,3.4,15.0,104.5,105.54,84.09
2016,6,6,18,0,0.0,84.0,3.5,15.0,84.0,83.83,65.63
2016,6,6,18,15,0.0,65.0,3.55,14.5,65.0,64.49,49.12
2016,6,6,18,30,0.0,46.0,3.6,14.0,46.0,44.71,32.01
2016,6,6,18,45,0.0,30.5,3.65,14.0,30.5,28.69,17.86
2016,6,6,19,0,0.0,15.0,3.7,14.0,15.0,13.91,3.14
2016,6,6,19,15,0.0,7.5,3.7,14.0,7.5,7.15,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,17.0,4.0,2.45,14.0,4.5,0.0,0.0
2016,6,7,5,0,34.0,8.0,2.4,14.0,9.0,7.63,0.0
2016,6,7,5,15,148.5,22.0,2.3,14.0,37.5,17.26,3.97
2016,6,7,5,30,263.0,36.0,2.2,14.0,66.0,27.88,18.07
2016,6,7,5,45,354.5,46.5,2.15,14.5,108.0,35.85,25.84
2016,6,7,6,0,446.0,57.0,2.1,15.0,150.0,42.64,32.21
2016,6,7,6,15,506.5,64.5,2.05,15.0,197.5,46.41,35.79
2016,6,7,6,30,567.0,72.0,2.0,15.0,245.0,49.98,39.03
2016,6,7,6,45,283.5,92.5,2.0,15.0,179.0,63.63,51.1
2016,6,7,7,0,0.0,113.0,2.0,15.0,113.0,101.03,83.8
2016,6,7,7,15,22.0,152.0,2.0,15.0,163.0,133.57,106.13
2016,6,7,7,30,44.0,191.0,2.0,15.0,213.0,160.42,126.48
2016,6,7,7,45,32.5,200.0,2.05,15.5,217.0,171.09,134.72
2016,6,7,8,0,21.0,209.0,2.1,16.0,221.0,187.89,148.11
2016,6,7,8,15,27.0,233.0,2.1,16.0,250.0,203.52,160.0
2016,6,7,8,30,33.0,257.0,2.1,16.0,279.0,227.65,178.68
2016,6,7,8,45,87.5,300.0,2.15,16.5,363.0,283.44,220.71
2016,6,7,9,0,142.0,343.0,2.2,17.0,447.0,337.76,261.43
2016,6,7,9,15,137.5,362.0,2.25,17.0,467.5,361.62,279.89
2016,6,7,9,30,133.0,381.0,2.3,17.0,488.0,385.22,297.99
2016,6,7,9,45,232.0,383.5,2.35,17.5,579.0,450.55,347.21
2016,6,7,10,0,331.0,386.0,2.4,18.0,670.0,518.56,398.0
2016,6,7,10,15,439.0,358.5,2.45,18.0,747.5,577.97,443.39
2016,6,7,10,30,547.0,331.0,2.5,18.0,825.0,650.37,497.87
2016,6,7,10,45,431.0,385.5,2.6,18.0,780.5,641.98,490.23
2016,6,7,11,0,315.0,440.0,2.7,18.0,736.0,627.73,478.15
2016,6,7,11,15,608.0,283.5,2.7,18.0,864.0,732.01,560.6
2016,6,7,11,30,901.0,127.0,2.7,18.0,992.0,850.97,647.01
2016,6,7,11,45,696.5,263.5,2.7,18.5,934.5,838.51,634.5
2016,6,7,12,0,492.0,400.0,2.7,19.0,877.0,812.22,609.22
2016,6,7,12,15,525.5,383.0,2.7,18.5,891.5,846.22,635.2
2016,6,7,12,30,559.0,366.0,2.7,18.0,906.0,879.72,660.29
2016,6,7,12,45,507.5,379.5,2.75,18.0,866.0,861.58,647.1
2016,6,7,13,0,456.0,393.0,2.8,18.0,826.0,840.08,631.92
2016,6,7,13,15,315.5,426.5,2.85,18.0,723.5,742.38,561.24
2016,6,7,13,30,175.0,460.0,2.9,18.0,621.0,637.86,484.17
2016,6,7,13,45,286.0,416.0,2.95,18.0,672.0,718.8,546.99
2016,6,7,14,0,397.0,372.0,3.0,18.0,723.0,798.88,607.08
2016,6,7,14,15,261.5,386.5,3.1,18.0,614.5,674.42,516.04
2016,6,7,14,30,126.0,401.0,3.2,18.0,506.0,546.77,420.81
2016,6,7,14,45,107.0,378.0,3.3,18.0,464.5,492.74,382.09
2016,6,7,15,0,88.0,355.0,3.4,18.0,423.0,451.52,351.82
2016,6,7,15,15,78.5,331.0,3.5,17.5,389.5,418.12,328.01
2016,6,7,15,30,69.0,307.0,3.6,17.0,356.0,384.42,303.56
2016,6,7,15,45,44.0,264.5,3.75,17.0,295.0,315.18,249.98
2016,6,7,16,0,19.0,222.0,3.9,17.0,234.0,234.53,186.25
2016,6,7,16,15,12.0,196.0,4.0,16.5,203.5,202.07,161.01
2016,6,7,16,30,5.0,170.0,4.1,16.0,173.0,169.8,135.39
2016,6,7,16,45,2.5,145.5,4.2,16.0,147.0,143.09,113.89
2016,6,7,17,0,0.0,121.0,4.3,16.0,121.0,116.43,92.15
2016,6,7,17,15,0.0,97.5,4.35,16.0,97.5,92.82,72.75
2016,6,7,17,30,0.0,74.0,4.4,16.0,74.0,69.23,53.12
2016,6,7,17,45,0.0,62.0,4.45,16.0,62.0,57.66,43.42
2016,6,7,18,0,0.0,50.0,4.5,16.0,50.0,46.47,33.89
2016,6,7,18,15,161.0,53.0,4.5,15.5,80.0,165.73,136.64
2016,6,7,18,30,322.0,56.0,4.5,15.0,110.0,265.91,217.36
2016,6,7,18,45,223.0,41.5,4.5,15.0,73.0,185.79,145.61
2016,6,7,19,0,124.0,27.0,4.5,15.0,36.0,110.7,65.61
2016,6,7,19,15,62.0,13.5,4.45,14.5,18.0,37.81,0.0
2016,6,7,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,4,45,31.0,5.0,4.3,13.5,5.5,0.0,0.0
2016,6,8,5,0,62.0,10.0,4.3,14.0,11.0,9.53,0.0
2016,6,8,5,15,194.0,22.0,4.2,14.0,41.0,17.63,4.27
2016,6,8,5,30,326.0,34.0,4.1,14.0,71.0,26.82,17.15
2016,6,8,5,45,413.0,43.5,4.1,14.0,114.0,33.18,23.53
2016,6,8,6,0,500.0,53.0,4.1,14.0,157.0,39.2,29.27
2016,6,8,6,15,250.0,60.5,4.1,14.0,112.5,43.47,33.29
2016,6,8,6,30,0.0,68.0,4.1,14.0,68.0,62.73,50.55
2016,6,8,6,45,0.0,81.5,4.15,14.0,81.5,74.71,61.13
2016,6,8,7,0,0.0,95.0,4.2,14.0,95.0,86.58,71.47
2016,6,8,7,15,18.5,141.5,4.3,14.0,150.5,125.47,100.1
2016,6,8,7,30,37.0,188.0,4.4,14.0,206.0,157.81,125.5
2016,6,8,7,45,45.0,212.0,4.5,14.5,236.5,181.21,143.48
2016,6,8,8,0,53.0,236.0,4.6,15.0,267.0,205.73,162.44
2016,6,8,8,15,28.0,207.5,4.7,15.0,224.0,184.49,145.93
2016,6,8,8,30,3.0,179.0,4.8,15.0,181.0,163.08,129.11
2016,6,8,8,45,4.5,188.5,4.9,15.0,192.0,172.69,136.6
2016,6,8,9,0,6.0,198.0,5.0,15.0,203.0,182.46,144.19
2016,6,8,9,15,64.0,289.0,5.05,15.0,340.5,279.3,221.05
2016,6,8,9,30,122.0,380.0,5.1,15.0,478.0,379.09,299.11
2016,6,8,9,45,125.5,397.5,5.2,15.5,502.0,404.97,318.59
2016,6,8,10,0,129.0,415.0,5.3,16.0,526.0,431.33,338.42
2016,6,8,10,15,114.0,425.0,5.35,16.0,525.5,440.58,345.3
2016,6,8,10,30,99.0,435.0,5.4,16.0,525.0,452.89,354.4
2016,6,8,10,45,191.5,442.0,5.45,16.0,620.5,528.43,413.81
2016,6,8,11,0,284.0,449.0,5.5,16.0,716.0,612.38,478.87
2016,6,8,11,15,275.0,458.5,5.55,16.0,720.0,630.05,491.79
2016,6,8,11,30,266.0,468.0,5.6,16.0,724.0,646.88,504.23
2016,6,8,11,45,229.0,478.0,5.7,16.0,699.0,639.41,497.99
2016,6,8,12,0,192.0,488.0,5.8,16.0,674.0,628.56,489.22
2016,6,8,12,15,258.0,471.5,5.85,16.0,721.5,686.13,534.36
2016,6,8,12,30,324.0,455.0,5.9,16.0,769.0,743.91,579.16
2016,6,8,12,45,357.0,433.5,6.0,16.0,776.0,766.96,597.76
2016,6,8,13,0,390.0,412.0,6.1,16.0,783.0,789.23,616.02
2016,6,8,13,15,418.5,393.0,6.1,16.0,785.5,815.98,636.9
2016,6,8,13,30,447.0,374.0,6.1,16.0,788.0,835.33,652.52
2016,6,8,13,45,483.0,352.5,6.15,16.0,789.0,857.76,670.94
2016,6,8,14,0,519.0,331.0,6.2,16.0,790.0,878.09,687.9
2016,6,8,14,15,665.5,242.5,6.15,16.0,811.0,939.01,737.78
2016,6,8,14,30,812.0,154.0,6.1,16.0,832.0,985.39,771.77
2016,6,8,14,45,807.5,148.0,6.05,16.0,798.0,971.9,762.77
2016,6,8,15,0,803.0,142.0,6.0,16.0,764.0,955.56,752.13
2016,6,8,15,15,706.5,169.5,5.95,16.0,695.5,890.82,706.23
2016,6,8,15,30,610.0,197.0,5.9,16.0,627.0,820.86,656.07
2016,6,8,15,45,503.5,217.5,5.85,16.0,557.0,730.14,587.13
2016,6,8,16,0,397.0,238.0,5.8,16.0,487.0,647.97,523.2
2016,6,8,16,15,305.0,234.0,5.8,15.5,416.0,541.49,441.3
2016,6,8,16,30,213.0,230.0,5.8,15.0,345.0,439.58,360.7
2016,6,8,16,45,145.0,206.5,5.8,15.0,281.5,352.86,290.46
2016,6,8,17,0,77.0,183.0,5.8,15.0,218.0,257.45,211.67
2016,6,8,17,15,177.0,156.5,5.7,15.0,223.5,313.27,261.17
2016,6,8,17,30,277.0,130.0,5.6,15.0,229.0,360.41,302.29
2016,6,8,17,45,246.0,114.5,5.6,15.0,192.5,312.22,261.79
2016,6,8,18,0,215.0,99.0,5.6,15.0,156.0,266.11,222.32
2016,6,8,18,15,183.0,80.0,5.55,14.5,121.0,216.76,179.64
2016,6,8,18,30,151.0,61.0,5.5,14.0,86.0,169.55,137.87
2016,6,8,18,45,101.5,43.5,5.45,14.0,57.5,118.1,91.49
2016,6,8,19,0,52.0,26.0,5.4,14.0,29.0,59.91,34.19
2016,6,8,19,15,26.0,13.0,5.3,14.0,14.5,22.88,0.0
2016,6,8,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.5,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,27.0,9.0,5.5,14.0,10.0,8.58,0.0
2016,6,9,5,15,136.0,24.0,5.45,14.0,38.5,18.88,5.03
2016,6,9,5,30,245.0,39.0,5.4,14.0,67.0,30.28,20.07
2016,6,9,5,45,335.0,50.5,5.4,14.0,108.5,38.44,28.13
2016,6,9,6,0,425.0,62.0,5.4,14.0,150.0,47.12,36.28
2016,6,9,6,15,238.5,89.0,5.35,14.0,140.5,68.87,55.89
2016,6,9,6,30,52.0,116.0,5.3,14.0,131.0,95.92,80.0
2016,6,9,6,45,61.0,136.5,5.25,14.0,158.0,111.5,93.66
2016,6,9,7,0,70.0,157.0,5.2,14.0,185.0,126.77,106.84
2016,6,9,7,15,37.0,157.0,5.15,14.0,172.0,131.13,104.43
2016,6,9,7,30,4.0,157.0,5.1,14.0,159.0,139.26,111.51
2016,6,9,7,45,42.5,201.5,5.05,14.5,226.0,173.52,137.42
2016,6,9,8,0,81.0,246.0,5.0,15.0,293.0,217.95,171.31
2016,6,9,8,15,118.5,272.5,4.95,15.0,348.0,246.2,192.62
2016,6,9,8,30,156.0,299.0,4.9,15.0,403.0,286.28,223.88
2016,6,9,8,45,170.0,320.5,4.9,15.5,440.0,318.94,249.59
2016,6,9,9,0,184.0,342.0,4.9,16.0,477.0,353.22,276.42
2016,6,9,9,15,122.5,348.0,4.9,16.0,440.0,344.38,270.46
2016,6,9,9,30,61.0,354.0,4.9,16.0,403.0,335.8,263.91
2016,6,9,9,45,227.0,356.5,4.95,16.0,549.5,419.73,330.17
2016,6,9,10,0,393.0,359.0,5.0,16.0,696.0,532.25,418.05
2016,6,9,10,15,638.0,244.5,5.05,16.0,812.0,604.15,477.18
2016,6,9,10,30,883.0,130.0,5.1,16.0,928.0,701.96,555.95
2016,6,9,10,45,519.0,299.0,5.15,16.5,771.0,630.19,495.43
2016,6,9,11,0,155.0,468.0,5.2,17.0,614.0,535.93,415.82
2016,6,9,11,15,113.0,460.0,5.25,17.0,567.5,507.19,393.71
2016,6,9,11,30,71.0,452.0,5.3,17.0,521.0,475.06,368.52
2016,6,9,11,45,74.0,452.5,5.35,17.0,524.0,484.15,375.64
2016,6,9,12,0,77.0,453.0,5.4,17.0,527.0,493.23,382.68
2016,6,9,12,15,166.0,464.5,5.55,17.0,625.0,593.78,461.12
2016,6,9,12,30,255.0,476.0,5.7,17.0,723.0,700.36,542.52
2016,6,9,12,45,168.0,465.5,5.9,17.0,628.0,614.38,477.01
2016,6,9,13,0,81.0,455.0,6.1,17.0,533.0,520.84,404.98
2016,6,9,13,15,206.5,443.0,6.25,17.0,635.5,644.5,503.09
2016,6,9,13,30,332.0,431.0,6.4,17.0,738.0,771.87,601.51
2016,6,9,13,45,241.0,433.0,6.55,17.0,653.0,691.85,540.22
2016,6,9,14,0,150.0,435.0,6.7,17.0,568.0,598.34,468.46
2016,6,9,14,15,91.0,383.0,6.75,16.5,463.0,476.44,375.82
2016,6,9,14,30,32.0,331.0,6.8,16.0,358.0,365.48,289.0
2016,6,9,14,45,22.5,290.0,6.85,16.0,309.0,302.5,239.86
2016,6,9,15,0,13.0,249.0,6.9,16.0,260.0,252.61,200.38
2016,6,9,15,15,8.0,214.0,6.9,16.0,221.0,213.17,169.02
2016,6,9,15,30,3.0,179.0,6.9,16.0,182.0,173.8,137.39
2016,6,9,15,45,2.0,172.5,6.95,16.0,174.5,166.87,132.1
2016,6,9,16,0,1.0,166.0,7.0,16.0,167.0,160.02,126.85
2016,6,9,16,15,0.5,155.5,7.0,15.5,156.0,149.63,118.92
2016,6,9,16,30,0.0,145.0,7.0,15.0,145.0,139.27,110.95
2016,6,9,16,45,0.0,137.0,7.0,15.0,137.0,132.0,105.29
2016,6,9,17,0,0.0,129.0,7.0,15.0,129.0,124.85,99.68
2016,6,9,17,15,274.5,107.5,7.0,14.5,207.0,352.4,297.85
2016,6,9,17,30,549.0,86.0,7.0,14.0,285.0,519.91,440.67
2016,6,9,17,45,487.5,83.0,7.0,14.0,239.0,453.37,384.26
2016,6,9,18,0,426.0,80.0,7.0,14.0,193.0,386.85,327.14
2016,6,9,18,15,371.0,67.5,6.95,14.0,150.5,322.06,270.22
2016,6,9,18,30,316.0,55.0,6.9,14.0,108.0,261.69,215.73
2016,6,9,18,45,231.5,41.0,6.85,14.0,73.0,189.4,150.1
2016,6,9,19,0,147.0,27.0,6.8,14.0,38.0,121.99,76.8
2016,6,9,19,15,73.5,13.5,6.7,14.0,19.0,42.59,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,34.0,4.5,4.5,13.5,5.5,0.0,0.0
2016,6,10,5,0,68.0,9.0,4.6,14.0,11.0,8.58,0.0
2016,6,10,5,15,199.5,21.0,4.75,14.0,41.0,16.67,3.82
2016,6,10,5,30,331.0,33.0,4.9,14.0,71.0,25.88,16.35
2016,6,10,5,45,415.0,42.5,5.05,14.5,113.0,32.27,22.67
2016,6,10,6,0,499.0,52.0,5.2,15.0,155.0,38.32,28.36
2016,6,10,6,15,556.0,58.5,5.3,15.0,203.0,41.49,31.39
2016,6,10,6,30,613.0,65.0,5.4,15.0,251.0,44.5,34.13
2016,6,10,6,45,651.0,70.5,5.5,15.0,301.0,46.51,35.89
2016,6,10,7,0,689.0,76.0,5.6,15.0,351.0,48.37,37.44
2016,6,10,7,15,502.5,131.0,5.65,15.0,346.5,105.97,72.84
2016,6,10,7,30,316.0,186.0,5.7,15.0,342.0,164.71,119.96
2016,6,10,7,45,242.0,219.5,5.8,15.5,346.0,197.47,147.81
2016,6,10,8,0,168.0,253.0,5.9,16.0,350.0,231.25,178.02
2016,6,10,8,15,112.0,265.0,5.95,16.0,332.0,239.37,186.96
2016,6,10,8,30,56.0,277.0,6.0,16.0,314.0,249.17,196.71
2016,6,10,8,45,75.5,306.0,6.05,16.5,359.5,283.86,223.5
2016,6,10,9,0,95.0,335.0,6.1,17.0,405.0,320.89,252.04
2016,6,10,9,15,89.5,351.5,6.15,17.0,420.0,339.68,266.88
2016,6,10,9,30,84.0,368.0,6.2,17.0,435.0,358.0,281.2
2016,6,10,9,45,113.5,392.0,6.3,17.0,487.5,394.17,309.5
2016,6,10,10,0,143.0,416.0,6.4,17.0,540.0,440.09,345.31
2016,6,10,10,15,525.0,262.5,6.5,17.0,734.0,551.29,437.45
2016,6,10,10,30,907.0,109.0,6.6,17.0,928.0,699.87,557.82
2016,6,10,10,45,654.0,253.5,6.7,17.5,851.0,683.54,540.28
2016,6,10,11,0,401.0,398.0,6.8,18.0,774.0,652.4,510.59
2016,6,10,11,15,662.5,255.0,6.9,18.0,886.0,748.98,590.52
2016,6,10,11,30,924.0,112.0,7.0,18.0,998.0,855.91,672.48
2016,6,10,11,45,925.5,112.5,7.1,18.0,1005.0,887.89,695.67
2016,6,10,12,0,927.0,113.0,7.2,18.0,1012.0,917.65,717.54
2016,6,10,12,15,928.0,113.0,7.25,17.5,1012.0,944.15,738.29
2016,6,10,12,30,929.0,113.0,7.3,17.0,1012.0,968.15,757.36
2016,6,10,12,45,913.5,122.5,7.4,17.0,1000.0,983.12,768.78
2016,6,10,13,0,898.0,132.0,7.5,17.0,988.0,995.0,778.11
2016,6,10,13,15,895.5,131.5,7.5,17.0,972.5,1006.67,786.95
2016,6,10,13,30,893.0,131.0,7.5,17.0,957.0,1015.36,793.78
2016,6,10,13,45,890.0,129.0,7.55,17.0,935.0,1019.04,797.36
2016,6,10,14,0,887.0,127.0,7.6,17.0,913.0,1019.66,798.88
2016,6,10,14,15,880.5,125.5,7.65,17.0,884.0,1014.27,796.21
2016,6,10,14,30,874.0,124.0,7.7,17.0,855.0,1005.9,791.52
2016,6,10,14,45,865.5,122.0,7.8,17.0,819.5,992.12,783.22
2016,6,10,15,0,857.0,120.0,7.9,17.0,784.0,975.53,772.95
2016,6,10,15,15,845.0,117.5,7.95,16.5,743.5,960.88,765.45
2016,6,10,15,30,833.0,115.0,8.0,16.0,703.0,935.17,749.71
2016,6,10,15,45,817.0,112.0,8.05,16.0,658.0,902.84,727.53
2016,6,10,16,0,801.0,109.0,8.1,16.0,613.0,868.53,703.74
2016,6,10,16,15,780.5,105.5,8.1,15.5,564.5,827.89,676.06
2016,6,10,16,30,760.0,102.0,8.1,15.0,516.0,785.93,646.97
2016,6,10,16,45,730.5,98.5,8.1,15.0,465.0,739.61,612.81
2016,6,10,17,0,701.0,95.0,8.1,15.0,414.0,689.3,574.96
2016,6,10,17,15,665.0,89.5,8.0,14.5,363.0,631.77,531.42
2016,6,10,17,30,629.0,84.0,7.9,14.0,312.0,575.18,487.25
2016,6,10,17,45,574.0,78.0,7.8,14.0,261.5,506.38,429.72
2016,6,10,18,0,519.0,72.0,7.7,14.0,211.0,440.65,373.22
2016,6,10,18,15,446.5,63.0,7.5,14.0,164.5,364.58,306.46
2016,6,10,18,30,374.0,54.0,7.3,14.0,118.0,293.88,242.84
2016,6,10,18,45,266.5,41.5,7.15,14.0,79.5,207.71,165.27
2016,6,10,19,0,159.0,29.0,7.0,14.0,41.0,131.13,84.49
2016,6,10,19,15,79.5,14.5,6.85,13.5,20.5,46.06,0.0
2016,6,10,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,4.5,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,4.4,13.0,9.0,8.58,0.0
2016,6,11,5,15,107.0,25.5,4.35,13.0,37.5,21.09,6.4
2016,6,11,5,30,214.0,42.0,4.3,13.0,66.0,32.68,22.23
2016,6,11,5,45,312.0,53.5,4.25,13.5,108.0,40.78,30.26
2016,6,11,6,0,410.0,65.0,4.2,14.0,150.0,48.56,37.57
2016,6,11,6,15,473.5,74.0,4.1,14.0,198.0,54.61,43.22
