Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,30,537.0,83.0,4.0,14.0,246.0,59.08,47.29
2016,6,11,6,45,589.0,88.5,3.9,14.5,297.5,60.37,48.3
2016,6,11,7,0,641.0,94.0,3.8,15.0,349.0,61.6,49.17
2016,6,11,7,15,674.0,99.5,3.65,15.5,400.0,86.83,52.87
2016,6,11,7,30,707.0,105.0,3.5,16.0,451.0,128.84,74.46
2016,6,11,7,45,734.5,108.0,3.4,16.5,501.5,172.01,104.65
2016,6,11,8,0,762.0,111.0,3.3,17.0,552.0,223.74,146.21
2016,6,11,8,15,781.0,114.5,3.1,17.0,599.0,270.97,186.98
2016,6,11,8,30,800.0,118.0,2.9,17.0,646.0,320.15,230.15
2016,6,11,8,45,816.0,120.0,2.75,17.5,689.5,368.87,272.46
2016,6,11,9,0,832.0,122.0,2.6,18.0,733.0,418.86,314.9
2016,6,11,9,15,843.0,124.5,2.5,18.5,771.5,468.15,355.78
2016,6,11,9,30,854.0,127.0,2.4,19.0,810.0,522.08,398.72
2016,6,11,9,45,862.0,129.0,2.35,19.5,843.5,569.27,435.55
2016,6,11,10,0,870.0,131.0,2.3,20.0,877.0,616.07,470.93
2016,6,11,10,15,876.0,132.5,2.35,20.0,904.0,660.62,505.06
2016,6,11,10,30,882.0,134.0,2.4,20.0,931.0,704.23,537.79
2016,6,11,10,45,886.0,135.5,2.45,20.0,951.0,745.31,568.09
2016,6,11,11,0,890.0,137.0,2.5,20.0,971.0,784.95,595.76
2016,6,11,11,15,892.5,137.5,2.65,20.0,984.0,820.98,620.96
2016,6,11,11,30,895.0,138.0,2.8,20.0,997.0,855.16,644.87
2016,6,11,11,45,894.5,139.5,2.95,20.5,1002.5,885.76,665.04
2016,6,11,12,0,894.0,141.0,3.1,21.0,1008.0,914.15,683.66
2016,6,11,12,15,894.0,141.0,3.25,21.0,1006.5,939.33,701.44
2016,6,11,12,30,894.0,141.0,3.4,21.0,1005.0,962.08,717.66
2016,6,11,12,45,899.0,135.5,3.6,21.0,998.5,981.78,732.27
2016,6,11,13,0,904.0,130.0,3.8,21.0,992.0,998.76,745.16
2016,6,11,13,15,900.5,129.5,3.8,21.0,975.5,1009.53,752.68
2016,6,11,13,30,897.0,129.0,3.8,21.0,959.0,1017.3,758.35
2016,6,11,13,45,754.0,209.0,3.85,21.0,895.0,981.35,735.13
2016,6,11,14,0,611.0,289.0,3.9,21.0,831.0,927.74,697.96
2016,6,11,14,15,737.5,208.0,3.85,20.5,841.0,974.61,734.4
2016,6,11,14,30,864.0,127.0,3.8,20.0,851.0,999.37,753.0
2016,6,11,14,45,723.0,185.0,3.8,20.0,773.5,935.26,710.22
2016,6,11,15,0,582.0,243.0,3.8,20.0,696.0,855.55,655.06
2016,6,11,15,15,696.0,183.0,3.75,19.5,696.0,896.49,688.19
2016,6,11,15,30,810.0,123.0,3.7,19.0,696.0,922.9,708.93
2016,6,11,15,45,789.5,121.5,3.7,19.0,650.0,888.61,686.45
2016,6,11,16,0,769.0,120.0,3.7,19.0,604.0,852.57,663.03
2016,6,11,16,15,748.0,116.0,3.65,18.5,556.5,816.18,640.11
2016,6,11,16,30,727.0,112.0,3.6,18.0,509.0,774.35,612.89
2016,6,11,16,45,696.5,108.0,3.55,18.0,458.5,723.77,577.62
2016,6,11,17,0,666.0,104.0,3.5,18.0,408.0,673.13,541.71
2016,6,11,17,15,629.5,97.5,3.55,17.5,357.5,615.2,500.7
2016,6,11,17,30,593.0,91.0,3.6,17.0,307.0,558.27,458.34
2016,6,11,17,45,542.5,83.5,3.65,16.5,257.5,492.01,406.59
2016,6,11,18,0,492.0,76.0,3.7,16.0,208.0,428.48,355.09
2016,6,11,18,15,422.0,66.0,3.6,15.5,162.5,353.75,292.29
2016,6,11,18,30,352.0,56.0,3.5,15.0,117.0,283.17,231.08
2016,6,11,18,45,253.0,42.5,3.45,15.0,79.0,202.54,159.7
2016,6,11,19,0,154.0,29.0,3.4,15.0,41.0,129.32,83.99
2016,6,11,19,15,77.0,14.5,3.2,15.0,20.5,45.12,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.5,4.0,3.6,13.0,4.5,0.0,0.0
2016,6,12,5,0,9.0,8.0,3.6,13.0,9.0,7.63,0.0
2016,6,12,5,15,96.0,26.0,3.55,13.0,37.0,21.46,6.6
2016,6,12,5,30,183.0,44.0,3.5,13.0,65.0,34.29,23.6
2016,6,12,5,45,278.5,57.0,3.45,13.5,106.5,43.52,32.67
2016,6,12,6,0,374.0,70.0,3.4,14.0,148.0,52.39,40.96
2016,6,12,6,15,438.5,80.0,3.35,14.0,195.5,58.52,46.7
2016,6,12,6,30,503.0,90.0,3.3,14.0,243.0,65.1,52.64
2016,6,12,6,45,560.5,95.0,3.25,14.5,294.5,65.64,52.97
2016,6,12,7,0,618.0,100.0,3.2,15.0,346.0,66.22,53.25
2016,6,12,7,15,652.0,105.5,3.15,15.0,397.0,90.55,56.61
2016,6,12,7,30,686.0,111.0,3.1,15.0,448.0,131.51,77.79
2016,6,12,7,45,718.0,113.5,3.05,15.5,498.5,173.81,107.2
2016,6,12,8,0,750.0,116.0,3.0,16.0,549.0,219.7,143.89
2016,6,12,8,15,769.5,119.5,2.85,16.0,596.5,272.17,188.9
2016,6,12,8,30,789.0,123.0,2.7,16.0,644.0,320.9,231.69
2016,6,12,8,45,807.5,124.5,2.6,16.5,688.0,369.48,273.88
2016,6,12,9,0,826.0,126.0,2.5,17.0,732.0,419.59,316.49
2016,6,12,9,15,837.0,128.5,2.45,17.0,770.5,468.59,357.99
2016,6,12,9,30,848.0,131.0,2.4,17.0,809.0,517.98,398.7
2016,6,12,9,45,544.0,270.0,2.35,17.5,711.5,512.42,394.76
2016,6,12,10,0,240.0,409.0,2.3,18.0,614.0,484.15,371.02
2016,6,12,10,15,308.0,400.5,2.35,18.0,673.0,535.08,410.04
2016,6,12,10,30,376.0,392.0,2.4,18.0,732.0,591.12,452.12
2016,6,12,10,45,641.5,259.0,2.5,18.0,854.5,679.04,521.67
2016,6,12,11,0,907.0,126.0,2.6,18.0,977.0,787.86,603.54
2016,6,12,11,15,909.5,127.0,2.7,18.0,990.0,824.84,628.69
2016,6,12,11,30,912.0,128.0,2.8,18.0,1003.0,859.95,653.06
2016,6,12,11,45,913.0,128.0,2.9,18.5,1009.0,890.91,673.26
2016,6,12,12,0,914.0,128.0,3.0,19.0,1015.0,919.66,691.9
2016,6,12,12,15,913.5,128.0,3.0,19.0,1013.0,944.75,708.61
2016,6,12,12,30,913.0,128.0,3.0,19.0,1011.0,967.32,723.66
2016,6,12,12,45,908.5,129.0,3.05,19.0,1001.5,984.43,735.53
2016,6,12,13,0,904.0,130.0,3.1,19.0,992.0,998.68,745.62
2016,6,12,13,15,900.5,129.5,3.1,18.5,975.5,1009.48,754.56
2016,6,12,13,30,897.0,129.0,3.1,18.0,959.0,1017.29,761.67
2016,6,12,13,45,891.0,128.0,3.1,18.0,935.5,1019.1,763.49
2016,6,12,14,0,885.0,127.0,3.1,18.0,912.0,1017.83,763.45
2016,6,12,14,15,877.5,125.0,3.1,18.0,882.5,1011.01,759.84
2016,6,12,14,30,870.0,123.0,3.1,18.0,853.0,1001.2,754.4
2016,6,12,14,45,859.5,122.0,3.1,18.0,817.0,986.61,745.86
2016,6,12,15,0,849.0,121.0,3.1,18.0,781.0,969.31,735.6
2016,6,12,15,15,836.5,118.5,3.05,18.0,740.5,954.4,726.68
2016,6,12,15,30,824.0,116.0,3.0,18.0,700.0,928.44,710.21
2016,6,12,15,45,806.5,113.5,3.0,18.0,654.5,895.55,689.38
2016,6,12,16,0,789.0,111.0,3.0,18.0,609.0,860.75,667.11
2016,6,12,16,15,768.5,107.5,2.95,17.5,561.0,820.48,641.62
2016,6,12,16,30,748.0,104.0,2.9,17.0,513.0,778.9,614.83
2016,6,12,16,45,719.0,100.0,2.85,17.0,462.5,732.91,583.22
2016,6,12,17,0,690.0,96.0,2.8,17.0,412.0,682.78,547.99
2016,6,12,17,15,654.5,90.5,2.75,16.5,361.5,626.03,507.94
2016,6,12,17,30,619.0,85.0,2.7,16.0,311.0,570.19,467.06
2016,6,12,17,45,568.0,78.5,2.65,16.0,261.0,503.86,414.72
2016,6,12,18,0,517.0,72.0,2.6,16.0,211.0,440.3,362.88
2016,6,12,18,15,448.0,62.5,2.55,15.5,165.0,365.77,300.96
2016,6,12,18,30,379.0,53.0,2.5,15.0,119.0,296.41,241.22
2016,6,12,18,45,277.5,40.5,2.45,15.0,80.5,211.95,167.1
2016,6,12,19,0,176.0,28.0,2.4,15.0,42.0,138.11,91.12
2016,6,12,19,15,88.0,14.0,2.4,15.0,21.0,49.2,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.5,4.5,4.05,13.0,5.0,0.0,0.0
2016,6,13,5,0,31.0,9.0,4.2,13.0,10.0,8.58,0.0
2016,6,13,5,15,138.5,24.0,4.05,13.0,38.5,18.88,5.07
2016,6,13,5,30,246.0,39.0,3.9,13.0,67.0,30.28,20.18
2016,6,13,5,45,340.5,49.5,3.8,13.5,108.5,37.66,27.52
2016,6,13,6,0,435.0,60.0,3.7,14.0,150.0,45.33,34.71
2016,6,13,6,15,217.5,59.0,3.6,14.0,104.0,42.29,32.25
2016,6,13,6,30,0.0,58.0,3.5,14.0,58.0,53.93,42.71
2016,6,13,6,45,0.0,70.0,3.4,14.0,70.0,65.04,52.55
2016,6,13,7,0,0.0,82.0,3.3,14.0,82.0,75.76,61.9
2016,6,13,7,15,0.0,115.5,3.4,14.0,115.5,104.27,82.75
2016,6,13,7,30,0.0,149.0,3.5,14.0,149.0,132.58,106.01
2016,6,13,7,45,0.0,145.5,3.6,14.5,145.5,131.15,104.24
2016,6,13,8,0,0.0,142.0,3.7,15.0,142.0,129.16,102.08
2016,6,13,8,15,2.0,162.5,3.95,15.0,164.0,147.81,116.97
2016,6,13,8,30,4.0,183.0,4.2,15.0,186.0,166.75,132.01
2016,6,13,8,45,9.5,214.5,4.45,15.5,221.5,196.49,155.34
2016,6,13,9,0,15.0,246.0,4.7,16.0,257.0,226.91,179.01
2016,6,13,9,15,58.5,310.0,4.85,16.0,356.5,293.52,231.2
2016,6,13,9,30,102.0,374.0,5.0,16.0,456.0,371.27,291.73
2016,6,13,9,45,161.5,393.0,5.15,16.0,528.5,420.18,329.95
2016,6,13,10,0,221.0,412.0,5.3,16.0,601.0,481.55,377.85
2016,6,13,10,15,122.0,372.0,5.45,16.0,477.0,401.6,315.79
2016,6,13,10,30,23.0,332.0,5.6,16.0,353.0,318.51,249.77
2016,6,13,10,45,39.0,377.0,5.75,16.0,414.0,368.01,288.61
2016,6,13,11,0,55.0,422.0,5.9,16.0,475.0,423.89,331.86
2016,6,13,11,15,42.5,402.5,6.15,16.0,443.5,402.18,314.92
2016,6,13,11,30,30.0,383.0,6.4,16.0,412.0,378.9,296.79
2016,6,13,11,45,81.0,434.5,6.65,16.0,513.5,473.23,371.12
2016,6,13,12,0,132.0,486.0,6.9,16.0,615.0,573.92,449.11
2016,6,13,12,15,183.5,483.0,7.0,16.0,661.5,626.5,490.47
2016,6,13,12,30,235.0,480.0,7.1,16.0,708.0,680.91,533.15
2016,6,13,12,45,159.5,469.0,7.25,16.0,623.5,609.45,477.62
2016,6,13,13,0,84.0,458.0,7.4,16.0,539.0,526.46,412.73
2016,6,13,13,15,111.0,458.5,7.4,16.0,563.0,567.09,445.11
2016,6,13,13,30,138.0,459.0,7.4,16.0,587.0,600.15,471.46
2016,6,13,13,45,97.0,427.5,7.4,16.0,516.5,521.82,411.01
2016,6,13,14,0,56.0,396.0,7.4,16.0,446.0,452.05,356.47
2016,6,13,14,15,174.0,390.5,7.4,16.0,538.0,579.22,459.53
2016,6,13,14,30,292.0,385.0,7.4,16.0,630.0,706.67,560.45
2016,6,13,14,45,332.5,355.5,7.45,16.0,623.0,717.09,570.67
2016,6,13,15,0,373.0,326.0,7.5,16.0,616.0,724.99,579.43
2016,6,13,15,15,319.5,320.0,7.5,15.5,559.5,665.84,535.02
2016,6,13,15,30,266.0,314.0,7.5,15.0,503.0,607.12,490.4
2016,6,13,15,45,317.0,280.5,7.5,15.0,491.5,614.82,499.74
2016,6,13,16,0,368.0,247.0,7.5,15.0,480.0,618.71,505.97
2016,6,13,16,15,309.5,237.0,7.5,15.0,422.0,549.49,451.3
2016,6,13,16,30,251.0,227.0,7.5,15.0,364.0,482.44,397.7
2016,6,13,16,45,486.5,157.0,7.5,15.0,391.0,602.84,501.73
2016,6,13,17,0,722.0,87.0,7.5,15.0,418.0,693.59,577.37
2016,6,13,17,15,688.5,82.5,7.5,14.5,367.5,642.16,538.75
2016,6,13,17,30,655.0,78.0,7.5,14.0,317.0,587.81,497.15
2016,6,13,17,45,612.0,71.0,7.55,14.0,267.5,524.94,445.3
2016,6,13,18,0,569.0,64.0,7.6,14.0,218.0,464.25,393.42
2016,6,13,18,15,500.5,56.5,7.6,14.0,171.5,390.34,328.65
2016,6,13,18,30,432.0,49.0,7.6,14.0,125.0,321.52,266.51
2016,6,13,18,45,321.0,38.5,7.6,14.0,85.0,233.55,187.11
2016,6,13,19,0,210.0,28.0,7.6,14.0,45.0,154.02,104.33
2016,6,13,19,15,105.0,14.0,7.55,14.0,22.5,56.23,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,12.5,4.5,5.95,13.0,5.0,0.0,0.0
2016,6,14,5,0,25.0,9.0,5.9,13.0,10.0,8.58,0.0
2016,6,14,5,15,136.0,24.0,5.8,13.0,38.5,18.88,4.98
2016,6,14,5,30,247.0,39.0,5.7,13.0,67.0,30.29,20.16
2016,6,14,5,45,347.5,48.5,5.65,13.5,109.0,37.72,27.55
2016,6,14,6,0,448.0,58.0,5.6,14.0,151.0,43.56,33.12
2016,6,14,6,15,509.0,66.0,5.55,14.0,198.5,47.73,37.08
2016,6,14,6,30,570.0,74.0,5.5,14.0,246.0,51.66,40.67
2016,6,14,6,45,621.0,77.5,5.45,14.0,297.5,51.8,40.75
2016,6,14,7,0,672.0,81.0,5.4,14.0,349.0,51.98,40.81
2016,6,14,7,15,702.5,85.5,5.45,14.0,399.5,77.04,44.55
2016,6,14,7,30,733.0,90.0,5.5,14.0,450.0,124.6,70.71
2016,6,14,7,45,759.0,93.0,5.6,14.5,499.5,168.4,101.71
2016,6,14,8,0,785.0,96.0,5.7,15.0,549.0,215.16,139.97
2016,6,14,8,15,802.5,99.0,5.75,15.0,595.5,262.73,182.1
2016,6,14,8,30,820.0,102.0,5.8,15.0,642.0,312.07,226.78
2016,6,14,8,45,834.5,104.0,5.85,15.0,685.5,367.3,276.34
2016,6,14,9,0,849.0,106.0,5.9,15.0,729.0,417.11,321.13
2016,6,14,9,15,859.5,108.0,5.95,15.0,767.5,465.99,364.51
2016,6,14,9,30,870.0,110.0,6.0,15.0,806.0,515.08,407.17
2016,6,14,9,45,881.5,109.5,6.05,15.5,840.0,562.66,446.94
2016,6,14,10,0,893.0,109.0,6.1,16.0,874.0,610.11,485.6
2016,6,14,10,15,899.0,110.0,6.2,16.0,901.5,655.08,522.53
2016,6,14,10,30,905.0,111.0,6.3,16.0,929.0,699.07,558.03
2016,6,14,10,45,910.0,111.5,6.4,16.0,949.5,740.76,590.96
2016,6,14,11,0,915.0,112.0,6.5,16.0,970.0,781.02,620.87
2016,6,14,11,15,917.5,112.5,6.55,16.0,983.5,817.74,647.86
2016,6,14,11,30,920.0,113.0,6.6,16.0,997.0,852.56,673.37
2016,6,14,11,45,921.0,113.5,6.7,16.0,1003.0,884.09,696.61
2016,6,14,12,0,922.0,114.0,6.8,16.0,1009.0,913.39,718.25
2016,6,14,12,15,922.0,114.0,6.95,16.0,1008.0,938.98,737.45
2016,6,14,12,30,922.0,114.0,7.1,16.0,1007.0,962.04,754.91
2016,6,14,12,45,921.5,113.0,7.25,16.0,998.5,981.02,769.51
2016,6,14,13,0,921.0,112.0,7.4,16.0,990.0,997.17,782.18
2016,6,14,13,15,754.5,217.5,7.55,16.0,929.5,968.75,762.54
2016,6,14,13,30,588.0,323.0,7.7,16.0,869.0,922.3,726.17
2016,6,14,13,45,746.5,216.0,7.85,16.0,891.0,981.17,774.45
2016,6,14,14,0,905.0,109.0,8.0,16.0,913.0,1019.0,803.38
2016,6,14,14,15,898.5,107.5,8.0,15.5,883.5,1013.5,801.74
2016,6,14,14,30,892.0,106.0,8.0,15.0,854.0,1004.96,798.15
2016,6,14,14,45,884.0,104.0,8.05,15.0,819.5,991.43,789.69
2016,6,14,15,0,876.0,102.0,8.1,15.0,785.0,975.05,779.22
2016,6,14,15,15,635.5,191.5,8.1,15.0,673.5,848.15,685.3
2016,6,14,15,30,395.0,281.0,8.1,15.0,562.0,691.97,561.01
2016,6,14,15,45,426.5,251.0,8.15,15.0,536.0,697.11,567.86
2016,6,14,16,0,458.0,221.0,8.2,15.0,510.0,685.25,561.46
2016,6,14,16,15,405.0,214.5,8.25,14.5,455.5,621.91,513.01
2016,6,14,16,30,352.0,208.0,8.3,14.0,401.0,546.15,454.11
2016,6,14,16,45,441.5,166.5,8.35,14.0,385.5,577.18,482.97
2016,6,14,17,0,531.0,125.0,8.4,14.0,370.0,591.93,498.45
2016,6,14,17,15,597.5,99.5,8.35,13.5,344.0,594.68,503.85
2016,6,14,17,30,664.0,74.0,8.3,13.0,318.0,589.64,501.82
2016,6,14,17,45,608.5,70.0,8.3,13.0,267.0,521.74,445.26
2016,6,14,18,0,553.0,66.0,8.3,13.0,216.0,456.96,389.34
2016,6,14,18,15,484.5,58.5,8.15,13.0,170.0,383.63,324.58
2016,6,14,18,30,416.0,51.0,8.0,13.0,124.0,315.34,262.57
2016,6,14,18,45,305.0,40.0,7.9,13.0,84.5,227.36,182.97
2016,6,14,19,0,194.0,29.0,7.8,13.0,45.0,148.82,102.08
2016,6,14,19,15,97.0,14.5,7.7,13.0,22.5,53.53,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.65,12.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.6,13.0,11.0,10.48,0.0
2016,6,15,5,15,141.0,24.0,5.55,13.0,40.0,18.89,4.87
2016,6,15,5,30,282.0,37.0,5.5,13.0,69.0,29.7,19.65
2016,6,15,5,45,378.5,46.0,5.5,13.5,111.5,35.45,25.56
2016,6,15,6,0,475.0,55.0,5.5,14.0,154.0,40.96,30.81
2016,6,15,6,15,534.5,62.0,5.45,14.0,201.5,44.41,34.12
2016,6,15,6,30,594.0,69.0,5.4,14.0,249.0,47.69,37.12
2016,6,15,6,45,638.5,73.5,5.4,14.0,299.5,48.8,38.08
2016,6,15,7,0,683.0,78.0,5.4,14.0,350.0,49.85,38.92
2016,6,15,7,15,713.0,82.5,5.45,14.0,400.5,80.22,47.17
2016,6,15,7,30,743.0,87.0,5.5,14.0,451.0,122.74,68.82
2016,6,15,7,45,769.5,89.0,5.6,14.5,501.0,166.3,99.51
2016,6,15,8,0,796.0,91.0,5.7,15.0,551.0,212.86,137.61
2016,6,15,8,15,813.0,94.0,5.8,15.0,597.5,260.83,180.18
2016,6,15,8,30,830.0,97.0,5.9,15.0,644.0,317.04,230.48
2016,6,15,8,45,847.0,97.5,6.0,15.0,688.0,365.94,275.08
2016,6,15,9,0,864.0,98.0,6.1,15.0,732.0,416.06,320.3
2016,6,15,9,15,874.0,99.5,6.1,15.0,770.5,464.97,363.82
2016,6,15,9,30,884.0,101.0,6.1,15.0,809.0,514.03,406.54
2016,6,15,9,45,893.0,102.0,6.2,15.5,842.0,562.1,446.88
2016,6,15,10,0,902.0,103.0,6.3,16.0,875.0,609.83,485.94
2016,6,15,10,15,908.0,104.0,6.3,16.0,902.5,655.16,522.98
2016,6,15,10,30,914.0,105.0,6.3,16.0,930.0,699.49,558.52
2016,6,15,10,45,919.5,105.5,6.35,16.0,951.5,741.85,591.63
2016,6,15,11,0,925.0,106.0,6.4,16.0,973.0,782.8,621.86
2016,6,15,11,15,927.5,106.5,6.4,16.0,986.5,819.85,648.85
2016,6,15,11,30,930.0,107.0,6.4,16.0,1000.0,854.97,674.31
2016,6,15,11,45,932.5,107.0,6.4,16.0,1007.0,887.57,697.84
2016,6,15,12,0,935.0,107.0,6.4,16.0,1014.0,917.99,719.73
2016,6,15,12,15,935.0,107.0,6.3,16.0,1013.0,943.84,737.79
2016,6,15,12,30,935.0,107.0,6.2,16.0,1012.0,967.13,753.97
2016,6,15,12,45,927.5,110.5,6.15,16.0,1002.0,984.06,765.89
2016,6,15,13,0,920.0,114.0,6.1,16.0,992.0,998.03,775.8
2016,6,15,13,15,917.0,113.5,6.0,16.0,976.5,1009.39,783.62
2016,6,15,13,30,914.0,113.0,5.9,16.0,961.0,1017.71,789.38
2016,6,15,13,45,913.0,110.0,5.85,16.0,939.5,1022.36,792.99
2016,6,15,14,0,912.0,107.0,5.8,16.0,918.0,1023.87,794.53
2016,6,15,14,15,905.5,106.0,5.7,16.0,888.5,1018.91,791.3
2016,6,15,14,30,899.0,105.0,5.6,16.0,859.0,1010.91,786.07
2016,6,15,14,45,893.5,101.5,5.55,16.0,825.0,998.17,777.98
2016,6,15,15,0,888.0,98.0,5.5,16.0,791.0,982.46,767.92
2016,6,15,15,15,877.5,96.0,5.45,15.5,750.5,960.77,755.12
2016,6,15,15,30,867.0,94.0,5.4,15.0,710.0,936.5,740.5
2016,6,15,15,45,855.5,90.5,5.35,15.0,666.0,907.16,720.75
2016,6,15,16,0,844.0,87.0,5.3,15.0,622.0,875.59,699.33
2016,6,15,16,15,826.0,84.5,5.2,15.0,574.0,837.45,672.66
2016,6,15,16,30,808.0,82.0,5.1,15.0,526.0,805.1,650.18
2016,6,15,16,45,786.5,78.0,5.1,15.0,476.0,759.35,617.81
2016,6,15,17,0,765.0,74.0,5.1,15.0,426.0,712.8,584.35
2016,6,15,17,15,733.5,70.0,4.9,14.5,375.0,658.15,544.16
2016,6,15,17,30,702.0,66.0,4.7,14.0,324.0,603.97,503.39
2016,6,15,17,45,660.0,60.5,4.55,14.0,274.0,541.59,453.9
2016,6,15,18,0,618.0,55.0,4.4,14.0,224.0,484.73,405.94
2016,6,15,18,15,553.5,49.0,4.25,13.5,176.5,413.1,344.91
2016,6,15,18,30,489.0,43.0,4.1,13.0,129.0,346.31,285.79
2016,6,15,18,45,391.5,34.0,3.95,13.0,89.0,264.37,211.86
2016,6,15,19,0,294.0,25.0,3.8,13.0,49.0,191.41,132.99
2016,6,15,19,15,147.0,12.5,3.65,13.0,24.5,72.22,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,24.0,4.5,1.25,13.5,5.0,0.0,0.0
2016,6,16,5,0,48.0,9.0,1.3,14.0,10.0,8.58,0.0
2016,6,16,5,15,172.0,21.5,1.4,14.0,39.0,16.87,3.61
2016,6,16,5,30,296.0,34.0,1.5,14.0,68.0,26.84,17.18
2016,6,16,5,45,386.0,43.0,1.6,14.5,109.5,32.74,23.12
2016,6,16,6,0,476.0,52.0,1.7,15.0,151.0,38.35,28.42
2016,6,16,6,15,534.5,59.0,1.65,15.0,198.0,41.93,31.82
2016,6,16,6,30,593.0,66.0,1.6,15.0,245.0,45.32,34.9
2016,6,16,6,45,635.0,71.0,1.55,15.5,295.0,46.92,36.22
2016,6,16,7,0,677.0,76.0,1.5,16.0,345.0,48.41,37.37
2016,6,16,7,15,707.0,80.0,1.5,16.0,395.0,77.69,44.94
2016,6,16,7,30,737.0,84.0,1.5,16.0,445.0,119.51,65.69
2016,6,16,7,45,760.0,87.0,1.5,16.0,493.5,163.07,96.16
2016,6,16,8,0,783.0,90.0,1.5,16.0,542.0,209.28,133.53
2016,6,16,8,15,800.5,93.0,1.55,16.0,588.5,256.69,174.57
2016,6,16,8,30,818.0,96.0,1.6,16.0,635.0,305.87,217.93
2016,6,16,8,45,832.5,98.0,1.65,16.5,678.0,361.04,265.4
2016,6,16,9,0,847.0,100.0,1.7,17.0,721.0,410.67,307.78
2016,6,16,9,15,857.0,102.0,1.75,17.0,759.0,459.17,349.01
2016,6,16,9,30,867.0,104.0,1.8,17.0,797.0,507.85,389.36
2016,6,16,9,45,885.0,99.5,1.9,17.5,832.5,555.33,427.31
2016,6,16,10,0,903.0,95.0,2.0,18.0,868.0,603.18,464.58
2016,6,16,10,15,908.0,96.0,2.1,18.0,894.5,647.88,499.43
2016,6,16,10,30,913.0,97.0,2.2,18.0,921.0,691.49,532.79
2016,6,16,10,45,918.0,97.0,2.3,18.0,941.5,732.97,563.37
2016,6,16,11,0,923.0,97.0,2.4,18.0,962.0,772.99,591.38
2016,6,16,11,15,925.0,97.5,2.45,18.0,975.5,809.51,616.46
2016,6,16,11,30,927.0,98.0,2.5,18.0,989.0,844.06,640.09
2016,6,16,11,45,928.5,98.0,2.6,18.0,995.0,875.65,661.99
2016,6,16,12,0,930.0,98.0,2.7,18.0,1001.0,904.98,682.37
2016,6,16,12,15,930.0,98.0,2.7,18.0,1000.0,930.61,699.45
2016,6,16,12,30,930.0,98.0,2.7,18.0,999.0,953.67,714.83
2016,6,16,12,45,929.5,97.0,2.75,18.0,991.0,972.6,727.94
2016,6,16,13,0,929.0,96.0,2.8,18.0,983.0,988.67,739.25
2016,6,16,13,15,926.5,95.5,2.75,18.0,967.5,1000.36,746.85
2016,6,16,13,30,924.0,95.0,2.7,18.0,952.0,1009.0,752.55
2016,6,16,13,45,921.0,93.0,2.7,18.0,930.0,1012.5,755.45
2016,6,16,14,0,918.0,91.0,2.7,18.0,908.0,1012.84,756.44
2016,6,16,14,15,912.0,90.0,2.7,18.0,879.5,1008.16,754.26
2016,6,16,14,30,906.0,89.0,2.7,18.0,851.0,1000.42,750.22
2016,6,16,14,45,899.0,87.5,2.7,18.0,816.5,988.15,743.29
2016,6,16,15,0,892.0,86.0,2.7,18.0,782.0,972.98,734.55
2016,6,16,15,15,882.0,84.0,2.7,18.0,742.5,951.56,721.66
2016,6,16,15,30,872.0,82.0,2.7,18.0,703.0,927.55,707.08
2016,6,16,15,45,859.0,80.0,2.7,18.0,659.0,898.32,688.9
2016,6,16,16,0,846.0,78.0,2.7,18.0,615.0,866.96,669.17
2016,6,16,16,15,829.0,75.5,2.7,17.5,567.5,829.54,646.22
2016,6,16,16,30,812.0,73.0,2.7,17.0,520.0,790.62,621.86
2016,6,16,16,45,789.5,70.5,2.75,17.0,471.0,752.78,596.99
2016,6,16,17,0,767.0,68.0,2.8,17.0,422.0,707.24,565.9
2016,6,16,17,15,737.0,64.5,2.75,17.0,371.5,654.3,528.08
2016,6,16,17,30,707.0,61.0,2.7,17.0,321.0,601.76,489.64
2016,6,16,17,45,665.0,56.5,2.7,17.0,271.5,540.48,443.37
2016,6,16,18,0,623.0,52.0,2.7,17.0,222.0,481.17,395.39
2016,6,16,18,15,561.0,46.0,2.6,16.5,175.5,413.88,339.42
2016,6,16,18,30,499.0,40.0,2.5,16.0,129.0,348.19,282.65
2016,6,16,18,45,400.5,32.0,2.4,16.0,89.0,266.55,210.51
2016,6,16,19,0,302.0,24.0,2.3,16.0,49.0,194.38,134.14
2016,6,16,19,15,151.0,12.0,2.15,15.5,24.5,73.5,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,45,44.5,4.5,1.9,14.5,5.5,0.0,0.0
2016,6,17,5,0,89.0,9.0,2.0,15.0,11.0,8.58,0.0
2016,6,17,5,15,220.5,19.5,2.05,15.0,40.0,15.34,2.58
2016,6,17,5,30,352.0,30.0,2.1,15.0,69.0,23.21,13.99
2016,6,17,5,45,435.0,37.5,2.15,15.5,110.5,27.97,18.84
2016,6,17,6,0,518.0,45.0,2.2,16.0,152.0,32.52,23.14
2016,6,17,6,15,259.0,45.0,2.2,16.0,98.5,32.19,23.03
2016,6,17,6,30,0.0,45.0,2.2,16.0,45.0,41.8,31.63
2016,6,17,6,45,0.0,54.0,2.25,16.0,54.0,50.19,39.03
2016,6,17,7,0,0.0,63.0,2.3,16.0,63.0,58.59,46.34
2016,6,17,7,15,41.5,132.0,2.25,16.0,152.5,113.53,88.89
2016,6,17,7,30,83.0,201.0,2.2,16.0,242.0,170.03,132.46
2016,6,17,7,45,141.5,225.0,2.2,16.5,303.0,195.03,148.8
2016,6,17,8,0,200.0,249.0,2.2,17.0,364.0,233.73,176.65
2016,6,17,8,15,175.0,273.0,2.2,17.0,380.5,259.19,198.07
2016,6,17,8,30,150.0,297.0,2.2,17.0,397.0,282.45,217.57
2016,6,17,8,45,189.5,316.0,2.2,17.5,450.0,321.42,247.0
2016,6,17,9,0,229.0,335.0,2.2,18.0,503.0,364.46,279.54
2016,6,17,9,15,211.0,357.0,2.2,18.0,518.5,388.89,298.83
2016,6,17,9,30,193.0,379.0,2.2,18.0,534.0,411.75,316.5
2016,6,17,9,45,103.5,323.0,2.25,18.5,406.5,333.17,257.04
2016,6,17,10,0,14.0,267.0,2.3,19.0,279.0,251.65,193.81
2016,6,17,10,15,13.0,260.5,2.3,19.0,272.0,246.76,190.1
2016,6,17,10,30,12.0,254.0,2.3,19.0,265.0,241.59,185.95
2016,6,17,10,45,20.5,311.0,2.35,19.0,330.5,300.08,230.7
2016,6,17,11,0,29.0,368.0,2.4,19.0,396.0,356.79,273.25
2016,6,17,11,15,22.0,328.0,2.4,19.0,349.0,320.34,245.43
2016,6,17,11,30,15.0,288.0,2.4,19.0,302.0,279.76,214.61
2016,6,17,11,45,43.0,373.0,2.4,19.0,414.5,384.27,294.12
2016,6,17,12,0,71.0,458.0,2.4,19.0,527.0,492.13,373.4
2016,6,17,12,15,50.0,421.5,2.45,19.0,470.5,444.47,337.72
2016,6,17,12,30,29.0,385.0,2.5,19.0,414.0,394.6,300.74
2016,6,17,12,45,30.0,384.0,2.55,19.0,413.5,398.0,303.72
2016,6,17,13,0,31.0,383.0,2.6,19.0,413.0,401.27,306.41
2016,6,17,13,15,21.0,309.0,2.65,19.0,329.5,321.11,246.48
2016,6,17,13,30,11.0,235.0,2.7,19.0,246.0,233.26,179.58
2016,6,17,13,45,26.5,306.0,2.8,19.0,330.5,327.58,252.82
2016,6,17,14,0,42.0,377.0,2.9,19.0,415.0,418.17,321.33
2016,6,17,14,15,79.5,389.5,3.05,18.5,458.0,471.55,363.39
2016,6,17,14,30,117.0,402.0,3.2,18.0,501.0,538.43,415.28
2016,6,17,14,45,94.5,376.0,3.4,18.0,454.0,477.81,370.61
2016,6,17,15,0,72.0,350.0,3.6,18.0,407.0,429.94,335.18
2016,6,17,15,15,72.0,331.5,3.8,17.5,385.5,411.96,323.37
2016,6,17,15,30,72.0,313.0,4.0,17.0,364.0,393.57,310.97
2016,6,17,15,45,54.5,281.5,4.25,17.0,318.5,343.72,272.84
2016,6,17,16,0,37.0,250.0,4.5,17.0,273.0,293.99,234.24
2016,6,17,16,15,20.0,208.5,4.75,16.5,221.0,222.11,177.54
2016,6,17,16,30,3.0,167.0,5.0,16.0,169.0,164.61,131.13
2016,6,17,16,45,1.5,113.5,5.3,16.0,114.5,108.82,85.58
2016,6,17,17,0,0.0,60.0,5.6,16.0,60.0,55.8,41.49
2016,6,17,17,15,0.0,51.5,5.7,15.5,51.5,47.87,35.03
2016,6,17,17,30,0.0,43.0,5.8,15.0,43.0,39.94,28.46
2016,6,17,17,45,0.0,36.0,5.9,15.0,36.0,33.42,22.94
2016,6,17,18,0,0.0,29.0,6.0,15.0,29.0,26.9,17.36
2016,6,17,18,15,0.0,23.0,5.9,14.5,23.0,21.32,12.56
2016,6,17,18,30,0.0,17.0,5.8,14.0,17.0,15.75,7.69
2016,6,17,18,45,0.0,11.5,5.7,14.0,11.5,10.65,3.17
2016,6,17,19,0,0.0,6.0,5.6,14.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,5.4,14.0,3.0,2.86,0.0
2016,6,17,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,39.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,78.0,9.0,3.1,14.0,10.0,8.58,0.0
2016,6,18,5,15,213.0,20.0,3.1,14.0,40.0,15.82,2.68
2016,6,18,5,30,348.0,31.0,3.1,14.0,70.0,24.14,14.83
2016,6,18,5,45,435.5,39.0,3.15,14.0,112.5,29.3,20.12
2016,6,18,6,0,523.0,47.0,3.2,14.0,155.0,34.22,24.85
2016,6,18,6,15,581.0,53.0,3.2,14.5,203.5,37.21,27.65
2016,6,18,6,30,639.0,59.0,3.2,15.0,252.0,40.05,30.18
2016,6,18,6,45,680.0,63.5,3.25,15.5,303.0,45.69,35.11
2016,6,18,7,0,721.0,68.0,3.3,16.0,354.0,47.35,36.41
2016,6,18,7,15,751.0,71.5,3.25,16.0,405.0,71.68,39.42
2016,6,18,7,30,781.0,75.0,3.2,16.0,456.0,115.23,60.74
2016,6,18,7,45,803.5,78.0,3.2,16.0,506.5,160.87,92.78
2016,6,18,8,0,826.0,81.0,3.2,16.0,557.0,216.18,137.88
2016,6,18,8,15,843.5,83.5,3.2,16.0,605.0,265.1,180.62
2016,6,18,8,30,861.0,86.0,3.2,16.0,653.0,315.69,225.78
2016,6,18,8,45,875.0,88.5,3.2,16.5,697.5,366.6,270.78
2016,6,18,9,0,889.0,91.0,3.2,17.0,742.0,418.46,315.75
2016,6,18,9,15,899.5,92.5,3.25,17.0,782.0,468.74,359.22
2016,6,18,9,30,910.0,94.0,3.3,17.0,822.0,519.21,401.81
2016,6,18,9,45,916.5,97.0,3.4,17.5,856.0,568.82,441.97
2016,6,18,10,0,923.0,100.0,3.5,18.0,890.0,617.86,480.57
2016,6,18,10,15,929.0,101.0,3.6,18.0,918.0,664.13,517.13
2016,6,18,10,30,935.0,102.0,3.7,18.0,946.0,709.36,552.18
2016,6,18,10,45,940.5,102.5,3.85,18.5,967.5,752.6,583.69
2016,6,18,11,0,946.0,103.0,4.0,19.0,989.0,794.39,612.31
2016,6,18,11,15,949.0,103.5,4.2,19.0,1003.5,832.64,639.6
2016,6,18,11,30,952.0,104.0,4.4,19.0,1018.0,868.93,665.61
2016,6,18,11,45,954.0,104.0,4.6,19.0,1025.0,901.85,689.63
2016,6,18,12,0,956.0,104.0,4.8,19.0,1032.0,932.5,712.14
2016,6,18,12,15,956.0,104.0,5.05,19.0,1031.0,958.95,732.16
2016,6,18,12,30,956.0,104.0,5.3,19.0,1030.0,982.78,750.47
2016,6,18,12,45,955.5,102.5,5.6,19.0,1022.0,1001.93,765.96
2016,6,18,13,0,955.0,101.0,5.9,19.0,1014.0,1018.13,779.51
2016,6,18,13,15,952.5,100.5,6.0,19.0,998.5,1030.35,789.07
2016,6,18,13,30,950.0,100.0,6.1,19.0,983.0,1039.44,796.59
2016,6,18,13,45,945.0,100.0,6.25,19.0,960.0,1043.42,801.01
2016,6,18,14,0,940.0,100.0,6.4,19.0,937.0,1044.22,803.35
2016,6,18,14,15,934.5,98.5,6.4,19.0,907.5,1039.75,801.19
2016,6,18,14,30,929.0,97.0,6.4,19.0,878.0,1032.13,796.97
2016,6,18,14,45,919.5,96.5,6.45,19.0,842.5,1018.6,789.0
2016,6,18,15,0,910.0,96.0,6.5,19.0,807.0,1002.16,779.08
2016,6,18,15,15,899.5,94.0,6.55,19.0,766.5,980.28,765.32
2016,6,18,15,30,889.0,92.0,6.6,19.0,726.0,955.77,749.68
2016,6,18,15,45,873.5,91.0,6.65,19.0,680.5,925.3,729.69
2016,6,18,16,0,858.0,90.0,6.7,19.0,635.0,892.78,708.1
2016,6,18,16,15,840.0,87.0,6.7,18.5,586.5,853.83,682.69
2016,6,18,16,30,822.0,84.0,6.7,18.0,538.0,820.65,661.29
2016,6,18,16,45,797.5,81.0,6.75,18.0,487.0,773.31,627.68
2016,6,18,17,0,773.0,78.0,6.8,18.0,436.0,725.32,593.04
2016,6,18,17,15,741.0,74.0,6.75,17.5,384.0,670.02,552.78
2016,6,18,17,30,709.0,70.0,6.7,17.0,332.0,615.17,511.8
2016,6,18,17,45,666.0,64.5,6.65,17.0,281.0,555.42,464.27
2016,6,18,18,0,623.0,59.0,6.6,17.0,230.0,494.44,413.09
2016,6,18,18,15,558.0,52.0,6.45,16.5,182.0,420.86,350.37
2016,6,18,18,30,493.0,45.0,6.3,16.0,134.0,352.1,289.6
2016,6,18,18,45,393.5,36.0,6.15,16.0,93.0,268.7,214.57
2016,6,18,19,0,294.0,27.0,6.0,16.0,52.0,194.76,137.0
2016,6,18,19,15,147.0,13.5,5.85,15.5,26.0,90.08,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,35.5,4.5,3.7,14.0,5.5,0.0,0.0
2016,6,19,5,0,71.0,9.0,3.7,14.0,11.0,8.58,0.0
2016,6,19,5,15,210.0,21.0,3.65,14.0,41.5,16.79,2.96
2016,6,19,5,30,349.0,33.0,3.6,14.0,72.0,26.04,16.41
2016,6,19,5,45,438.0,41.5,3.55,14.5,115.0,31.56,22.03
2016,6,19,6,0,527.0,50.0,3.5,15.0,158.0,36.81,27.02
2016,6,19,6,15,584.5,56.0,3.45,15.0,207.0,39.67,29.78
2016,6,19,6,30,642.0,62.0,3.4,15.0,256.0,42.4,32.28
2016,6,19,6,45,681.0,67.0,3.35,15.5,306.5,48.63,37.72
2016,6,19,7,0,720.0,72.0,3.3,16.0,357.0,50.56,39.24
2016,6,19,7,15,749.0,76.0,3.35,16.5,408.0,74.61,42.1
2016,6,19,7,30,778.0,80.0,3.4,17.0,459.0,118.33,63.3
2016,6,19,7,45,798.0,84.0,3.5,17.5,509.0,164.27,95.29
2016,6,19,8,0,818.0,88.0,3.6,18.0,559.0,212.56,134.28
2016,6,19,8,15,835.0,90.5,3.6,18.0,606.0,261.17,176.53
2016,6,19,8,30,852.0,93.0,3.6,18.0,653.0,318.08,226.35
2016,6,19,8,45,864.5,95.5,3.6,18.5,696.5,368.1,270.36
2016,6,19,9,0,877.0,98.0,3.6,19.0,740.0,418.92,314.25
2016,6,19,9,15,887.0,100.0,3.6,19.0,779.0,468.88,357.13
2016,6,19,9,30,897.0,102.0,3.6,19.0,818.0,518.99,399.1
2016,6,19,9,45,912.5,99.0,3.6,19.5,854.0,567.79,438.27
2016,6,19,10,0,928.0,96.0,3.6,20.0,890.0,616.75,476.46
2016,6,19,10,15,933.5,97.0,3.65,20.0,917.5,662.91,512.58
2016,6,19,10,30,939.0,98.0,3.7,20.0,945.0,708.0,547.13
2016,6,19,10,45,939.0,101.5,3.8,20.5,965.0,750.15,577.34
2016,6,19,11,0,939.0,105.0,3.9,21.0,985.0,790.48,604.5
2016,6,19,11,15,941.5,105.5,4.1,21.0,998.5,828.12,631.18
2016,6,19,11,30,944.0,106.0,4.3,21.0,1012.0,863.81,656.44
2016,6,19,11,45,940.5,109.5,4.55,21.0,1017.0,895.09,679.23
2016,6,19,12,0,937.0,113.0,4.8,21.0,1022.0,923.89,700.64
2016,6,19,12,15,937.0,113.0,5.1,21.0,1021.5,950.01,720.64
2016,6,19,12,30,937.0,113.0,5.4,21.0,1021.0,973.58,738.96
2016,6,19,12,45,933.0,114.0,5.75,21.0,1012.0,991.67,753.89
2016,6,19,13,0,929.0,115.0,6.1,21.0,1003.0,1006.84,766.87
2016,6,19,13,15,926.5,114.5,6.35,21.0,987.5,1018.99,777.23
2016,6,19,13,30,924.0,114.0,6.6,21.0,972.0,1028.08,785.57
2016,6,19,13,45,922.5,111.0,6.9,21.0,950.0,1032.51,791.02
2016,6,19,14,0,921.0,108.0,7.2,21.0,928.0,1033.76,794.32
2016,6,19,14,15,915.0,106.5,7.3,21.0,899.0,1028.96,792.4
2016,6,19,14,30,909.0,105.0,7.4,21.0,870.0,1021.07,788.43
2016,6,19,14,45,902.5,103.0,7.55,21.0,835.5,1009.12,781.91
2016,6,19,15,0,896.0,101.0,7.7,21.0,801.0,994.22,773.35
2016,6,19,15,15,885.5,99.0,7.7,20.5,761.0,972.64,760.85
2016,6,19,15,30,875.0,97.0,7.7,20.0,721.0,948.45,746.46
2016,6,19,15,45,767.0,123.0,7.75,20.0,645.0,871.57,691.76
2016,6,19,16,0,659.0,149.0,7.8,20.0,569.0,793.4,635.31
2016,6,19,16,15,735.0,118.0,7.75,19.5,552.0,809.69,650.86
2016,6,19,16,30,811.0,87.0,7.7,19.0,535.0,815.22,658.13
2016,6,19,16,45,785.0,84.0,7.7,19.0,484.5,767.0,623.26
2016,6,19,17,0,759.0,81.0,7.7,19.0,434.0,718.22,587.61
2016,6,19,17,15,727.0,77.0,7.6,18.5,382.5,663.4,547.39
2016,6,19,17,30,695.0,73.0,7.5,18.0,331.0,612.7,509.45
2016,6,19,17,45,650.5,67.5,7.4,18.0,280.0,549.12,458.44
2016,6,19,18,0,606.0,62.0,7.3,18.0,229.0,487.78,406.87
2016,6,19,18,15,540.5,55.0,7.15,17.5,181.5,414.55,344.46
2016,6,19,18,30,475.0,48.0,7.0,17.0,134.0,346.13,284.08
2016,6,19,18,45,375.5,38.0,6.9,16.5,93.0,262.19,209.29
2016,6,19,19,0,276.0,28.0,6.8,16.0,52.0,187.72,132.68
2016,6,19,19,15,138.0,14.0,6.7,16.0,26.0,87.27,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,5,15,173.0,17.0,5.8,13.5,36.0,13.09,0.85
2016,6,20,5,30,346.0,34.0,5.8,14.0,72.0,27.03,17.19
2016,6,20,5,45,444.0,42.0,5.85,14.5,116.5,32.05,22.43
2016,6,20,6,0,542.0,50.0,5.9,15.0,161.0,36.87,27.05
2016,6,20,6,15,600.5,56.0,5.9,15.0,210.5,39.74,29.81
2016,6,20,6,30,659.0,62.0,5.9,15.0,260.0,42.48,32.32
2016,6,20,6,45,436.5,107.5,5.95,15.5,249.0,75.08,61.13
2016,6,20,7,0,214.0,153.0,6.0,16.0,238.0,110.84,92.22
2016,6,20,7,15,508.5,115.5,6.0,16.0,353.5,91.37,61.29
2016,6,20,7,30,803.0,78.0,6.0,16.0,469.0,118.2,62.71
2016,6,20,7,45,571.5,151.0,6.0,16.5,444.0,181.29,119.8
2016,6,20,8,0,340.0,224.0,6.0,17.0,419.0,232.98,171.63
2016,6,20,8,15,610.0,156.0,6.0,17.0,542.5,255.09,181.13
2016,6,20,8,30,880.0,88.0,6.0,17.0,666.0,321.38,230.47
2016,6,20,8,45,893.5,89.5,6.0,17.5,710.0,372.28,276.14
2016,6,20,9,0,907.0,91.0,6.0,18.0,754.0,424.06,321.87
2016,6,20,9,15,916.0,92.5,6.0,18.0,793.0,474.59,366.37
2016,6,20,9,30,925.0,94.0,6.0,18.0,832.0,525.15,409.91
2016,6,20,9,45,918.0,103.5,6.0,18.5,862.0,573.8,450.0
2016,6,20,10,0,911.0,113.0,6.0,19.0,892.0,620.7,487.51
2016,6,20,10,15,916.5,114.5,6.05,19.0,919.5,666.69,524.6
2016,6,20,10,30,922.0,116.0,6.1,19.0,947.0,711.65,560.18
2016,6,20,10,45,927.5,116.0,6.2,19.0,968.0,754.09,593.44
2016,6,20,11,0,933.0,116.0,6.3,19.0,989.0,795.13,623.42
2016,6,20,11,15,935.0,116.5,6.4,19.0,1003.0,832.3,650.47
2016,6,20,11,30,937.0,117.0,6.5,19.0,1017.0,867.51,676.04
2016,6,20,11,45,939.5,116.5,6.6,19.5,1023.5,900.15,698.36
2016,6,20,12,0,942.0,116.0,6.7,20.0,1030.0,930.58,719.02
2016,6,20,12,15,942.0,116.0,6.8,20.0,1029.5,956.92,738.16
2016,6,20,12,30,942.0,116.0,6.9,20.0,1029.0,980.68,755.54
2016,6,20,12,45,943.5,113.5,7.05,20.0,1021.5,1000.76,770.64
2016,6,20,13,0,945.0,111.0,7.2,20.0,1014.0,1017.96,783.83
2016,6,20,13,15,942.0,110.5,7.3,19.5,998.5,1029.82,794.67
2016,6,20,13,30,939.0,110.0,7.4,19.0,983.0,1038.57,803.49
2016,6,20,13,45,933.5,110.0,7.55,19.0,960.0,1042.23,807.52
2016,6,20,14,0,928.0,110.0,7.7,19.0,937.0,1042.73,809.44
2016,6,20,14,15,922.0,108.5,7.75,19.0,908.0,1038.02,807.29
2016,6,20,14,30,916.0,107.0,7.8,19.0,879.0,1030.19,803.06
2016,6,20,14,45,906.0,106.5,7.9,19.0,843.0,1016.48,794.92
2016,6,20,15,0,896.0,106.0,8.0,19.0,807.0,999.9,784.8
2016,6,20,15,15,885.0,104.0,8.0,18.5,766.5,977.95,771.9
2016,6,20,15,30,874.0,102.0,8.0,18.0,726.0,953.41,757.09
2016,6,20,15,45,572.5,187.0,8.05,18.0,585.5,767.92,619.2
2016,6,20,16,0,271.0,272.0,8.1,18.0,445.0,560.17,452.09
2016,6,20,16,15,323.5,238.5,8.05,17.5,429.0,564.2,459.67
2016,6,20,16,30,376.0,205.0,8.0,17.0,413.0,563.84,463.3
2016,6,20,16,45,307.0,195.0,7.95,17.0,354.5,486.52,401.3
2016,6,20,17,0,238.0,185.0,7.9,17.0,296.0,412.8,341.33
2016,6,20,17,15,119.0,126.0,7.8,16.5,181.5,232.09,192.27
2016,6,20,17,30,0.0,67.0,7.7,16.0,67.0,62.33,47.23
2016,6,20,17,45,0.0,56.5,7.65,16.0,56.5,52.52,39.05
2016,6,20,18,0,0.0,46.0,7.6,16.0,46.0,42.73,30.73
2016,6,20,18,15,0.0,36.5,7.4,15.5,36.5,33.88,23.15
2016,6,20,18,30,0.0,27.0,7.2,15.0,27.0,25.05,15.49
2016,6,20,18,45,0.0,18.5,7.05,15.0,18.5,17.15,8.53
2016,6,20,19,0,0.0,10.0,6.9,15.0,10.0,9.26,1.27
2016,6,20,19,15,0.0,5.0,6.75,15.0,5.0,4.63,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
