Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,163.0,17.0,4.25,14.0,35.0,13.1,0.6
2016,6,21,5,30,326.0,34.0,4.3,14.0,70.0,27.05,17.19
2016,6,21,5,45,422.5,42.5,4.4,14.5,113.5,32.51,22.84
2016,6,21,6,0,519.0,51.0,4.5,15.0,157.0,37.73,27.81
2016,6,21,6,15,577.5,57.5,4.5,15.0,205.5,40.95,30.9
2016,6,21,6,30,636.0,64.0,4.5,15.0,254.0,44.02,33.7
2016,6,21,6,45,681.0,67.5,4.55,15.5,306.0,49.13,38.15
2016,6,21,7,0,726.0,71.0,4.6,16.0,358.0,49.85,38.61
2016,6,21,7,15,754.5,75.0,4.6,16.0,409.0,72.83,41.23
2016,6,21,7,30,783.0,79.0,4.6,16.0,460.0,116.73,62.35
2016,6,21,7,45,806.5,81.0,4.6,16.5,510.0,161.76,93.4
2016,6,21,8,0,830.0,83.0,4.6,17.0,560.0,216.55,137.69
2016,6,21,8,15,846.0,85.5,4.55,17.0,607.0,265.32,180.35
2016,6,21,8,30,862.0,88.0,4.5,17.0,654.0,315.6,225.39
2016,6,21,8,45,875.0,89.5,4.45,17.5,697.5,365.43,269.72
2016,6,21,9,0,888.0,91.0,4.4,18.0,741.0,416.1,313.98
2016,6,21,9,15,897.0,93.0,4.4,18.0,779.5,466.11,357.47
2016,6,21,9,30,906.0,95.0,4.4,18.0,818.0,516.18,399.97
2016,6,21,9,45,906.0,100.5,4.4,18.5,849.0,564.32,439.05
2016,6,21,10,0,906.0,106.0,4.4,19.0,880.0,611.33,476.09
2016,6,21,10,15,911.5,107.0,4.4,19.0,907.0,656.64,511.88
2016,6,21,10,30,917.0,108.0,4.4,19.0,934.0,700.92,546.1
2016,6,21,10,45,919.5,109.5,4.45,19.5,954.5,742.31,576.47
2016,6,21,11,0,922.0,111.0,4.5,20.0,975.0,782.1,603.49
2016,6,21,11,15,924.5,111.5,4.55,20.0,988.5,819.24,629.62
2016,6,21,11,30,927.0,112.0,4.6,20.0,1002.0,854.47,654.3
2016,6,21,11,45,927.5,113.0,4.7,20.5,1008.5,886.44,675.64
2016,6,21,12,0,928.0,114.0,4.8,21.0,1015.0,916.16,695.34
2016,6,21,12,15,928.0,114.0,4.95,21.0,1014.0,942.14,714.19
2016,6,21,12,30,928.0,114.0,5.1,21.0,1013.0,965.59,731.38
2016,6,21,12,45,926.0,113.5,5.35,21.0,1004.5,984.02,745.94
2016,6,21,13,0,924.0,113.0,5.6,21.0,996.0,999.59,758.63
2016,6,21,13,15,921.0,112.5,5.9,20.5,981.0,1011.23,770.56
2016,6,21,13,30,918.0,112.0,6.2,20.0,966.0,1019.83,780.5
2016,6,21,13,45,913.5,111.5,6.55,20.0,943.5,1023.88,786.09
2016,6,21,14,0,909.0,111.0,6.9,20.0,921.0,1024.84,789.54
2016,6,21,14,15,903.0,109.5,7.05,20.0,892.5,1020.17,787.99
2016,6,21,14,30,897.0,108.0,7.2,20.0,864.0,1012.44,784.38
2016,6,21,14,45,888.0,107.0,7.4,20.0,829.0,999.32,777.24
2016,6,21,15,0,879.0,106.0,7.6,20.0,794.0,983.38,768.1
2016,6,21,15,15,868.5,104.0,7.65,19.5,754.0,962.15,755.97
2016,6,21,15,30,858.0,102.0,7.7,19.0,714.0,938.37,741.95
2016,6,21,15,45,843.0,100.0,7.75,19.0,670.0,908.02,721.58
2016,6,21,16,0,828.0,98.0,7.8,19.0,626.0,883.49,705.49
2016,6,21,16,15,810.0,95.0,7.8,18.5,578.5,845.28,680.17
2016,6,21,16,30,792.0,92.0,7.8,18.0,531.0,805.56,653.4
2016,6,21,16,45,767.5,88.5,7.85,18.0,480.5,758.57,619.52
2016,6,21,17,0,743.0,85.0,7.9,18.0,430.0,710.96,584.62
2016,6,21,17,15,710.5,80.5,7.8,17.5,379.5,659.33,546.64
2016,6,21,17,30,678.0,76.0,7.7,17.0,329.0,604.95,505.5
2016,6,21,17,45,631.0,71.0,7.65,16.5,278.5,540.95,454.55
2016,6,21,18,0,584.0,66.0,7.6,16.0,228.0,479.33,403.18
2016,6,21,18,15,518.0,58.5,7.45,15.5,180.5,405.99,340.16
2016,6,21,18,30,452.0,51.0,7.3,15.0,133.0,337.43,279.26
2016,6,21,18,45,351.5,40.5,7.2,15.0,92.5,253.22,203.45
2016,6,21,19,0,251.0,30.0,7.1,15.0,52.0,178.44,127.42
2016,6,21,19,15,125.5,15.0,6.9,14.5,26.0,81.65,0.0
2016,6,21,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,22,5,15,166.0,17.5,6.3,13.0,35.5,13.58,0.55
2016,6,22,5,30,332.0,35.0,6.4,13.0,71.0,28.07,18.08
2016,6,22,5,45,421.5,44.0,6.5,13.5,114.0,33.93,24.15
2016,6,22,6,0,511.0,53.0,6.6,14.0,157.0,39.51,29.49
2016,6,22,6,15,255.5,68.5,6.6,14.0,120.5,49.59,38.72
2016,6,22,6,30,0.0,84.0,6.6,14.0,84.0,75.67,62.05
2016,6,22,6,45,0.0,101.0,6.65,14.5,101.0,90.28,74.83
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,104.77,87.27
2016,6,22,7,15,0.0,133.0,6.65,15.0,133.0,118.0,94.05
2016,6,22,7,30,0.0,148.0,6.6,15.0,148.0,131.6,105.05
2016,6,22,7,45,2.5,162.0,6.6,15.0,163.5,144.77,115.48
2016,6,22,8,0,5.0,176.0,6.6,15.0,179.0,158.2,126.06
2016,6,22,8,15,3.0,171.0,6.55,15.0,172.5,155.09,123.2
2016,6,22,8,30,1.0,166.0,6.5,15.0,166.0,151.3,119.82
2016,6,22,8,45,2.0,170.5,6.5,15.5,172.0,156.22,123.27
2016,6,22,9,0,3.0,175.0,6.5,16.0,178.0,161.18,126.76
2016,6,22,9,15,4.5,185.5,6.45,16.0,189.5,171.71,134.99
2016,6,22,9,30,6.0,196.0,6.4,16.0,201.0,182.42,143.37
2016,6,22,9,45,8.0,213.0,6.35,16.0,220.0,199.34,156.72
2016,6,22,10,0,10.0,230.0,6.3,16.0,239.0,216.54,170.24
2016,6,22,10,15,24.0,302.5,6.25,16.0,324.0,285.83,225.08
2016,6,22,10,30,38.0,375.0,6.2,16.0,409.0,360.6,283.4
2016,6,22,10,45,33.0,370.5,6.2,16.5,401.0,357.63,280.16
2016,6,22,11,0,28.0,366.0,6.2,17.0,393.0,354.01,276.58
2016,6,22,11,15,69.5,419.5,6.2,17.0,487.0,437.68,341.87
2016,6,22,11,30,111.0,473.0,6.2,17.0,581.0,525.32,409.1
2016,6,22,11,45,205.5,468.5,6.2,17.0,668.5,609.02,474.56
2016,6,22,12,0,300.0,464.0,6.2,17.0,756.0,699.76,544.4
2016,6,22,12,15,158.0,383.0,6.25,17.0,536.5,508.33,398.31
2016,6,22,12,30,16.0,302.0,6.3,17.0,317.0,298.65,233.0
2016,6,22,12,45,54.5,382.5,6.35,17.0,435.0,419.28,328.06
2016,6,22,13,0,93.0,463.0,6.4,17.0,553.0,539.37,420.29
2016,6,22,13,15,139.0,462.5,6.4,17.0,593.5,597.45,465.53
2016,6,22,13,30,185.0,462.0,6.4,17.0,634.0,648.51,505.47
2016,6,22,13,45,249.0,436.5,6.45,17.0,662.5,702.26,548.17
2016,6,22,14,0,313.0,411.0,6.5,17.0,691.0,745.61,583.16
2016,6,22,14,15,261.5,407.5,6.5,16.5,636.5,696.01,546.45
2016,6,22,14,30,210.0,404.0,6.5,16.0,582.0,632.49,499.24
2016,6,22,14,45,236.5,381.5,6.5,16.0,573.5,637.13,504.94
2016,6,22,15,0,263.0,359.0,6.5,16.0,565.0,654.05,519.57
2016,6,22,15,15,170.5,338.0,6.5,16.0,468.5,528.16,421.71
2016,6,22,15,30,78.0,317.0,6.5,16.0,372.0,403.63,322.76
2016,6,22,15,45,67.0,291.0,6.55,16.0,336.5,366.01,293.85
2016,6,22,16,0,56.0,265.0,6.6,16.0,301.0,328.29,264.39
2016,6,22,16,15,56.5,245.5,6.65,15.5,279.5,308.35,249.8
2016,6,22,16,30,57.0,226.0,6.7,15.0,258.0,288.09,234.74
2016,6,22,16,45,37.5,195.5,6.8,15.0,215.5,237.78,193.77
2016,6,22,17,0,18.0,165.0,6.9,15.0,173.0,177.92,144.35
2016,6,22,17,15,41.0,154.5,6.95,14.5,170.5,196.05,161.03
2016,6,22,17,30,64.0,144.0,7.0,14.0,168.0,202.59,167.86
2016,6,22,17,45,55.0,123.5,7.1,14.0,142.0,172.72,142.69
2016,6,22,18,0,46.0,103.0,7.2,14.0,116.0,143.18,117.41
2016,6,22,18,15,249.5,77.5,7.15,13.5,125.0,253.57,213.29
2016,6,22,18,30,453.0,52.0,7.1,13.0,134.0,339.36,283.13
2016,6,22,18,45,349.0,41.5,7.05,13.0,93.0,253.2,204.99
2016,6,22,19,0,245.0,31.0,7.0,13.0,52.0,176.68,127.46
2016,6,22,19,15,122.5,15.5,6.95,13.0,26.0,81.36,0.0
2016,6,22,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.5,16.0,6.5,13.0,35.5,12.27,0.0
2016,6,23,5,30,363.0,32.0,6.5,13.0,71.0,25.28,15.69
2016,6,23,5,45,458.0,39.5,6.55,13.0,115.0,29.95,20.71
2016,6,23,6,0,553.0,47.0,6.6,13.0,159.0,34.45,25.1
2016,6,23,6,15,611.0,53.0,6.5,13.5,208.5,37.44,27.94
2016,6,23,6,30,669.0,59.0,6.4,14.0,258.0,44.22,34.01
2016,6,23,6,45,712.5,62.5,6.35,14.5,310.5,45.14,34.74
2016,6,23,7,0,756.0,66.0,6.3,15.0,363.0,46.07,35.41
2016,6,23,7,15,784.5,69.0,6.2,15.0,414.5,67.66,37.27
2016,6,23,7,30,813.0,72.0,6.1,15.0,466.0,112.22,58.07
2016,6,23,7,45,836.5,74.0,6.05,15.5,517.5,165.92,96.1
2016,6,23,8,0,860.0,76.0,6.0,16.0,569.0,214.99,135.88
2016,6,23,8,15,876.0,78.5,5.85,16.0,617.0,265.17,180.16
2016,6,23,8,30,892.0,81.0,5.7,16.0,665.0,316.88,226.94
2016,6,23,8,45,905.0,82.5,5.6,16.5,709.5,368.14,273.1
2016,6,23,9,0,918.0,84.0,5.5,17.0,754.0,420.24,319.19
2016,6,23,9,15,926.5,85.5,5.35,17.0,793.0,471.05,363.86
2016,6,23,9,30,935.0,87.0,5.2,17.0,832.0,521.85,407.36
2016,6,23,9,45,936.5,91.0,5.05,17.0,864.5,570.88,448.27
2016,6,23,10,0,938.0,95.0,4.9,17.0,897.0,618.88,487.18
2016,6,23,10,15,942.0,96.5,4.9,17.0,923.5,665.06,524.21
2016,6,23,10,30,946.0,98.0,4.9,17.0,950.0,710.05,559.52
2016,6,23,10,45,949.0,98.5,4.95,17.5,970.0,752.08,590.48
2016,6,23,11,0,952.0,99.0,5.0,18.0,990.0,792.46,618.31
2016,6,23,11,15,953.0,99.5,5.1,18.0,1002.5,829.49,644.98
2016,6,23,11,30,954.0,100.0,5.2,18.0,1015.0,864.42,670.11
2016,6,23,11,45,954.5,99.0,5.3,18.0,1020.5,895.36,692.35
2016,6,23,12,0,955.0,98.0,5.4,18.0,1026.0,923.9,712.94
2016,6,23,12,15,954.0,98.0,5.6,18.0,1024.0,949.54,732.14
2016,6,23,12,30,953.0,98.0,5.8,18.0,1022.0,972.51,749.56
2016,6,23,12,45,949.0,99.0,6.0,18.0,1012.5,990.86,763.83
2016,6,23,13,0,945.0,100.0,6.2,18.0,1003.0,1006.24,776.14
2016,6,23,13,15,942.0,99.5,6.35,18.0,987.5,1018.04,785.74
2016,6,23,13,30,939.0,99.0,6.5,18.0,972.0,1026.74,793.3
2016,6,23,13,45,936.0,97.0,6.7,18.0,949.5,1030.73,797.95
2016,6,23,14,0,933.0,95.0,6.9,18.0,927.0,1031.52,800.46
2016,6,23,14,15,927.0,94.0,7.0,18.0,898.5,1027.23,798.91
2016,6,23,14,30,921.0,93.0,7.1,18.0,870.0,1019.83,795.27
2016,6,23,14,45,916.0,90.0,7.25,18.0,835.5,1008.14,788.91
2016,6,23,15,0,911.0,87.0,7.4,18.0,801.0,993.4,780.42
2016,6,23,15,15,901.0,85.5,7.4,17.5,761.0,972.62,768.37
2016,6,23,15,30,891.0,84.0,7.4,17.0,721.0,949.19,754.39
2016,6,23,15,45,880.0,81.0,7.45,17.0,677.0,920.57,735.29
2016,6,23,16,0,869.0,78.0,7.5,17.0,633.0,889.62,714.4
2016,6,23,16,15,852.0,76.0,7.5,16.5,585.0,852.45,689.81
2016,6,23,16,30,835.0,74.0,7.5,16.0,537.0,813.71,663.71
2016,6,23,16,45,811.0,71.5,7.5,16.0,486.5,767.22,629.99
2016,6,23,17,0,787.0,69.0,7.5,16.0,436.0,726.82,600.57
2016,6,23,17,15,757.0,65.5,7.4,15.5,384.5,673.27,561.01
2016,6,23,17,30,727.0,62.0,7.3,15.0,333.0,620.03,520.74
2016,6,23,17,45,681.0,58.0,7.2,15.0,282.0,555.83,469.42
2016,6,23,18,0,635.0,54.0,7.1,15.0,231.0,493.83,416.92
2016,6,23,18,15,573.0,48.5,6.9,14.5,183.5,426.72,358.74
2016,6,23,18,30,511.0,43.0,6.7,14.0,136.0,360.9,299.78
2016,6,23,18,45,406.0,35.0,6.5,14.0,94.5,274.94,221.97
2016,6,23,19,0,301.0,27.0,6.3,14.0,53.0,198.84,143.63
2016,6,23,19,15,150.5,13.5,6.1,14.0,26.5,92.56,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.0,15.0,5.7,13.0,35.5,11.42,0.0
2016,6,24,5,30,384.0,30.0,5.9,13.0,71.0,23.47,14.14
2016,6,24,5,45,470.5,38.0,6.15,13.5,114.5,28.69,19.54
2016,6,24,6,0,557.0,46.0,6.4,14.0,158.0,33.65,24.28
2016,6,24,6,15,284.0,74.0,6.5,14.0,132.0,53.86,42.52
2016,6,24,6,30,11.0,102.0,6.6,14.0,106.0,89.49,74.32
2016,6,24,6,45,16.0,121.0,6.7,14.5,127.0,105.46,88.23
2016,6,24,7,0,21.0,140.0,6.8,15.0,148.0,121.3,101.78
2016,6,24,7,15,26.0,160.5,6.75,15.0,172.0,132.31,105.52
2016,6,24,7,30,31.0,181.0,6.7,15.0,196.0,151.68,120.56
2016,6,24,7,45,67.5,214.0,6.7,15.5,251.5,184.44,145.07
2016,6,24,8,0,104.0,247.0,6.7,16.0,307.0,221.35,172.89
2016,6,24,8,15,85.0,263.0,6.65,16.0,315.0,237.82,186.87
2016,6,24,8,30,66.0,279.0,6.6,16.0,323.0,252.36,199.17
2016,6,24,8,45,85.5,306.0,6.6,16.0,367.0,285.89,225.53
2016,6,24,9,0,105.0,333.0,6.6,16.0,411.0,321.71,253.76
2016,6,24,9,15,162.0,353.5,6.6,16.0,480.0,363.67,286.63
2016,6,24,9,30,219.0,374.0,6.6,16.0,549.0,418.78,330.07
2016,6,24,9,45,577.5,238.5,6.6,16.5,725.5,497.65,393.89
2016,6,24,10,0,936.0,103.0,6.6,17.0,902.0,623.72,495.16
2016,6,24,10,15,941.5,104.5,6.6,17.0,930.0,670.83,533.32
2016,6,24,10,30,947.0,106.0,6.6,17.0,958.0,716.87,570.13
2016,6,24,10,45,949.5,108.0,6.6,17.5,979.0,760.0,602.62
2016,6,24,11,0,952.0,110.0,6.6,18.0,1000.0,801.46,631.61
2016,6,24,11,15,954.5,110.5,6.6,18.0,1014.0,839.79,659.28
2016,6,24,11,30,957.0,111.0,6.6,18.0,1028.0,876.15,685.38
2016,6,24,11,45,956.0,112.0,6.65,18.0,1034.5,907.91,708.28
2016,6,24,12,0,955.0,113.0,6.7,18.0,1041.0,937.26,729.44
2016,6,24,12,15,955.0,113.0,6.8,18.0,1040.0,964.05,749.04
2016,6,24,12,30,955.0,113.0,6.9,18.0,1039.0,988.24,766.84
2016,6,24,12,45,950.0,115.0,7.05,18.0,1029.5,1006.93,781.05
2016,6,24,13,0,945.0,117.0,7.2,18.0,1020.0,1022.65,793.29
2016,6,24,13,15,942.0,116.5,7.3,18.0,1004.5,1034.79,802.85
2016,6,24,13,30,939.0,116.0,7.4,18.0,989.0,1043.82,810.33
2016,6,24,13,45,935.5,114.0,7.5,18.0,966.5,1047.68,814.27
2016,6,24,14,0,932.0,112.0,7.6,18.0,944.0,1048.33,816.07
2016,6,24,14,15,926.0,111.0,7.65,18.0,914.5,1044.36,814.46
2016,6,24,14,30,920.0,110.0,7.7,18.0,885.0,1037.28,810.75
2016,6,24,14,45,912.0,108.0,7.75,18.0,850.0,1024.08,802.76
2016,6,24,15,0,904.0,106.0,7.8,18.0,815.0,1007.93,792.74
2016,6,24,15,15,893.5,104.0,7.75,18.0,774.0,986.51,778.53
2016,6,24,15,30,883.0,102.0,7.7,18.0,733.0,962.46,762.45
2016,6,24,15,45,868.0,100.0,7.65,18.0,688.0,931.75,741.49
2016,6,24,16,0,853.0,98.0,7.6,18.0,643.0,906.77,724.78
2016,6,24,16,15,835.0,95.0,7.55,17.5,594.0,868.04,699.04
2016,6,24,16,30,817.0,92.0,7.5,17.0,545.0,827.71,671.82
2016,6,24,16,45,791.0,89.0,7.45,17.0,494.0,779.4,636.8
2016,6,24,17,0,765.0,86.0,7.4,17.0,443.0,730.46,600.82
2016,6,24,17,15,732.0,81.5,7.3,16.5,390.5,674.08,559.28
2016,6,24,17,30,699.0,77.0,7.2,16.0,338.0,622.26,520.36
2016,6,24,17,45,650.5,71.5,7.15,16.0,286.5,555.75,466.8
2016,6,24,18,0,602.0,66.0,7.1,16.0,235.0,491.71,412.88
2016,6,24,18,15,534.5,59.0,6.9,15.5,186.0,417.25,349.12
2016,6,24,18,30,467.0,52.0,6.7,15.0,137.0,347.59,287.43
2016,6,24,18,45,362.0,41.5,6.55,15.0,95.5,260.19,209.12
2016,6,24,19,0,257.0,31.0,6.4,15.0,54.0,182.53,131.28
2016,6,24,19,15,128.5,15.5,6.15,14.5,27.0,84.06,0.0
2016,6,24,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,152.0,17.5,3.6,13.0,33.5,13.67,0.0
2016,6,25,5,30,304.0,35.0,3.6,13.0,67.0,28.22,18.11
2016,6,25,5,45,403.5,44.0,3.6,13.5,110.5,34.07,24.27
2016,6,25,6,0,503.0,53.0,3.6,14.0,154.0,39.66,29.63
2016,6,25,6,15,564.5,60.0,3.6,14.5,203.0,43.2,32.96
2016,6,25,6,30,626.0,67.0,3.6,15.0,252.0,46.56,35.98
2016,6,25,6,45,671.0,71.5,3.6,15.5,304.0,47.75,36.94
2016,6,25,7,0,716.0,76.0,3.6,16.0,356.0,54.05,42.34
2016,6,25,7,15,746.5,80.0,3.65,16.0,407.5,73.59,43.7
2016,6,25,7,30,777.0,84.0,3.7,16.0,459.0,117.12,63.6
2016,6,25,7,45,801.5,87.0,3.75,16.5,510.0,162.67,94.4
2016,6,25,8,0,826.0,90.0,3.8,17.0,561.0,211.05,132.98
2016,6,25,8,15,843.0,92.5,3.75,17.0,609.0,260.01,175.5
2016,6,25,8,30,860.0,95.0,3.7,17.0,657.0,317.29,225.78
2016,6,25,8,45,875.0,97.0,3.7,17.5,702.0,368.16,270.64
2016,6,25,9,0,890.0,99.0,3.7,18.0,747.0,420.08,315.65
2016,6,25,9,15,900.0,100.5,3.7,18.0,786.5,470.32,359.08
2016,6,25,9,30,910.0,102.0,3.7,18.0,826.0,520.72,401.58
2016,6,25,9,45,912.0,107.0,3.7,18.5,858.5,569.8,441.14
2016,6,25,10,0,914.0,112.0,3.7,19.0,891.0,617.95,478.77
2016,6,25,10,15,920.0,113.5,3.7,19.0,919.5,664.49,515.16
2016,6,25,10,30,926.0,115.0,3.7,19.0,948.0,710.04,550.0
2016,6,25,10,45,931.0,115.5,3.75,19.5,969.5,752.86,581.25
2016,6,25,11,0,936.0,116.0,3.8,20.0,991.0,794.24,609.1
2016,6,25,11,15,938.5,116.5,3.9,20.0,1005.5,832.09,635.53
2016,6,25,11,30,941.0,117.0,4.0,20.0,1020.0,867.99,660.51
2016,6,25,11,45,943.0,117.0,4.1,20.0,1027.0,900.97,683.41
2016,6,25,12,0,945.0,117.0,4.2,20.0,1034.0,931.73,704.77
2016,6,25,12,15,944.5,117.0,4.35,20.0,1033.0,957.91,723.28
2016,6,25,12,30,944.0,117.0,4.5,20.0,1032.0,981.5,740.39
2016,6,25,12,45,944.0,115.5,4.7,20.0,1024.5,1001.39,755.7
2016,6,25,13,0,944.0,114.0,4.9,20.0,1017.0,1018.41,769.18
2016,6,25,13,15,941.0,113.5,5.1,20.0,1001.0,1030.53,779.44
2016,6,25,13,30,938.0,113.0,5.3,20.0,985.0,1039.55,787.7
2016,6,25,13,45,933.5,112.0,5.55,20.0,962.5,1043.44,792.94
2016,6,25,14,0,929.0,111.0,5.8,20.0,940.0,1044.14,796.07
2016,6,25,14,15,922.5,109.5,5.95,20.0,910.5,1039.17,794.63
2016,6,25,14,30,916.0,108.0,6.1,20.0,881.0,1031.08,791.12
2016,6,25,14,45,907.0,106.5,6.25,20.0,845.5,1017.48,783.81
2016,6,25,15,0,898.0,105.0,6.4,20.0,810.0,1000.96,774.49
2016,6,25,15,15,887.5,103.0,6.45,19.5,769.5,979.64,762.69
2016,6,25,15,30,877.0,101.0,6.5,19.0,729.0,955.7,748.98
2016,6,25,15,45,862.5,98.5,6.6,19.0,683.5,925.0,729.09
2016,6,25,16,0,848.0,96.0,6.7,19.0,638.0,899.96,713.25
2016,6,25,16,15,829.5,93.0,6.7,18.5,589.5,860.93,687.79
2016,6,25,16,30,811.0,90.0,6.7,18.0,541.0,820.34,660.86
2016,6,25,16,45,787.0,86.5,6.7,18.0,490.5,773.28,627.33
2016,6,25,17,0,763.0,83.0,6.7,18.0,440.0,725.51,592.75
2016,6,25,17,15,730.5,79.0,6.65,17.5,388.0,670.21,552.55
2016,6,25,17,30,698.0,75.0,6.6,17.0,336.0,619.21,514.71
2016,6,25,17,45,651.0,69.5,6.55,17.0,284.5,553.77,462.55
2016,6,25,18,0,604.0,64.0,6.5,17.0,233.0,490.73,409.85
2016,6,25,18,15,537.5,57.0,6.35,16.5,185.0,416.82,347.04
2016,6,25,18,30,471.0,50.0,6.2,16.0,137.0,347.73,286.23
2016,6,25,18,45,366.0,40.0,6.1,15.5,95.0,260.8,209.14
2016,6,25,19,0,261.0,30.0,6.0,15.0,53.0,183.64,132.22
2016,6,25,19,15,130.5,15.0,5.85,15.0,26.5,86.43,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.0,16.5,4.55,13.0,33.0,12.8,0.0
2016,6,26,5,30,318.0,33.0,4.6,13.0,66.0,26.35,16.47
2016,6,26,5,45,411.5,41.5,4.7,13.5,108.5,31.84,22.29
2016,6,26,6,0,505.0,50.0,4.8,14.0,151.0,37.08,27.32
2016,6,26,6,15,564.5,57.0,4.8,14.0,199.5,40.74,30.83
2016,6,26,6,30,624.0,64.0,4.8,14.0,248.0,44.21,34.02
2016,6,26,6,45,324.5,102.5,4.85,14.5,199.5,71.35,58.06
2016,6,26,7,0,25.0,141.0,4.9,15.0,151.0,115.92,97.01
2016,6,26,7,15,33.5,163.5,4.9,15.5,179.0,134.24,106.73
2016,6,26,7,30,42.0,186.0,4.9,16.0,207.0,155.66,122.82
2016,6,26,7,45,36.0,200.5,4.95,16.5,220.0,170.85,134.55
2016,6,26,8,0,30.0,215.0,5.0,17.0,233.0,185.4,145.94
2016,6,26,8,15,32.5,235.5,4.95,17.0,256.0,205.7,161.88
2016,6,26,8,30,35.0,256.0,4.9,17.0,279.0,226.46,178.15
2016,6,26,8,45,63.0,292.5,4.85,17.5,337.5,268.12,209.96
2016,6,26,9,0,91.0,329.0,4.8,18.0,396.0,313.05,244.21
2016,6,26,9,15,87.5,346.5,4.7,18.0,413.5,333.27,259.84
2016,6,26,9,30,84.0,364.0,4.6,18.0,431.0,353.23,275.13
2016,6,26,9,45,138.5,388.0,4.55,18.5,504.0,401.99,312.06
2016,6,26,10,0,193.0,412.0,4.5,19.0,577.0,462.9,357.85
2016,6,26,10,15,133.0,414.5,4.5,19.0,530.0,441.47,341.01
2016,6,26,10,30,73.0,417.0,4.5,19.0,483.0,418.88,322.99
2016,6,26,10,45,113.0,441.0,4.55,19.0,545.5,470.16,362.3
2016,6,26,11,0,153.0,465.0,4.6,19.0,608.0,529.4,406.99
2016,6,26,11,15,136.5,470.0,4.65,19.0,599.5,531.95,408.36
2016,6,26,11,30,120.0,475.0,4.7,19.0,591.0,533.2,408.93
2016,6,26,11,45,165.5,480.0,4.8,19.5,640.5,585.16,447.84
2016,6,26,12,0,211.0,485.0,4.9,20.0,690.0,639.66,488.02
2016,6,26,12,15,179.0,486.0,5.0,20.0,659.5,623.37,475.51
2016,6,26,12,30,147.0,487.0,5.1,20.0,629.0,604.96,461.63
2016,6,26,12,45,167.5,482.5,5.25,20.0,643.5,628.48,480.19
2016,6,26,13,0,188.0,478.0,5.4,20.0,658.0,652.01,498.64
2016,6,26,13,15,168.5,470.0,5.6,20.0,629.0,633.1,485.13
2016,6,26,13,30,149.0,462.0,5.8,20.0,600.0,612.83,470.65
2016,6,26,13,45,164.5,450.0,6.05,20.0,600.0,621.82,479.05
2016,6,26,14,0,180.0,438.0,6.3,20.0,600.0,630.09,486.9
2016,6,26,14,15,529.0,276.0,6.45,20.0,727.5,834.44,650.22
2016,6,26,14,30,878.0,114.0,6.6,20.0,855.0,999.79,773.07
2016,6,26,14,45,623.5,222.0,6.8,20.0,737.5,877.67,686.5
2016,6,26,15,0,369.0,330.0,7.0,20.0,620.0,725.5,568.84
2016,6,26,15,15,265.5,330.5,7.05,19.5,533.5,625.56,493.67
2016,6,26,15,30,162.0,331.0,7.1,19.0,447.0,513.38,407.11
2016,6,26,15,45,113.5,301.0,7.2,19.0,380.0,434.82,346.14
2016,6,26,16,0,65.0,271.0,7.3,19.0,313.0,343.33,273.85
2016,6,26,16,15,67.5,251.0,7.25,18.5,291.5,324.46,260.44
2016,6,26,16,30,70.0,231.0,7.2,18.0,270.0,305.13,246.39
2016,6,26,16,45,392.0,160.5,7.15,18.0,346.5,530.99,437.24
2016,6,26,17,0,714.0,90.0,7.1,18.0,423.0,698.76,573.86
2016,6,26,17,15,681.0,85.0,7.0,17.5,373.0,643.81,532.65
2016,6,26,17,30,648.0,80.0,6.9,17.0,323.0,589.53,491.7
2016,6,26,17,45,602.0,74.0,6.8,17.0,273.5,526.07,440.19
2016,6,26,18,0,556.0,68.0,6.7,17.0,224.0,464.95,388.82
2016,6,26,18,15,491.0,60.0,6.55,16.5,177.5,392.68,327.24
2016,6,26,18,30,426.0,52.0,6.4,16.0,131.0,325.13,267.77
2016,6,26,18,45,331.5,41.0,6.3,15.5,91.0,244.39,195.93
2016,6,26,19,0,237.0,30.0,6.2,15.0,51.0,172.61,124.19
2016,6,26,19,15,118.5,15.0,6.05,15.0,25.5,79.2,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,11.5,4.65,13.0,11.5,10.66,0.0
2016,6,27,5,30,0.0,23.0,4.6,13.0,23.0,21.35,12.23
2016,6,27,5,45,0.0,38.0,4.55,13.5,38.0,35.07,25.1
2016,6,27,6,0,0.0,53.0,4.5,14.0,53.0,48.38,37.32
2016,6,27,6,15,0.0,69.5,4.5,14.0,69.5,62.8,50.46
2016,6,27,6,30,0.0,86.0,4.5,14.0,86.0,77.11,63.31
2016,6,27,6,45,0.0,104.0,4.5,14.5,104.0,92.48,76.73
2016,6,27,7,0,0.0,122.0,4.5,15.0,122.0,107.7,89.78
2016,6,27,7,15,11.0,148.0,4.45,15.5,153.5,129.49,103.16
2016,6,27,7,30,22.0,174.0,4.4,16.0,185.0,153.08,121.4
2016,6,27,7,45,22.0,190.0,4.4,16.5,201.5,169.01,133.59
2016,6,27,8,0,22.0,206.0,4.4,17.0,218.0,184.96,145.81
2016,6,27,8,15,36.0,237.0,4.35,17.0,259.5,207.48,163.01
2016,6,27,8,30,50.0,268.0,4.3,17.0,301.0,239.41,187.79
2016,6,27,8,45,87.0,302.0,4.25,17.5,363.5,282.9,220.7
2016,6,27,9,0,124.0,336.0,4.2,18.0,426.0,323.08,251.03
2016,6,27,9,15,99.0,347.0,4.2,18.0,422.0,338.37,263.21
2016,6,27,9,30,74.0,358.0,4.2,18.0,418.0,343.62,267.3
2016,6,27,9,45,199.0,370.5,4.2,18.5,539.0,419.46,325.29
2016,6,27,10,0,324.0,383.0,4.2,19.0,660.0,507.38,391.89
2016,6,27,10,15,216.5,409.0,4.2,19.0,597.0,487.79,376.14
2016,6,27,10,30,109.0,435.0,4.2,19.0,534.0,457.46,351.81
2016,6,27,10,45,243.0,421.0,4.25,19.5,647.0,539.21,414.81
2016,6,27,11,0,377.0,407.0,4.3,20.0,760.0,640.37,490.5
2016,6,27,11,15,316.0,438.0,4.35,20.0,736.5,639.77,488.49
2016,6,27,11,30,255.0,469.0,4.4,20.0,713.0,635.08,483.74
2016,6,27,11,45,241.0,475.5,4.5,20.5,707.5,644.05,489.38
2016,6,27,12,0,227.0,482.0,4.6,21.0,702.0,650.55,493.13
2016,6,27,12,15,212.0,484.0,4.75,21.0,689.5,650.76,493.53
2016,6,27,12,30,197.0,486.0,4.9,21.0,677.0,649.63,492.97
2016,6,27,12,45,220.0,478.0,5.1,21.0,689.5,673.12,511.59
2016,6,27,13,0,243.0,470.0,5.3,21.0,702.0,703.33,534.9
2016,6,27,13,15,204.5,466.0,5.5,21.0,659.5,663.82,506.29
2016,6,27,13,30,166.0,462.0,5.7,21.0,617.0,629.37,481.14
2016,6,27,13,45,172.0,450.0,5.95,21.0,607.5,629.13,482.52
2016,6,27,14,0,178.0,438.0,6.2,21.0,598.0,628.03,483.17
2016,6,27,14,15,223.5,416.0,6.35,20.5,609.5,654.64,506.52
2016,6,27,14,30,269.0,394.0,6.5,20.0,621.0,692.84,538.27
2016,6,27,14,45,572.5,251.0,6.7,20.0,708.5,857.46,670.9
2016,6,27,15,0,876.0,108.0,6.9,20.0,796.0,982.74,764.92
2016,6,27,15,15,865.0,106.0,7.0,20.0,756.0,961.32,750.92
2016,6,27,15,30,854.0,104.0,7.1,20.0,716.0,937.36,735.73
2016,6,27,15,45,841.0,100.5,7.25,20.0,672.0,907.43,716.33
2016,6,27,16,0,828.0,97.0,7.4,20.0,628.0,883.16,700.99
2016,6,27,16,15,810.0,94.0,7.4,19.5,580.0,845.1,676.0
2016,6,27,16,30,792.0,91.0,7.4,19.0,532.0,805.52,649.55
2016,6,27,16,45,769.5,87.0,7.45,19.0,482.5,759.7,616.85
2016,6,27,17,0,747.0,83.0,7.5,19.0,433.0,713.11,583.05
2016,6,27,17,15,715.0,78.5,7.45,18.5,382.0,658.18,542.86
2016,6,27,17,30,683.0,74.0,7.4,18.0,331.0,607.43,505.0
2016,6,27,17,45,640.0,68.5,7.35,17.5,280.5,545.32,456.18
2016,6,27,18,0,597.0,63.0,7.3,17.0,230.0,485.32,406.52
2016,6,27,18,15,533.0,56.0,7.1,16.5,182.5,413.22,344.87
2016,6,27,18,30,469.0,49.0,6.9,16.0,135.0,345.76,285.16
2016,6,27,18,45,371.5,39.0,6.75,16.0,94.5,262.75,210.64
2016,6,27,19,0,274.0,29.0,6.6,16.0,54.0,188.92,135.88
2016,6,27,19,15,137.0,14.5,6.4,15.5,27.0,88.65,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,5,15,136.5,16.5,5.0,13.0,30.5,12.91,0.0
2016,6,28,5,30,273.0,33.0,5.0,13.0,61.0,26.45,16.42
2016,6,28,5,45,365.0,43.5,5.0,13.5,102.5,33.75,23.93
2016,6,28,6,0,457.0,54.0,5.0,14.0,144.0,40.66,30.47
2016,6,28,6,15,228.5,62.0,5.0,14.0,107.0,44.84,34.47
2016,6,28,6,30,0.0,70.0,5.0,14.0,70.0,64.21,51.85
2016,6,28,6,45,0.0,85.0,5.05,14.5,85.0,77.38,63.4
2016,6,28,7,0,0.0,100.0,5.1,15.0,100.0,90.44,74.65
2016,6,28,7,15,6.0,132.0,5.05,15.0,135.0,117.12,93.19
2016,6,28,7,30,12.0,164.0,5.0,15.0,170.0,144.67,115.39
2016,6,28,7,45,15.5,183.0,4.95,15.5,191.5,162.71,129.34
2016,6,28,8,0,19.0,202.0,4.9,16.0,213.0,181.21,143.58
2016,6,28,8,15,14.5,205.0,4.8,16.5,214.0,185.52,146.57
2016,6,28,8,30,10.0,208.0,4.7,17.0,215.0,189.04,148.9
2016,6,28,8,45,16.5,237.5,4.6,17.5,249.5,217.58,170.9
2016,6,28,9,0,23.0,267.0,4.5,18.0,284.0,246.96,193.31
2016,6,28,9,15,28.5,292.0,4.45,18.0,314.0,265.19,207.22
2016,6,28,9,30,34.0,317.0,4.4,18.0,344.0,291.91,227.73
2016,6,28,9,45,130.5,362.0,4.35,18.0,472.0,376.87,293.47
2016,6,28,10,0,227.0,407.0,4.3,18.0,600.0,477.59,370.33
2016,6,28,10,15,141.5,404.0,4.35,18.0,526.0,437.68,339.34
2016,6,28,10,30,56.0,401.0,4.4,18.0,452.0,393.99,304.98
2016,6,28,10,45,62.5,417.5,4.5,18.5,475.5,418.32,323.02
2016,6,28,11,0,69.0,434.0,4.6,19.0,499.0,443.41,341.3
2016,6,28,11,15,76.5,447.0,4.7,19.0,520.0,466.9,359.03
2016,6,28,11,30,84.0,460.0,4.8,19.0,541.0,491.1,377.27
2016,6,28,11,45,101.5,471.0,4.95,19.0,569.0,522.48,401.24
2016,6,28,12,0,119.0,482.0,5.1,19.0,597.0,556.92,427.41
2016,6,28,12,15,233.0,463.0,5.25,19.0,688.5,649.61,499.49
2016,6,28,12,30,347.0,444.0,5.4,19.0,780.0,750.82,576.53
2016,6,28,12,45,313.0,452.5,5.55,19.0,754.0,740.79,568.68
2016,6,28,13,0,279.0,461.0,5.7,19.0,728.0,728.61,559.7
2016,6,28,13,15,209.0,461.0,5.8,19.0,659.0,663.04,510.68
2016,6,28,13,30,139.0,461.0,5.9,19.0,590.0,601.82,464.13
2016,6,28,13,45,164.0,449.5,6.05,19.0,598.5,620.63,480.05
2016,6,28,14,0,189.0,438.0,6.2,19.0,607.0,638.85,495.34
2016,6,28,14,15,142.5,417.5,6.25,19.0,543.0,575.75,447.64
2016,6,28,14,30,96.0,397.0,6.3,19.0,479.0,498.61,388.99
2016,6,28,14,45,98.5,380.5,6.4,19.0,461.5,486.25,380.78
2016,6,28,15,0,101.0,364.0,6.5,19.0,444.0,473.34,371.99
2016,6,28,15,15,98.5,344.0,6.5,18.5,418.5,451.16,356.47
2016,6,28,15,30,96.0,324.0,6.5,18.0,393.0,428.52,340.47
2016,6,28,15,45,78.0,296.5,6.55,18.0,350.0,382.43,304.85
2016,6,28,16,0,60.0,269.0,6.6,18.0,307.0,336.46,268.94
2016,6,28,16,15,52.0,244.5,6.6,17.5,276.0,303.12,243.51
2016,6,28,16,30,44.0,220.0,6.6,17.0,245.0,269.77,217.68
2016,6,28,16,45,41.5,199.5,6.65,17.0,221.0,245.79,198.93
2016,6,28,17,0,39.0,179.0,6.7,17.0,197.0,221.69,179.85
2016,6,28,17,15,28.0,155.5,6.7,16.5,167.5,187.31,152.05
2016,6,28,17,30,17.0,132.0,6.7,16.0,138.0,144.36,116.64
2016,6,28,17,45,11.0,113.0,6.75,16.0,117.0,120.88,96.99
2016,6,28,18,0,5.0,94.0,6.8,16.0,96.0,97.69,77.29
2016,6,28,18,15,227.0,72.5,6.75,15.5,115.0,233.49,194.82
2016,6,28,18,30,449.0,51.0,6.7,15.0,134.0,337.06,279.17
2016,6,28,18,45,350.0,40.5,6.65,14.5,93.5,253.52,204.26
2016,6,28,19,0,251.0,30.0,6.6,14.0,53.0,179.27,129.73
2016,6,28,19,15,125.5,15.0,6.45,14.0,26.5,82.21,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,15.5,5.0,13.0,32.5,12.01,0.0
2016,6,29,5,30,333.0,31.0,5.0,13.0,65.0,24.65,14.86
2016,6,29,5,45,430.5,39.5,5.0,13.5,108.5,30.24,20.84
2016,6,29,6,0,528.0,48.0,5.0,14.0,152.0,35.57,25.95
2016,6,29,6,15,264.0,50.5,5.0,14.0,102.5,36.43,26.96
2016,6,29,6,30,0.0,53.0,5.0,14.0,53.0,49.26,38.53
2016,6,29,6,45,0.0,64.0,5.05,14.0,64.0,59.53,47.66
2016,6,29,7,0,0.0,75.0,5.1,14.0,75.0,69.68,56.58
2016,6,29,7,15,0.0,98.0,5.1,14.0,98.0,89.64,70.57
2016,6,29,7,30,0.0,121.0,5.1,14.0,121.0,109.6,87.06
2016,6,29,7,45,0.0,136.5,5.1,14.5,136.5,123.43,98.09
2016,6,29,8,0,0.0,152.0,5.1,15.0,152.0,137.34,109.04
2016,6,29,8,15,1.0,161.5,5.1,15.0,162.5,146.49,116.15
2016,6,29,8,30,2.0,171.0,5.1,15.0,173.0,155.72,123.32
2016,6,29,8,45,2.5,175.5,5.2,15.5,178.0,160.59,126.72
2016,6,29,9,0,3.0,180.0,5.3,16.0,183.0,165.44,130.11
2016,6,29,9,15,6.0,202.0,5.3,16.0,207.5,186.66,146.89
2016,6,29,9,30,9.0,224.0,5.3,16.0,232.0,208.28,163.91
2016,6,29,9,45,42.0,307.0,5.35,16.0,343.0,292.0,230.14
2016,6,29,10,0,75.0,390.0,5.4,16.0,454.0,383.64,301.48
2016,6,29,10,15,50.5,366.0,5.4,16.0,410.0,355.44,279.04
2016,6,29,10,30,26.0,342.0,5.4,16.0,366.0,323.93,254.04
2016,6,29,10,45,46.5,387.0,5.45,16.5,431.0,380.79,297.86
2016,6,29,11,0,67.0,432.0,5.5,17.0,496.0,440.08,342.77
2016,6,29,11,15,143.0,454.0,5.5,17.0,590.5,522.43,406.8
2016,6,29,11,30,219.0,476.0,5.5,17.0,685.0,613.09,476.1
2016,6,29,11,45,125.5,434.0,5.55,17.0,554.5,509.53,396.47
2016,6,29,12,0,32.0,392.0,5.6,17.0,424.0,395.79,307.69
2016,6,29,12,15,136.5,435.5,5.7,17.0,568.0,537.63,419.1
2016,6,29,12,30,241.0,479.0,5.8,17.0,712.0,682.85,529.73
2016,6,29,12,45,289.5,460.0,5.95,17.0,738.5,725.84,563.09
2016,6,29,13,0,338.0,441.0,6.1,17.0,765.0,764.95,594.05
2016,6,29,13,15,197.0,430.0,6.15,16.5,618.0,620.28,484.69
2016,6,29,13,30,56.0,419.0,6.2,16.0,471.0,467.94,366.2
2016,6,29,13,45,55.5,408.0,6.3,16.0,459.0,459.86,360.9
2016,6,29,14,0,55.0,397.0,6.4,16.0,447.0,451.38,354.95
2016,6,29,14,15,147.0,398.5,6.4,16.0,524.5,560.0,442.1
2016,6,29,14,30,239.0,400.0,6.4,16.0,602.0,669.41,528.04
2016,6,29,14,45,161.0,379.0,6.45,16.0,512.5,559.7,443.33
2016,6,29,15,0,83.0,358.0,6.5,16.0,423.0,449.12,356.65
2016,6,29,15,15,87.5,340.5,6.5,15.5,406.0,436.62,348.84
2016,6,29,15,30,92.0,323.0,6.5,15.0,389.0,423.57,340.34
2016,6,29,15,45,55.5,275.0,6.5,15.0,314.5,337.04,271.46
2016,6,29,16,0,19.0,227.0,6.5,15.0,240.0,239.38,192.38
2016,6,29,16,15,18.5,211.5,6.45,14.5,223.0,223.84,180.74
2016,6,29,16,30,18.0,196.0,6.4,14.0,206.0,208.26,168.86
2016,6,29,16,45,9.0,166.5,6.4,14.0,171.5,170.41,137.8
2016,6,29,17,0,0.0,137.0,6.4,14.0,137.0,132.98,106.72
2016,6,29,17,15,2.0,130.5,6.35,14.0,131.5,129.25,104.04
2016,6,29,17,30,4.0,124.0,6.3,14.0,126.0,125.78,101.47
2016,6,29,17,45,2.0,106.0,6.25,14.0,107.0,106.55,85.33
2016,6,29,18,0,0.0,88.0,6.2,14.0,88.0,87.33,68.97
2016,6,29,18,15,235.5,69.5,6.1,13.5,113.0,246.91,207.42
2016,6,29,18,30,471.0,51.0,6.0,13.0,138.0,349.43,291.11
2016,6,29,18,45,371.5,40.5,5.9,13.0,96.5,264.6,214.19
2016,6,29,19,0,272.0,30.0,5.8,13.0,55.0,189.09,137.37
2016,6,29,19,15,136.0,15.0,5.7,13.0,27.5,88.9,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,136.5,17.0,4.7,13.0,30.5,13.35,0.0
2016,6,30,5,30,273.0,34.0,4.7,13.0,61.0,27.59,17.22
2016,6,30,5,45,371.0,44.0,4.7,13.5,103.5,34.38,24.44
2016,6,30,6,0,469.0,54.0,4.7,14.0,146.0,40.84,30.61
2016,6,30,6,15,234.5,57.5,4.65,14.0,103.5,41.57,31.55
2016,6,30,6,30,0.0,61.0,4.6,14.0,61.0,56.64,45.1
2016,6,30,6,45,0.0,73.5,4.55,14.0,73.5,67.83,55.05
2016,6,30,7,0,0.0,86.0,4.5,14.0,86.0,78.94,64.78
2016,6,30,7,15,0.0,116.0,4.35,14.0,116.0,104.3,82.88
2016,6,30,7,30,0.0,146.0,4.2,14.0,146.0,129.71,103.78
2016,6,30,7,45,2.5,160.0,4.05,14.5,161.5,142.85,113.94
2016,6,30,8,0,5.0,174.0,3.9,15.0,177.0,156.27,124.21
2016,6,30,8,15,7.5,190.5,3.8,15.0,195.0,172.03,136.55
2016,6,30,8,30,10.0,207.0,3.7,15.0,213.0,188.11,149.1
2016,6,30,8,45,20.5,244.5,3.6,15.5,259.0,224.53,177.36
2016,6,30,9,0,31.0,282.0,3.5,16.0,305.0,253.91,199.73
2016,6,30,9,15,68.5,326.0,3.45,16.0,380.0,308.66,242.01
2016,6,30,9,30,106.0,370.0,3.4,16.0,455.0,367.6,287.23
2016,6,30,9,45,108.0,388.0,3.35,16.5,477.5,391.76,304.95
2016,6,30,10,0,110.0,406.0,3.3,17.0,500.0,416.22,322.76
2016,6,30,10,15,100.5,416.5,3.3,17.0,504.5,427.81,331.24
2016,6,30,10,30,91.0,427.0,3.3,17.0,509.0,438.51,338.97
2016,6,30,10,45,159.5,443.0,3.3,17.5,590.0,503.31,387.82
2016,6,30,11,0,228.0,459.0,3.3,18.0,671.0,578.27,443.11
2016,6,30,11,15,236.5,465.0,3.4,18.0,688.0,603.64,461.68
2016,6,30,11,30,245.0,471.0,3.5,18.0,705.0,628.0,479.75
2016,6,30,11,45,250.0,469.5,3.6,18.0,710.0,645.36,492.72
2016,6,30,12,0,255.0,468.0,3.7,18.0,715.0,662.46,505.52
2016,6,30,12,15,312.5,449.0,3.85,18.0,752.0,709.54,541.56
2016,6,30,12,30,370.0,430.0,4.0,18.0,789.0,757.95,578.24
2016,6,30,12,45,422.0,411.5,4.15,18.0,817.5,806.97,614.94
2016,6,30,13,0,474.0,393.0,4.3,18.0,846.0,853.04,649.49
2016,6,30,13,15,381.5,417.5,4.45,18.0,778.5,794.19,606.6
2016,6,30,13,30,289.0,442.0,4.6,18.0,711.0,738.4,565.54
2016,6,30,13,45,307.5,425.0,4.8,18.0,705.0,747.13,574.41
2016,6,30,14,0,326.0,408.0,5.0,18.0,699.0,754.45,581.98
2016,6,30,14,15,416.0,357.5,5.1,18.0,717.0,806.5,623.83
2016,6,30,14,30,506.0,307.0,5.2,18.0,735.0,846.68,657.04
2016,6,30,14,45,481.0,299.5,5.35,18.0,692.5,815.19,635.5
2016,6,30,15,0,456.0,292.0,5.5,18.0,650.0,782.1,612.91
2016,6,30,15,15,632.5,212.0,5.55,18.0,681.0,868.14,682.63
2016,6,30,15,30,809.0,132.0,5.6,18.0,712.0,934.73,732.22
2016,6,30,15,45,792.0,129.0,5.7,18.0,667.0,902.64,710.98
2016,6,30,16,0,775.0,126.0,5.8,18.0,622.0,868.58,688.63
2016,6,30,16,15,753.5,122.0,5.8,17.5,573.5,832.46,665.34
2016,6,30,16,30,732.0,118.0,5.8,17.0,525.0,790.48,637.31
2016,6,30,16,45,701.0,114.0,5.8,17.0,474.5,739.63,600.87
2016,6,30,17,0,670.0,110.0,5.8,17.0,424.0,688.63,563.73
2016,6,30,17,15,633.0,104.0,5.8,16.5,372.5,630.86,521.51
2016,6,30,17,30,596.0,98.0,5.8,16.0,321.0,573.98,478.04
2016,6,30,17,45,541.0,91.0,5.8,16.0,270.5,504.8,421.95
2016,6,30,18,0,486.0,84.0,5.8,16.0,220.0,435.18,364.02
2016,6,30,18,15,415.5,73.5,5.7,15.5,173.5,360.64,300.71
2016,6,30,18,30,345.0,63.0,5.6,15.0,127.0,291.85,240.45
2016,6,30,18,45,246.5,49.0,5.6,14.5,87.5,210.31,168.45
2016,6,30,19,0,148.0,35.0,5.6,14.0,48.0,138.47,98.9
2016,6,30,19,15,74.0,17.5,5.45,13.5,24.0,58.76,0.0
2016,6,30,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
