Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.5,18.0,3.5,13.0,28.5,14.16,0.0
2016,7,1,5,30,213.0,36.0,3.5,13.0,57.0,28.16,17.6
2016,7,1,5,45,310.0,48.0,3.5,13.0,97.5,36.81,26.61
2016,7,1,6,0,407.0,60.0,3.5,13.0,138.0,46.36,35.64
2016,7,1,6,15,473.0,68.5,3.45,13.0,185.5,50.82,39.95
2016,7,1,6,30,539.0,77.0,3.4,13.0,233.0,55.06,43.88
2016,7,1,6,45,269.5,86.5,3.4,13.5,164.5,59.89,48.09
2016,7,1,7,0,0.0,96.0,3.4,14.0,96.0,87.14,72.02
2016,7,1,7,15,0.0,107.0,3.35,14.0,107.0,97.0,76.71
2016,7,1,7,30,0.0,118.0,3.3,14.0,118.0,107.07,84.87
2016,7,1,7,45,2.5,146.5,3.3,14.5,148.0,131.89,104.86
2016,7,1,8,0,5.0,175.0,3.3,15.0,178.0,157.04,124.78
2016,7,1,8,15,6.0,186.0,3.3,15.0,190.0,167.95,133.22
2016,7,1,8,30,7.0,197.0,3.3,15.0,202.0,178.94,141.71
2016,7,1,8,45,12.5,224.5,3.3,15.5,233.5,205.32,162.13
2016,7,1,9,0,18.0,252.0,3.3,16.0,265.0,232.41,182.91
2016,7,1,9,15,16.0,254.0,3.3,16.0,266.5,235.55,185.06
2016,7,1,9,30,14.0,256.0,3.3,16.0,268.0,238.3,186.97
2016,7,1,9,45,18.5,283.5,3.35,16.0,299.5,266.19,208.61
2016,7,1,10,0,23.0,311.0,3.4,16.0,331.0,294.7,230.55
2016,7,1,10,15,21.0,311.0,3.4,16.0,330.0,295.85,231.12
2016,7,1,10,30,19.0,311.0,3.4,16.0,329.0,296.67,231.52
2016,7,1,10,45,34.0,361.0,3.45,16.5,393.5,349.4,271.72
2016,7,1,11,0,49.0,411.0,3.5,17.0,458.0,408.33,315.82
2016,7,1,11,15,65.5,434.5,3.6,17.0,497.0,447.01,345.02
2016,7,1,11,30,82.0,458.0,3.7,17.0,536.0,487.33,375.36
2016,7,1,11,45,91.0,466.5,3.8,17.0,554.5,509.22,391.8
2016,7,1,12,0,100.0,475.0,3.9,17.0,573.0,531.67,408.73
2016,7,1,12,15,100.0,475.0,4.0,17.0,572.5,538.54,413.97
2016,7,1,12,30,100.0,475.0,4.1,17.0,572.0,545.1,419.08
2016,7,1,12,45,103.5,472.0,4.2,17.0,572.0,551.65,424.39
2016,7,1,13,0,107.0,469.0,4.3,17.0,572.0,557.88,429.63
2016,7,1,13,15,104.5,460.5,4.4,17.0,559.5,552.46,426.16
2016,7,1,13,30,102.0,452.0,4.5,17.0,547.0,546.4,422.29
2016,7,1,13,45,152.0,444.5,4.6,17.0,582.5,603.35,466.9
2016,7,1,14,0,202.0,437.0,4.7,17.0,618.0,650.41,503.85
2016,7,1,14,15,189.0,422.5,4.75,17.0,587.5,626.99,486.96
2016,7,1,14,30,176.0,408.0,4.8,17.0,557.0,602.59,469.58
2016,7,1,14,45,157.5,390.0,4.9,17.0,519.0,568.16,444.59
2016,7,1,15,0,139.0,372.0,5.0,17.0,481.0,533.09,418.9
2016,7,1,15,15,156.5,351.5,5.0,16.5,468.5,529.56,418.81
2016,7,1,15,30,174.0,331.0,5.0,16.0,456.0,524.7,417.63
2016,7,1,15,45,122.0,302.5,5.05,16.0,387.5,444.43,355.31
2016,7,1,16,0,70.0,274.0,5.1,16.0,319.0,351.33,281.9
2016,7,1,16,15,172.0,251.0,5.05,16.0,350.0,430.83,349.29
2016,7,1,16,30,274.0,228.0,5.0,16.0,381.0,504.22,410.51
2016,7,1,16,45,169.0,207.5,4.95,16.0,299.0,374.18,305.99
2016,7,1,17,0,64.0,187.0,4.9,16.0,217.0,251.43,204.89
2016,7,1,17,15,349.5,136.0,4.85,15.5,270.5,446.94,372.08
2016,7,1,17,30,635.0,85.0,4.8,15.0,324.0,586.89,489.12
2016,7,1,17,45,586.5,78.5,4.75,15.0,273.5,521.54,435.63
2016,7,1,18,0,538.0,72.0,4.7,15.0,223.0,458.7,383.42
2016,7,1,18,15,470.0,63.5,4.6,14.5,176.0,384.62,320.8
2016,7,1,18,30,402.0,55.0,4.5,14.0,129.0,315.46,260.32
2016,7,1,18,45,299.0,43.5,4.4,14.0,89.0,229.33,183.99
2016,7,1,19,0,196.0,32.0,4.3,14.0,49.0,156.15,111.79
2016,7,1,19,15,98.0,16.0,4.1,14.0,24.5,72.37,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.0,1.4,13.0,27.5,12.56,0.0
2016,7,2,5,30,239.0,32.0,1.5,13.0,55.0,24.95,14.89
2016,7,2,5,45,329.5,43.5,1.65,13.5,95.5,34.03,24.14
2016,7,2,6,0,420.0,55.0,1.8,14.0,136.0,41.84,31.51
2016,7,2,6,15,483.5,64.0,1.8,14.0,183.0,46.95,36.37
2016,7,2,6,30,547.0,73.0,1.8,14.0,230.0,51.78,40.79
2016,7,2,6,45,273.5,83.5,1.85,14.5,162.0,57.81,46.06
2016,7,2,7,0,0.0,94.0,1.9,15.0,94.0,85.49,70.27
2016,7,2,7,15,0.0,109.0,1.9,15.0,109.0,98.59,77.69
2016,7,2,7,30,0.0,124.0,1.9,15.0,124.0,111.97,88.52
2016,7,2,7,45,131.5,178.5,1.95,15.5,253.0,158.55,120.5
2016,7,2,8,0,263.0,233.0,2.0,16.0,382.0,220.9,164.35
2016,7,2,8,15,521.5,175.5,2.0,16.0,502.0,244.08,173.73
2016,7,2,8,30,780.0,118.0,2.0,16.0,622.0,300.36,213.46
2016,7,2,8,45,423.0,216.5,2.0,16.0,492.5,302.23,228.05
2016,7,2,9,0,66.0,315.0,2.0,16.0,363.0,292.04,227.74
2016,7,2,9,15,448.0,223.5,2.0,16.0,575.5,366.35,282.66
2016,7,2,9,30,830.0,132.0,2.0,16.0,788.0,496.39,382.25
2016,7,2,9,45,833.0,137.5,2.0,16.5,820.0,543.72,419.39
2016,7,2,10,0,836.0,143.0,2.0,17.0,852.0,590.42,455.37
2016,7,2,10,15,843.0,145.0,2.0,17.0,880.5,635.74,490.25
2016,7,2,10,30,850.0,147.0,2.0,17.0,909.0,681.51,524.58
2016,7,2,10,45,854.0,149.0,2.0,17.5,930.0,722.33,553.61
2016,7,2,11,0,858.0,151.0,2.0,18.0,951.0,761.82,581.0
2016,7,2,11,15,861.5,152.0,2.0,18.0,965.5,798.61,605.74
2016,7,2,11,30,865.0,153.0,2.0,18.0,980.0,833.76,629.18
2016,7,2,11,45,866.0,153.5,2.05,18.0,987.0,864.64,650.04
2016,7,2,12,0,867.0,154.0,2.1,18.0,994.0,893.48,669.54
2016,7,2,12,15,867.0,154.5,2.1,18.0,994.0,919.31,686.52
2016,7,2,12,30,867.0,155.0,2.1,18.0,994.0,942.84,701.98
2016,7,2,12,45,875.5,148.0,2.15,18.0,989.5,964.93,717.07
2016,7,2,13,0,884.0,141.0,2.2,18.0,985.0,984.48,730.56
2016,7,2,13,15,880.5,140.0,2.25,18.0,970.0,995.53,738.58
2016,7,2,13,30,877.0,139.0,2.3,18.0,955.0,1003.64,744.87
2016,7,2,13,45,872.0,138.0,2.35,18.0,932.5,1007.29,748.38
2016,7,2,14,0,867.0,137.0,2.4,18.0,910.0,1007.94,750.09
2016,7,2,14,15,860.0,135.0,2.4,18.0,881.5,1002.59,747.45
2016,7,2,14,30,853.0,133.0,2.4,18.0,853.0,994.28,743.04
2016,7,2,14,45,844.0,130.5,2.4,18.0,818.5,989.42,741.07
2016,7,2,15,0,835.0,128.0,2.4,18.0,784.0,972.96,731.45
2016,7,2,15,15,823.0,125.5,2.4,17.5,744.5,950.91,719.59
2016,7,2,15,30,811.0,123.0,2.4,17.0,705.0,926.36,706.04
2016,7,2,15,45,796.5,119.5,2.4,17.0,661.0,896.01,687.14
2016,7,2,16,0,782.0,116.0,2.4,17.0,617.0,863.6,666.73
2016,7,2,16,15,762.0,112.0,2.4,16.5,569.0,823.86,642.19
2016,7,2,16,30,742.0,108.0,2.4,16.0,521.0,786.95,619.31
2016,7,2,16,45,473.0,149.0,2.4,16.0,403.5,584.85,470.55
2016,7,2,17,0,204.0,190.0,2.4,16.0,286.0,379.29,308.17
2016,7,2,17,15,414.0,138.5,2.4,15.5,303.5,499.18,409.25
2016,7,2,17,30,624.0,87.0,2.4,15.0,321.0,581.39,477.24
2016,7,2,17,45,579.0,79.5,2.4,15.0,271.5,517.63,426.53
2016,7,2,18,0,534.0,72.0,2.4,15.0,222.0,456.15,376.87
2016,7,2,18,15,468.5,63.0,2.35,14.5,175.5,383.17,316.51
2016,7,2,18,30,403.0,54.0,2.3,14.0,129.0,314.97,257.91
2016,7,2,18,45,310.0,42.0,2.25,14.0,89.0,234.81,187.36
2016,7,2,19,0,217.0,30.0,2.2,14.0,49.0,162.73,116.04
2016,7,2,19,15,108.5,15.0,2.1,14.0,24.5,75.06,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,1.7,13.0,27.5,12.57,0.0
2016,7,3,5,30,238.0,32.0,1.7,13.0,55.0,24.98,14.79
2016,7,3,5,45,330.5,43.5,1.75,13.5,95.5,34.13,24.19
2016,7,3,6,0,423.0,55.0,1.8,14.0,136.0,41.94,31.59
2016,7,3,6,15,486.5,63.5,1.75,14.0,183.0,46.61,36.06
2016,7,3,6,30,550.0,72.0,1.7,14.0,230.0,51.03,40.13
2016,7,3,6,45,278.5,100.5,1.7,14.5,180.5,76.52,62.64
2016,7,3,7,0,7.0,129.0,1.7,15.0,131.0,112.75,94.08
2016,7,3,7,15,89.5,162.5,1.7,15.0,204.5,133.37,105.59
2016,7,3,7,30,172.0,196.0,1.7,15.0,278.0,162.12,123.76
2016,7,3,7,45,192.5,218.0,1.75,15.5,319.0,192.29,145.08
2016,7,3,8,0,213.0,240.0,1.8,16.0,360.0,224.86,169.42
2016,7,3,8,15,501.5,176.5,1.75,16.0,492.0,239.68,170.73
2016,7,3,8,30,790.0,113.0,1.7,16.0,624.0,297.84,210.74
2016,7,3,8,45,804.5,116.5,1.7,16.5,667.5,346.69,253.15
2016,7,3,9,0,819.0,120.0,1.7,17.0,711.0,396.72,295.85
2016,7,3,9,15,830.5,123.0,1.7,17.0,750.5,446.09,337.69
2016,7,3,9,30,842.0,126.0,1.7,17.0,790.0,495.95,378.84
2016,7,3,9,45,870.5,116.5,1.7,17.5,829.5,548.52,420.17
2016,7,3,10,0,899.0,107.0,1.7,18.0,869.0,597.88,458.11
2016,7,3,10,15,905.0,108.5,1.7,18.0,897.0,643.98,493.35
2016,7,3,10,30,911.0,110.0,1.7,18.0,925.0,689.14,527.02
2016,7,3,10,45,914.5,111.5,1.7,18.0,946.5,731.44,557.89
2016,7,3,11,0,918.0,113.0,1.7,18.0,968.0,772.24,585.68
2016,7,3,11,15,921.0,113.5,1.7,18.0,982.5,810.12,610.84
2016,7,3,11,30,924.0,114.0,1.7,18.0,997.0,846.14,634.56
2016,7,3,11,45,925.0,114.5,1.7,18.0,1004.0,878.51,655.67
2016,7,3,12,0,926.0,115.0,1.7,18.0,1011.0,908.66,675.23
2016,7,3,12,15,925.5,115.0,1.75,18.0,1010.5,934.67,692.63
2016,7,3,12,30,925.0,115.0,1.8,18.0,1010.0,958.14,708.43
2016,7,3,12,45,911.0,123.0,1.85,18.5,998.5,974.0,717.98
2016,7,3,13,0,897.0,131.0,1.9,19.0,987.0,986.8,725.68
2016,7,3,13,15,894.0,130.0,1.95,18.5,972.0,998.4,735.49
2016,7,3,13,30,891.0,129.0,2.0,18.0,957.0,1007.02,743.51
2016,7,3,13,45,887.0,127.5,2.05,18.0,935.0,1011.14,747.37
2016,7,3,14,0,883.0,126.0,2.1,18.0,913.0,1012.21,749.41
2016,7,3,14,15,876.0,124.5,2.15,18.0,884.5,1007.26,747.66
2016,7,3,14,30,869.0,123.0,2.2,18.0,856.0,999.32,744.12
2016,7,3,14,45,861.0,120.0,2.3,18.0,821.5,985.87,737.59
2016,7,3,15,0,853.0,117.0,2.4,18.0,787.0,969.56,729.2
2016,7,3,15,15,841.0,115.0,2.45,17.5,747.0,947.76,717.99
2016,7,3,15,30,829.0,113.0,2.5,17.0,707.0,931.88,710.79
2016,7,3,15,45,528.5,197.0,2.55,17.0,567.0,732.42,571.73
2016,7,3,16,0,228.0,281.0,2.6,17.0,427.0,517.34,408.14
2016,7,3,16,15,495.5,190.0,2.6,17.0,475.0,675.7,536.04
2016,7,3,16,30,763.0,99.0,2.6,17.0,523.0,790.35,622.11
2016,7,3,16,45,434.0,146.0,2.6,17.0,382.5,548.89,441.9
2016,7,3,17,0,105.0,193.0,2.6,17.0,242.0,304.07,245.39
2016,7,3,17,15,62.0,163.0,2.6,16.5,191.0,222.61,180.73
2016,7,3,17,30,19.0,133.0,2.6,16.0,140.0,147.03,118.35
2016,7,3,17,45,13.0,114.0,2.65,15.5,118.5,123.51,99.13
2016,7,3,18,0,7.0,95.0,2.7,15.0,97.0,100.27,79.66
2016,7,3,18,15,219.0,73.0,2.65,14.5,113.5,229.6,190.91
2016,7,3,18,30,431.0,51.0,2.6,14.0,130.0,327.27,268.96
2016,7,3,18,45,336.5,40.0,2.6,14.0,90.0,246.26,196.76
2016,7,3,19,0,242.0,29.0,2.6,14.0,50.0,174.29,124.29
2016,7,3,19,15,121.0,14.5,2.5,14.0,25.0,79.39,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,2.25,13.0,28.0,11.31,0.0
2016,7,4,5,30,289.0,29.0,2.3,13.0,56.0,23.08,13.12
2016,7,4,5,45,387.0,38.0,2.35,13.5,97.5,29.17,19.84
2016,7,4,6,0,485.0,47.0,2.4,14.0,139.0,34.97,25.4
2016,7,4,6,15,547.0,54.0,2.35,14.0,187.0,38.72,29.02
2016,7,4,6,30,609.0,61.0,2.3,14.0,235.0,42.28,32.31
2016,7,4,6,45,368.0,106.0,2.3,14.5,217.0,74.51,60.87
2016,7,4,7,0,127.0,151.0,2.3,15.0,199.0,116.08,97.05
2016,7,4,7,15,117.0,173.5,2.2,15.0,223.0,133.15,105.33
2016,7,4,7,30,107.0,196.0,2.1,15.0,247.0,157.54,122.4
2016,7,4,7,45,95.5,217.0,2.05,15.5,266.0,187.67,145.68
2016,7,4,8,0,84.0,238.0,2.0,16.0,285.0,209.42,162.73
2016,7,4,8,15,464.5,164.0,1.95,16.0,460.0,221.54,157.82
2016,7,4,8,30,845.0,90.0,1.9,16.0,635.0,299.53,210.56
2016,7,4,8,45,434.5,178.5,1.9,16.5,460.0,275.28,206.25
2016,7,4,9,0,24.0,267.0,1.9,17.0,285.0,246.89,192.52
2016,7,4,9,15,459.5,182.5,1.9,17.0,544.0,334.69,257.48
2016,7,4,9,30,895.0,98.0,1.9,17.0,803.0,501.25,384.13
2016,7,4,9,45,882.5,111.5,1.9,17.5,832.0,549.51,421.7
2016,7,4,10,0,870.0,125.0,1.9,18.0,861.0,595.56,457.03
2016,7,4,10,15,877.0,126.5,1.9,18.0,889.5,641.16,492.03
2016,7,4,10,30,884.0,128.0,1.9,18.0,918.0,685.94,525.58
2016,7,4,10,45,887.0,130.0,1.9,18.0,939.5,727.4,555.99
2016,7,4,11,0,890.0,132.0,1.9,18.0,961.0,767.39,584.09
2016,7,4,11,15,893.0,133.0,1.9,18.0,975.5,804.9,609.19
2016,7,4,11,30,896.0,134.0,1.9,18.0,990.0,840.64,632.91
2016,7,4,11,45,896.5,135.0,1.9,18.0,997.0,872.42,653.8
2016,7,4,12,0,897.0,136.0,1.9,18.0,1004.0,902.04,673.18
2016,7,4,12,15,897.0,136.0,1.9,18.0,1004.0,928.06,690.13
2016,7,4,12,30,897.0,136.0,1.9,18.0,1004.0,951.67,705.49
2016,7,4,12,45,673.5,264.5,1.9,18.0,913.0,899.54,670.22
2016,7,4,13,0,450.0,393.0,1.9,18.0,822.0,829.0,616.7
2016,7,4,13,15,680.5,256.0,1.9,18.0,893.5,930.37,693.29
2016,7,4,13,30,911.0,119.0,1.9,18.0,965.0,1016.14,748.96
2016,7,4,13,45,906.0,118.0,1.9,18.0,943.0,1019.81,750.97
2016,7,4,14,0,901.0,117.0,1.9,18.0,921.0,1020.38,752.07
2016,7,4,14,15,894.5,115.5,1.9,18.0,892.0,1015.85,750.02
2016,7,4,14,30,888.0,114.0,1.9,18.0,863.0,1008.26,746.18
2016,7,4,14,45,701.5,191.5,1.95,18.0,768.5,920.79,690.21
2016,7,4,15,0,515.0,269.0,2.0,18.0,674.0,814.55,617.4
2016,7,4,15,15,412.5,288.5,2.0,18.0,602.5,733.86,560.8
2016,7,4,15,30,310.0,308.0,2.0,18.0,531.0,642.07,494.78
2016,7,4,15,45,300.0,289.0,2.05,18.0,493.5,609.14,473.19
2016,7,4,16,0,290.0,270.0,2.1,18.0,456.0,575.32,450.15
2016,7,4,16,15,243.0,254.0,2.15,17.5,401.5,511.48,404.11
2016,7,4,16,30,196.0,238.0,2.2,17.0,347.0,435.28,347.76
2016,7,4,16,45,459.0,163.5,2.25,17.0,387.0,590.4,474.15
2016,7,4,17,0,722.0,89.0,2.3,17.0,427.0,704.38,562.18
2016,7,4,17,15,372.0,111.5,2.35,16.5,284.5,434.14,355.25
2016,7,4,17,30,22.0,134.0,2.4,16.0,142.0,150.4,120.76
2016,7,4,17,45,15.5,114.5,2.45,16.0,120.0,125.85,100.93
2016,7,4,18,0,9.0,95.0,2.5,16.0,98.0,101.6,80.5
2016,7,4,18,15,216.5,73.5,2.5,15.5,114.0,228.83,189.43
2016,7,4,18,30,424.0,52.0,2.5,15.0,130.0,324.46,265.5
2016,7,4,18,45,322.5,41.0,2.55,15.0,89.5,240.14,191.0
2016,7,4,19,0,221.0,30.0,2.6,15.0,49.0,164.78,116.47
2016,7,4,19,15,110.5,15.0,2.6,14.5,24.5,75.77,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,15.0,2.25,13.0,27.0,11.82,0.0
2016,7,5,5,30,258.0,30.0,2.2,13.0,54.0,24.11,13.81
2016,7,5,5,45,361.5,39.5,2.2,13.5,95.5,30.6,21.06
2016,7,5,6,0,465.0,49.0,2.2,14.0,137.0,36.78,26.99
2016,7,5,6,15,528.5,56.5,2.15,14.0,184.5,40.85,30.91
2016,7,5,6,30,592.0,64.0,2.1,14.0,232.0,44.72,34.49
2016,7,5,6,45,309.0,100.5,2.1,14.5,189.5,70.37,57.21
2016,7,5,7,0,26.0,137.0,2.1,15.0,147.0,112.86,94.23
2016,7,5,7,15,33.0,159.0,2.1,15.0,173.5,129.81,103.37
2016,7,5,7,30,40.0,181.0,2.1,15.0,200.0,150.64,119.06
2016,7,5,7,45,47.0,204.0,2.15,15.5,228.5,173.14,136.04
2016,7,5,8,0,54.0,227.0,2.2,16.0,257.0,196.63,153.9
2016,7,5,8,15,45.5,240.0,2.25,16.0,267.0,210.6,165.12
2016,7,5,8,30,37.0,253.0,2.3,16.0,277.0,223.61,175.55
2016,7,5,8,45,103.0,293.0,2.35,16.0,366.0,279.6,217.9
2016,7,5,9,0,169.0,333.0,2.4,16.0,455.0,335.22,260.14
2016,7,5,9,15,112.0,337.0,2.45,16.0,420.0,327.32,255.0
2016,7,5,9,30,55.0,341.0,2.5,16.0,385.0,320.05,249.74
2016,7,5,9,45,132.5,373.5,2.65,16.5,484.5,385.33,299.57
2016,7,5,10,0,210.0,406.0,2.8,17.0,584.0,464.92,359.53
2016,7,5,10,15,148.5,414.5,2.9,17.0,542.5,448.81,346.86
2016,7,5,10,30,87.0,423.0,3.0,17.0,501.0,431.73,333.3
2016,7,5,10,45,63.5,408.0,3.2,17.0,466.0,409.99,316.87
2016,7,5,11,0,40.0,393.0,3.4,17.0,431.0,385.61,298.19
2016,7,5,11,15,52.5,417.5,3.55,17.0,468.0,421.53,325.68
2016,7,5,11,30,65.0,442.0,3.7,17.0,505.0,458.84,353.87
2016,7,5,11,45,44.0,398.5,3.85,17.5,441.0,407.35,314.23
2016,7,5,12,0,23.0,355.0,4.0,18.0,377.0,351.17,270.94
2016,7,5,12,15,36.5,392.5,4.1,17.5,427.5,403.77,311.96
2016,7,5,12,30,50.0,430.0,4.2,17.0,478.0,455.92,352.12
2016,7,5,12,45,78.0,449.0,4.35,17.0,523.5,505.05,389.97
2016,7,5,13,0,106.0,468.0,4.5,17.0,569.0,555.56,428.67
2016,7,5,13,15,95.5,455.5,4.6,17.0,546.0,538.42,416.04
2016,7,5,13,30,85.0,443.0,4.7,17.0,523.0,520.35,402.93
2016,7,5,13,45,103.0,438.5,4.85,17.0,532.0,537.8,417.48
2016,7,5,14,0,121.0,434.0,5.0,17.0,541.0,566.76,440.43
2016,7,5,14,15,107.5,415.0,5.1,17.0,508.5,525.57,410.05
2016,7,5,14,30,94.0,396.0,5.2,17.0,476.0,495.32,387.77
2016,7,5,14,45,78.5,371.0,5.3,17.0,436.0,456.04,358.34
2016,7,5,15,0,63.0,346.0,5.4,17.0,396.0,416.32,328.25
2016,7,5,15,15,116.5,338.5,5.5,16.5,424.5,476.34,378.15
2016,7,5,15,30,170.0,331.0,5.6,16.0,453.0,520.83,415.92
2016,7,5,15,45,98.5,285.5,5.7,16.0,355.5,388.99,312.31
2016,7,5,16,0,27.0,240.0,5.8,16.0,258.0,273.34,218.91
2016,7,5,16,15,13.5,197.0,5.9,15.5,206.0,204.05,163.63
2016,7,5,16,30,0.0,154.0,6.0,15.0,154.0,148.35,118.23
2016,7,5,16,45,0.0,135.5,6.1,15.0,135.5,130.15,103.61
2016,7,5,17,0,0.0,117.0,6.2,15.0,117.0,111.89,88.75
2016,7,5,17,15,0.0,112.5,6.25,15.0,112.5,108.31,86.05
2016,7,5,17,30,0.0,108.0,6.3,15.0,108.0,105.08,83.57
2016,7,5,17,45,0.0,91.5,6.4,15.0,91.5,88.83,70.0
2016,7,5,18,0,0.0,75.0,6.5,15.0,75.0,72.46,56.12
2016,7,5,18,15,232.5,62.5,6.45,14.5,105.0,235.86,197.56
2016,7,5,18,30,465.0,50.0,6.4,14.0,135.0,345.0,286.5
2016,7,5,18,45,357.0,40.0,6.35,14.0,93.5,256.67,206.8
2016,7,5,19,0,249.0,30.0,6.3,14.0,52.0,178.39,127.05
2016,7,5,19,15,124.5,15.0,6.2,13.5,26.0,81.52,0.0
2016,7,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,5,15,110.5,16.0,5.65,13.0,26.0,12.62,0.0
2016,7,6,5,30,221.0,32.0,5.6,13.0,52.0,25.06,14.37
2016,7,6,5,45,320.0,43.0,5.55,13.5,92.0,33.94,23.9
2016,7,6,6,0,419.0,54.0,5.5,14.0,132.0,41.32,30.94
2016,7,6,6,15,484.5,62.0,5.4,14.0,178.5,45.58,35.08
2016,7,6,6,30,550.0,70.0,5.3,14.0,225.0,49.64,38.84
2016,7,6,6,45,275.0,67.5,5.2,14.0,145.0,46.64,36.18
2016,7,6,7,0,0.0,65.0,5.1,14.0,65.0,60.46,48.42
2016,7,6,7,15,0.0,83.0,5.0,14.0,83.0,76.89,62.82
2016,7,6,7,30,0.0,101.0,4.9,14.0,101.0,92.74,72.98
2016,7,6,7,45,0.0,128.5,4.8,14.5,128.5,116.6,92.46
2016,7,6,8,0,0.0,156.0,4.7,15.0,156.0,140.45,111.63
2016,7,6,8,15,1.0,165.0,4.65,15.0,165.5,149.24,118.41
2016,7,6,8,30,2.0,174.0,4.6,15.0,175.0,158.09,125.24
2016,7,6,8,45,5.5,195.5,4.6,15.5,199.5,178.47,141.09
2016,7,6,9,0,9.0,217.0,4.6,16.0,224.0,199.31,157.17
2016,7,6,9,15,13.5,244.5,4.6,16.0,255.0,226.17,178.24
2016,7,6,9,30,18.0,272.0,4.6,16.0,286.0,253.63,199.66
2016,7,6,9,45,16.5,271.5,4.65,16.0,284.5,254.54,200.09
2016,7,6,10,0,15.0,271.0,4.7,16.0,283.0,255.12,200.33
2016,7,6,10,15,17.5,293.0,4.75,16.0,308.0,277.68,217.87
2016,7,6,10,30,20.0,315.0,4.8,16.0,333.0,300.63,235.61
2016,7,6,10,45,17.5,301.5,4.85,16.5,317.5,288.84,225.77
2016,7,6,11,0,15.0,288.0,4.9,17.0,302.0,276.52,215.62
2016,7,6,11,15,13.5,269.0,4.95,17.0,282.0,259.46,202.25
2016,7,6,11,30,12.0,250.0,5.0,17.0,262.0,241.96,188.52
2016,7,6,11,45,23.5,325.5,5.05,17.0,349.0,323.06,251.9
2016,7,6,12,0,35.0,401.0,5.1,17.0,436.0,406.31,315.74
2016,7,6,12,15,38.0,407.5,5.25,17.0,445.0,419.22,325.63
2016,7,6,12,30,41.0,414.0,5.4,17.0,454.0,432.32,335.89
2016,7,6,12,45,29.5,367.5,5.55,17.0,396.0,380.58,296.4
2016,7,6,13,0,18.0,321.0,5.7,17.0,338.0,320.73,250.3
2016,7,6,13,15,31.5,361.5,5.85,16.5,391.5,382.71,299.56
2016,7,6,13,30,45.0,402.0,6.0,16.0,445.0,439.63,344.55
2016,7,6,13,45,36.0,372.5,6.2,16.0,406.5,404.0,317.28
2016,7,6,14,0,27.0,343.0,6.4,16.0,368.0,367.53,289.3
2016,7,6,14,15,42.0,357.5,6.5,16.0,394.0,400.0,315.66
2016,7,6,14,30,57.0,372.0,6.6,16.0,420.0,432.98,342.28
2016,7,6,14,45,41.5,334.0,6.75,16.0,368.5,379.68,300.92
2016,7,6,15,0,26.0,296.0,6.9,16.0,317.0,325.89,258.8
2016,7,6,15,15,26.5,283.5,6.9,15.5,304.0,314.9,251.24
2016,7,6,15,30,27.0,271.0,6.9,15.0,291.0,303.75,243.44
2016,7,6,15,45,16.0,229.5,6.95,15.0,241.5,238.06,190.84
2016,7,6,16,0,5.0,188.0,7.0,15.0,192.0,185.98,148.6
2016,7,6,16,15,5.5,181.5,6.9,15.0,185.0,180.7,144.78
2016,7,6,16,30,6.0,175.0,6.8,15.0,178.0,175.54,141.01
2016,7,6,16,45,3.0,155.5,6.75,15.0,157.0,153.72,123.3
2016,7,6,17,0,0.0,136.0,6.7,15.0,136.0,131.97,105.51
2016,7,6,17,15,20.0,138.0,6.6,14.5,145.5,151.36,123.05
2016,7,6,17,30,40.0,140.0,6.5,14.0,155.0,180.3,148.45
2016,7,6,17,45,33.5,120.0,6.45,14.0,131.0,153.63,125.98
2016,7,6,18,0,27.0,100.0,6.4,14.0,107.0,127.15,103.37
2016,7,6,18,15,235.5,74.0,6.3,13.5,118.0,241.03,202.48
2016,7,6,18,30,444.0,48.0,6.2,13.0,129.0,330.87,275.69
2016,7,6,18,45,347.5,38.0,6.1,13.0,89.5,249.54,201.6
2016,7,6,19,0,251.0,28.0,6.0,13.0,50.0,177.41,126.18
2016,7,6,19,15,125.5,14.0,5.85,13.0,25.0,65.62,0.0
2016,7,6,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.5,3.55,14.0,26.0,10.55,0.0
2016,7,7,5,30,287.0,27.0,3.5,14.0,52.0,21.43,11.27
2016,7,7,5,45,386.5,35.0,3.45,14.0,92.5,26.7,17.56
2016,7,7,6,0,486.0,43.0,3.4,14.0,133.0,31.74,22.49
2016,7,7,6,15,547.5,49.5,3.4,14.0,180.0,35.23,25.88
2016,7,7,6,30,609.0,56.0,3.4,14.0,227.0,38.55,28.96
2016,7,7,6,45,308.0,91.0,3.4,14.5,178.0,63.59,51.2
2016,7,7,7,0,7.0,126.0,3.4,15.0,129.0,110.31,92.1
2016,7,7,7,15,53.5,160.0,3.4,15.0,185.0,130.25,109.15
2016,7,7,7,30,100.0,194.0,3.4,15.0,241.0,162.27,126.99
2016,7,7,7,45,68.0,204.5,3.45,15.0,238.5,175.36,137.53
2016,7,7,8,0,36.0,215.0,3.5,15.0,236.0,184.88,146.13
2016,7,7,8,15,144.5,246.5,3.55,15.0,338.0,228.27,176.63
2016,7,7,8,30,253.0,278.0,3.6,15.0,440.0,282.72,217.02
2016,7,7,8,45,269.5,296.5,3.65,15.5,480.0,318.43,245.62
2016,7,7,9,0,286.0,315.0,3.7,16.0,520.0,355.97,275.56
2016,7,7,9,15,585.0,203.5,3.8,16.0,653.0,401.58,310.33
2016,7,7,9,30,884.0,92.0,3.9,16.0,786.0,487.69,379.19
2016,7,7,9,45,884.0,98.0,4.05,16.0,818.5,535.74,419.71
2016,7,7,10,0,884.0,104.0,4.2,16.0,851.0,582.74,458.61
2016,7,7,10,15,890.5,105.5,4.3,16.0,879.0,628.61,495.87
2016,7,7,10,30,897.0,107.0,4.4,16.0,907.0,673.61,531.74
2016,7,7,10,45,900.0,109.0,4.55,16.0,928.5,715.58,564.95
2016,7,7,11,0,903.0,111.0,4.7,16.0,950.0,756.05,595.33
2016,7,7,11,15,599.5,282.5,4.8,16.0,843.5,712.38,558.36
2016,7,7,11,30,296.0,454.0,4.9,16.0,737.0,651.57,506.0
2016,7,7,11,45,312.0,442.5,5.05,16.0,742.5,670.48,521.51
2016,7,7,12,0,328.0,431.0,5.2,16.0,748.0,689.3,536.61
2016,7,7,12,15,209.0,449.5,5.25,16.0,651.5,613.73,477.7
2016,7,7,12,30,90.0,468.0,5.3,16.0,555.0,528.61,410.72
2016,7,7,12,45,101.0,469.0,5.4,16.0,566.0,545.77,424.64
2016,7,7,13,0,112.0,470.0,5.5,16.0,577.0,570.38,443.78
2016,7,7,13,15,75.0,429.0,5.55,16.0,500.5,491.94,384.07
2016,7,7,13,30,38.0,388.0,5.6,16.0,424.0,418.61,327.49
2016,7,7,13,45,54.5,399.5,5.7,16.0,449.0,449.82,352.65
2016,7,7,14,0,71.0,411.0,5.8,16.0,474.0,481.52,377.9
2016,7,7,14,15,63.0,390.5,5.85,16.0,445.0,455.48,358.24
2016,7,7,14,30,55.0,370.0,5.9,16.0,416.0,428.86,338.17
2016,7,7,14,45,67.0,362.5,5.95,16.0,417.0,435.48,344.51
2016,7,7,15,0,79.0,355.0,6.0,16.0,418.0,441.8,350.59
2016,7,7,15,15,134.5,342.0,6.05,16.0,442.0,497.57,396.64
2016,7,7,15,30,190.0,329.0,6.1,16.0,466.0,537.5,430.3
2016,7,7,15,45,100.5,269.0,6.15,16.0,341.0,386.09,310.59
2016,7,7,16,0,11.0,209.0,6.2,16.0,216.0,213.23,170.09
2016,7,7,16,15,8.5,192.0,6.2,15.5,197.5,194.37,155.67
2016,7,7,16,30,6.0,175.0,6.2,15.0,179.0,175.56,140.94
2016,7,7,16,45,10.0,168.5,6.2,15.0,174.0,173.49,139.88
2016,7,7,17,0,14.0,162.0,6.2,15.0,169.0,171.47,138.83
2016,7,7,17,15,7.0,118.5,6.15,14.5,122.0,120.11,96.35
2016,7,7,17,30,0.0,75.0,6.1,14.0,75.0,70.08,54.23
2016,7,7,17,45,0.0,63.5,6.1,14.0,63.5,59.06,44.96
2016,7,7,18,0,0.0,52.0,6.1,14.0,52.0,48.33,35.78
2016,7,7,18,15,237.5,48.5,6.0,13.5,91.5,219.15,184.5
2016,7,7,18,30,475.0,45.0,5.9,13.0,131.0,344.36,286.79
2016,7,7,18,45,382.0,35.5,5.8,13.0,91.0,264.11,213.3
2016,7,7,19,0,289.0,26.0,5.7,13.0,51.0,192.84,136.64
2016,7,7,19,15,144.5,13.0,5.65,13.0,25.5,72.54,0.0
2016,7,7,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,12.5,3.45,14.0,26.0,9.69,0.0
2016,7,8,5,30,301.0,25.0,3.4,14.0,52.0,19.64,9.69
2016,7,8,5,45,400.0,33.0,3.4,14.0,92.0,25.01,16.07
2016,7,8,6,0,499.0,41.0,3.4,14.0,132.0,30.13,21.06
2016,7,8,6,15,558.5,46.5,3.35,14.0,178.5,32.9,23.79
2016,7,8,6,30,618.0,52.0,3.3,14.0,225.0,38.9,29.27
2016,7,8,6,45,403.0,98.5,3.3,14.5,220.5,69.4,56.36
2016,7,8,7,0,188.0,145.0,3.3,15.0,216.0,112.39,93.92
2016,7,8,7,15,471.5,107.0,3.25,15.0,319.0,73.74,59.75
2016,7,8,7,30,755.0,69.0,3.2,15.0,422.0,89.22,45.66
2016,7,8,7,45,778.0,71.5,3.15,15.5,471.0,132.92,72.36
2016,7,8,8,0,801.0,74.0,3.1,16.0,520.0,186.47,113.82
2016,7,8,8,15,817.5,76.5,3.1,16.0,566.5,233.81,154.35
2016,7,8,8,30,834.0,79.0,3.1,16.0,613.0,282.78,197.93
2016,7,8,8,45,848.5,80.0,3.1,16.0,656.0,331.38,241.72
2016,7,8,9,0,863.0,81.0,3.1,16.0,699.0,381.02,286.0
2016,7,8,9,15,873.0,82.5,3.15,16.0,738.0,430.08,329.18
2016,7,8,9,30,883.0,84.0,3.2,16.0,777.0,479.36,371.54
2016,7,8,9,45,891.0,85.0,3.25,16.5,810.5,527.22,411.05
2016,7,8,10,0,899.0,86.0,3.3,17.0,844.0,574.71,449.12
2016,7,8,10,15,905.0,87.0,3.4,17.0,872.0,620.42,485.86
2016,7,8,10,30,911.0,88.0,3.5,17.0,900.0,665.18,521.11
2016,7,8,10,45,915.0,89.0,3.6,17.5,921.5,707.43,552.77
2016,7,8,11,0,919.0,90.0,3.7,18.0,943.0,748.21,580.86
2016,7,8,11,15,922.0,90.5,3.75,18.0,957.5,786.14,607.59
2016,7,8,11,30,925.0,91.0,3.8,18.0,972.0,822.2,632.85
2016,7,8,11,45,926.5,91.0,3.9,18.0,979.5,854.54,655.64
2016,7,8,12,0,928.0,91.0,4.0,18.0,987.0,884.63,676.86
2016,7,8,12,15,928.0,91.0,4.1,18.0,987.5,911.04,695.51
2016,7,8,12,30,928.0,91.0,4.2,18.0,988.0,934.88,712.45
2016,7,8,12,45,919.0,96.5,4.3,18.0,978.5,953.05,725.55
2016,7,8,13,0,910.0,102.0,4.4,18.0,969.0,968.26,736.87
2016,7,8,13,15,907.0,101.5,4.55,18.0,954.5,980.26,746.73
2016,7,8,13,30,904.0,101.0,4.7,18.0,940.0,989.25,754.65
2016,7,8,13,45,900.0,100.0,4.9,18.0,918.5,993.69,759.97
2016,7,8,14,0,896.0,99.0,5.1,18.0,897.0,995.06,763.25
2016,7,8,14,15,890.0,98.0,5.25,17.5,869.5,991.38,764.22
2016,7,8,14,30,884.0,97.0,5.4,17.0,842.0,984.68,763.16
2016,7,8,14,45,621.5,215.0,5.6,17.0,728.0,866.54,680.79
2016,7,8,15,0,359.0,333.0,5.8,17.0,614.0,718.17,565.98
2016,7,8,15,15,303.5,327.0,5.9,17.0,556.0,657.75,521.29
2016,7,8,15,30,248.0,321.0,6.0,17.0,498.0,597.73,475.79
2016,7,8,15,45,535.0,203.0,6.1,17.0,554.0,744.82,598.51
2016,7,8,16,0,822.0,85.0,6.2,17.0,610.0,854.98,683.98
2016,7,8,16,15,433.5,152.5,6.15,16.5,427.5,576.55,471.66
2016,7,8,16,30,45.0,220.0,6.1,16.0,245.0,270.81,218.81
2016,7,8,16,45,395.0,146.0,6.1,16.0,332.5,516.33,428.05
2016,7,8,17,0,745.0,72.0,6.1,16.0,420.0,697.83,574.99
2016,7,8,17,15,714.5,68.5,6.0,16.0,370.0,645.47,534.63
2016,7,8,17,30,684.0,65.0,5.9,16.0,320.0,593.48,494.67
2016,7,8,17,45,644.5,59.5,5.8,16.0,271.0,533.53,447.18
2016,7,8,18,0,605.0,54.0,5.7,16.0,222.0,478.69,400.86
2016,7,8,18,15,542.5,48.0,5.55,15.5,175.5,408.58,340.95
2016,7,8,18,30,480.0,42.0,5.4,15.0,129.0,343.14,282.9
2016,7,8,18,45,387.0,33.5,5.3,15.0,89.5,264.02,211.31
2016,7,8,19,0,294.0,25.0,5.2,15.0,50.0,193.84,135.28
2016,7,8,19,15,147.0,12.5,5.1,14.5,25.0,73.04,0.0
2016,7,8,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,11.5,0.9,14.0,25.5,10.96,0.0
2016,7,9,5,30,322.0,23.0,0.9,14.0,51.0,17.89,8.19
2016,7,9,5,45,415.5,30.5,0.9,14.5,91.0,22.91,14.24
2016,7,9,6,0,509.0,38.0,0.9,15.0,131.0,30.19,21.06
2016,7,9,6,15,568.0,43.5,1.0,15.5,177.5,33.37,24.09
2016,7,9,6,30,627.0,49.0,1.1,16.0,224.0,36.43,26.87
2016,7,9,6,45,316.5,87.0,1.2,16.5,175.5,60.84,48.39
2016,7,9,7,0,6.0,125.0,1.3,17.0,127.0,109.45,90.52
2016,7,9,7,15,27.0,153.5,1.35,17.0,166.0,125.4,103.89
2016,7,9,7,30,48.0,182.0,1.4,17.0,205.0,150.91,118.09
2016,7,9,7,45,38.5,195.5,1.5,17.5,215.0,165.57,129.12
2016,7,9,8,0,29.0,209.0,1.6,18.0,225.0,179.15,139.66
2016,7,9,8,15,58.5,244.0,1.7,18.0,280.5,215.44,166.97
2016,7,9,8,30,88.0,279.0,1.8,18.0,336.0,255.2,197.02
2016,7,9,8,45,147.5,303.0,1.95,18.0,406.0,292.12,224.37
2016,7,9,9,0,207.0,327.0,2.1,18.0,476.0,343.0,263.04
2016,7,9,9,15,547.5,204.0,2.25,18.0,626.5,384.86,293.46
2016,7,9,9,30,888.0,81.0,2.4,18.0,777.0,477.91,366.1
2016,7,9,9,45,889.0,86.0,2.55,18.5,809.0,525.86,405.08
2016,7,9,10,0,890.0,91.0,2.7,19.0,841.0,572.84,442.45
2016,7,9,10,15,896.5,92.5,2.8,19.0,869.5,618.96,478.98
2016,7,9,10,30,903.0,94.0,2.9,19.0,898.0,664.2,514.08
2016,7,9,10,45,637.0,250.0,3.05,19.0,824.5,653.69,503.09
2016,7,9,11,0,371.0,406.0,3.2,19.0,751.0,630.07,481.08
2016,7,9,11,15,322.5,433.0,3.3,19.0,736.0,636.08,484.96
2016,7,9,11,30,274.0,460.0,3.4,19.0,721.0,638.71,485.97
2016,7,9,11,45,602.0,275.5,3.5,19.0,854.5,757.57,581.06
2016,7,9,12,0,930.0,91.0,3.6,19.0,988.0,885.59,673.6
2016,7,9,12,15,606.5,278.0,3.7,19.0,863.0,808.98,617.27
2016,7,9,12,30,283.0,465.0,3.8,19.0,738.0,709.49,537.68
2016,7,9,12,45,604.5,278.5,3.95,19.0,856.0,846.37,646.53
2016,7,9,13,0,926.0,92.0,4.1,19.0,974.0,972.92,736.29
2016,7,9,13,15,923.5,91.5,4.25,19.0,959.5,985.5,745.18
2016,7,9,13,30,921.0,91.0,4.4,19.0,945.0,995.02,753.01
2016,7,9,13,45,589.0,258.0,4.6,19.0,799.5,863.59,662.48
2016,7,9,14,0,257.0,425.0,4.8,19.0,654.0,702.69,538.77
2016,7,9,14,15,295.0,400.0,4.95,18.5,654.5,719.51,555.62
2016,7,9,14,30,333.0,375.0,5.1,18.0,655.0,734.54,570.47
2016,7,9,14,45,200.5,361.5,5.3,18.0,528.5,579.01,453.51
2016,7,9,15,0,68.0,348.0,5.5,18.0,402.0,423.37,332.44
2016,7,9,15,15,95.5,338.0,5.7,18.0,409.0,441.47,348.84
2016,7,9,15,30,123.0,328.0,5.9,18.0,416.0,472.79,374.92
2016,7,9,15,45,161.0,305.5,6.1,18.0,413.5,484.17,386.36
2016,7,9,16,0,199.0,283.0,6.3,18.0,411.0,493.22,396.09
2016,7,9,16,15,119.0,249.5,6.45,17.5,324.5,382.17,308.46
2016,7,9,16,30,39.0,216.0,6.6,17.0,238.0,260.99,210.35
2016,7,9,16,45,408.0,140.5,6.75,17.0,332.5,520.4,431.06
2016,7,9,17,0,777.0,65.0,6.9,17.0,427.0,714.17,587.76
2016,7,9,17,15,750.0,62.0,6.9,16.5,377.5,664.0,550.51
2016,7,9,17,30,723.0,59.0,6.9,16.0,328.0,613.93,513.18
2016,7,9,17,45,679.0,55.5,6.95,15.5,278.0,551.95,465.02
2016,7,9,18,0,635.0,52.0,7.0,15.0,228.0,491.99,415.34
2016,7,9,18,15,576.5,46.5,6.9,14.5,181.0,423.19,355.88
2016,7,9,18,30,518.0,41.0,6.8,14.0,134.0,362.78,301.13
2016,7,9,18,45,412.5,33.0,6.7,14.0,92.5,276.26,222.42
2016,7,9,19,0,307.0,25.0,6.6,14.0,51.0,199.39,138.92
2016,7,9,19,15,153.5,12.5,6.45,14.0,25.5,75.67,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,5,15,139.5,13.5,5.2,14.0,25.0,12.87,0.0
2016,7,10,5,30,279.0,27.0,5.3,14.0,50.0,21.7,10.82
2016,7,10,5,45,382.5,36.0,5.4,14.5,91.0,27.86,18.4
2016,7,10,6,0,486.0,45.0,5.5,15.0,132.0,33.72,24.06
2016,7,10,6,15,551.0,51.5,5.6,15.0,180.0,37.11,27.38
2016,7,10,6,30,616.0,58.0,5.7,15.0,228.0,40.36,30.42
2016,7,10,6,45,660.0,63.0,5.85,15.5,279.0,46.43,35.76
2016,7,10,7,0,704.0,68.0,6.0,16.0,330.0,48.46,37.43
2016,7,10,7,15,376.5,124.5,6.05,16.0,267.5,83.52,68.18
2016,7,10,7,30,49.0,181.0,6.1,16.0,205.0,150.06,118.6
2016,7,10,7,45,75.5,209.0,6.2,16.0,249.5,178.39,139.75
2016,7,10,8,0,102.0,237.0,6.3,16.0,294.0,209.85,163.65
2016,7,10,8,15,218.0,247.5,6.3,16.0,382.5,243.01,185.78
2016,7,10,8,30,334.0,258.0,6.3,16.0,471.0,287.42,218.59
2016,7,10,8,45,610.0,173.5,6.3,16.5,596.5,318.86,238.73
2016,7,10,9,0,886.0,89.0,6.3,17.0,722.0,393.15,296.77
2016,7,10,9,15,525.5,229.5,6.25,17.0,611.0,397.27,308.56
2016,7,10,9,30,165.0,370.0,6.2,17.0,500.0,385.25,302.22
2016,7,10,9,45,117.0,375.5,6.2,17.5,470.0,377.7,296.07
2016,7,10,10,0,69.0,381.0,6.2,18.0,440.0,371.18,290.1
2016,7,10,10,15,74.5,398.5,6.2,18.0,463.5,395.5,308.8
2016,7,10,10,30,80.0,416.0,6.2,18.0,487.0,420.51,327.89
2016,7,10,10,45,85.5,430.0,6.25,18.0,508.0,443.19,345.2
2016,7,10,11,0,91.0,444.0,6.3,18.0,529.0,466.44,362.91
2016,7,10,11,15,113.5,459.0,6.35,18.0,566.0,502.15,390.47
2016,7,10,11,30,136.0,474.0,6.4,18.0,603.0,542.55,421.42
2016,7,10,11,45,173.5,477.5,6.5,18.5,644.0,586.69,454.81
2016,7,10,12,0,211.0,481.0,6.6,19.0,685.0,632.85,489.45
2016,7,10,12,15,583.0,292.0,6.65,19.0,854.5,800.56,625.2
2016,7,10,12,30,955.0,103.0,6.7,19.0,1024.0,969.55,750.48
2016,7,10,12,45,951.5,104.0,6.75,19.0,1016.0,989.29,764.18
2016,7,10,13,0,948.0,105.0,6.8,19.0,1008.0,1006.05,776.56
2016,7,10,13,15,945.5,104.5,6.8,19.0,993.0,1019.22,786.25
2016,7,10,13,30,943.0,104.0,6.8,19.0,978.0,1029.27,793.86
2016,7,10,13,45,941.0,102.0,6.8,19.0,957.0,1035.1,798.62
2016,7,10,14,0,939.0,100.0,6.8,19.0,936.0,1037.69,801.25
2016,7,10,14,15,933.5,98.5,6.75,19.0,907.0,1034.13,799.39
2016,7,10,14,30,928.0,97.0,6.7,19.0,878.0,1027.38,795.44
2016,7,10,14,45,922.0,95.0,6.7,19.0,844.0,1016.45,788.95
2016,7,10,15,0,916.0,93.0,6.7,19.0,810.0,1002.46,780.41
2016,7,10,15,15,906.0,91.0,6.65,18.5,769.5,981.67,768.33
2016,7,10,15,30,896.0,89.0,6.6,18.0,729.0,958.14,754.3
2016,7,10,15,45,883.5,86.5,6.6,18.0,684.5,929.13,735.06
2016,7,10,16,0,871.0,84.0,6.6,18.0,640.0,897.81,714.08
2016,7,10,16,15,854.5,81.5,6.6,18.0,591.5,860.85,688.78
2016,7,10,16,30,838.0,79.0,6.6,18.0,543.0,822.21,662.03
2016,7,10,16,45,815.5,76.0,6.6,18.0,492.5,783.56,634.96
2016,7,10,17,0,793.0,73.0,6.6,18.0,442.0,736.84,601.29
2016,7,10,17,15,762.5,69.5,6.6,17.5,389.5,682.81,562.37
2016,7,10,17,30,732.0,66.0,6.6,17.0,337.0,629.03,522.57
2016,7,10,17,45,687.0,61.5,6.6,17.0,285.5,564.63,471.98
2016,7,10,18,0,642.0,57.0,6.6,17.0,234.0,506.13,422.81
2016,7,10,18,15,577.5,50.5,6.55,16.5,185.0,432.57,360.16
2016,7,10,18,30,513.0,44.0,6.5,16.0,136.0,363.73,299.2
2016,7,10,18,45,405.0,35.5,6.45,15.5,93.5,275.46,220.16
2016,7,10,19,0,297.0,27.0,6.4,15.0,51.0,196.39,134.9
2016,7,10,19,15,148.5,13.5,6.3,15.0,25.5,74.46,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
