Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,135.5,13.0,3.6,14.0,24.0,12.39,0.0
2016,7,11,5,30,271.0,26.0,3.5,14.0,48.0,20.83,9.9
2016,7,11,5,45,374.5,35.5,3.4,14.5,89.0,27.48,18.07
2016,7,11,6,0,478.0,45.0,3.3,15.0,130.0,33.79,24.14
2016,7,11,6,15,543.0,51.5,3.15,15.0,177.5,37.18,27.46
2016,7,11,6,30,608.0,58.0,3.0,15.0,225.0,40.42,30.49
2016,7,11,6,45,376.5,102.0,2.95,15.5,212.0,72.11,58.53
2016,7,11,7,0,145.0,146.0,2.9,16.0,199.0,112.75,93.87
2016,7,11,7,15,453.5,111.0,2.9,16.0,314.0,74.4,60.11
2016,7,11,7,30,762.0,76.0,2.9,16.0,429.0,90.73,48.08
2016,7,11,7,45,431.5,156.0,2.9,16.5,360.5,153.87,104.2
2016,7,11,8,0,101.0,236.0,2.9,17.0,292.0,208.68,161.31
2016,7,11,8,15,63.5,236.5,2.9,17.0,273.0,210.63,164.09
2016,7,11,8,30,26.0,237.0,2.9,17.0,254.0,215.94,169.47
2016,7,11,8,45,18.5,231.5,2.95,17.5,244.0,212.35,166.25
2016,7,11,9,0,11.0,226.0,3.0,18.0,234.0,207.42,161.92
2016,7,11,9,15,14.5,249.0,3.1,18.0,260.5,230.12,179.49
2016,7,11,9,30,18.0,272.0,3.2,18.0,287.0,253.32,197.32
2016,7,11,9,45,155.5,329.0,3.35,18.5,459.5,360.05,279.49
2016,7,11,10,0,293.0,386.0,3.5,19.0,632.0,486.22,374.79
2016,7,11,10,15,171.0,387.0,3.65,19.0,532.0,438.21,337.95
2016,7,11,10,30,49.0,388.0,3.8,19.0,432.0,376.91,290.25
2016,7,11,10,45,59.5,409.5,3.95,19.0,464.0,407.78,313.87
2016,7,11,11,0,70.0,431.0,4.1,19.0,496.0,439.86,338.01
2016,7,11,11,15,66.5,434.5,4.25,19.0,497.0,446.59,342.94
2016,7,11,11,30,63.0,438.0,4.4,19.0,498.0,452.99,347.79
2016,7,11,11,45,51.5,424.5,4.6,19.5,474.5,436.9,335.14
2016,7,11,12,0,40.0,411.0,4.8,20.0,451.0,419.57,321.56
2016,7,11,12,15,41.5,414.0,5.05,19.5,455.0,428.12,329.07
2016,7,11,12,30,43.0,417.0,5.3,19.0,459.0,436.69,336.58
2016,7,11,12,45,42.5,413.0,5.55,19.0,454.0,436.59,336.92
2016,7,11,13,0,42.0,409.0,5.8,19.0,449.0,436.18,337.08
2016,7,11,13,15,65.5,426.5,6.0,19.0,487.5,480.05,371.49
2016,7,11,13,30,89.0,444.0,6.2,19.0,526.0,524.9,406.44
2016,7,11,13,45,80.5,427.5,6.45,19.0,501.0,504.01,391.16
2016,7,11,14,0,72.0,411.0,6.7,19.0,476.0,482.38,375.37
2016,7,11,14,15,55.5,379.0,6.85,19.0,428.0,435.86,340.13
2016,7,11,14,30,39.0,347.0,7.0,19.0,380.0,388.55,303.92
2016,7,11,14,45,31.0,317.5,7.2,19.0,343.5,351.7,275.83
2016,7,11,15,0,23.0,288.0,7.4,19.0,307.0,301.75,237.18
2016,7,11,15,15,20.5,268.5,7.45,18.5,285.0,280.49,221.35
2016,7,11,15,30,18.0,249.0,7.5,18.0,263.0,259.11,205.24
2016,7,11,15,45,17.5,235.5,7.55,18.0,248.5,245.77,195.13
2016,7,11,16,0,17.0,222.0,7.6,18.0,234.0,232.4,184.94
2016,7,11,16,15,12.0,199.5,7.6,17.5,207.5,205.47,163.86
2016,7,11,16,30,7.0,177.0,7.6,17.0,181.0,178.63,142.61
2016,7,11,16,45,5.0,162.5,7.6,17.0,165.0,162.99,130.17
2016,7,11,17,0,3.0,148.0,7.6,17.0,149.0,147.46,117.71
2016,7,11,17,15,2.0,134.5,7.55,16.5,135.5,133.94,107.04
2016,7,11,17,30,1.0,121.0,7.5,16.0,122.0,120.56,96.3
2016,7,11,17,45,0.5,102.5,7.5,16.0,103.0,101.89,80.75
2016,7,11,18,0,0.0,84.0,7.5,16.0,84.0,83.08,64.85
2016,7,11,18,15,247.0,65.0,7.4,15.5,109.0,247.92,207.03
2016,7,11,18,30,494.0,46.0,7.3,15.0,134.0,355.45,294.13
2016,7,11,18,45,391.0,36.5,7.2,15.0,92.0,269.33,215.66
2016,7,11,19,0,288.0,27.0,7.1,15.0,50.0,191.59,130.13
2016,7,11,19,15,144.0,13.5,6.95,14.5,25.0,72.51,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.5,12.0,5.45,13.0,24.5,11.44,0.0
2016,7,12,5,30,309.0,24.0,5.4,13.0,49.0,19.04,8.31
2016,7,12,5,45,410.0,32.5,5.35,13.5,90.0,24.89,15.86
2016,7,12,6,0,511.0,41.0,5.3,14.0,131.0,30.45,21.26
2016,7,12,6,15,573.5,47.0,5.25,14.0,178.5,33.61,24.37
2016,7,12,6,30,636.0,53.0,5.2,14.0,226.0,40.1,30.31
2016,7,12,6,45,327.5,91.5,5.2,14.5,181.5,64.34,51.87
2016,7,12,7,0,19.0,130.0,5.2,15.0,137.0,113.0,94.58
2016,7,12,7,15,17.0,145.5,5.15,15.0,152.5,126.22,105.84
2016,7,12,7,30,15.0,161.0,5.1,15.0,168.0,141.18,112.66
2016,7,12,7,45,17.0,178.5,5.1,15.5,187.5,158.03,125.66
2016,7,12,8,0,19.0,196.0,5.1,16.0,207.0,175.16,138.86
2016,7,12,8,15,20.0,212.5,5.1,16.0,225.0,191.57,151.75
2016,7,12,8,30,21.0,229.0,5.1,16.0,243.0,208.12,164.74
2016,7,12,8,45,52.5,273.5,5.2,16.0,310.5,247.76,195.42
2016,7,12,9,0,84.0,318.0,5.3,16.0,378.0,298.7,235.2
2016,7,12,9,15,116.0,343.5,5.35,16.0,431.5,331.92,261.07
2016,7,12,9,30,148.0,369.0,5.4,16.0,485.0,376.05,295.65
2016,7,12,9,45,147.0,387.0,5.45,16.5,506.5,401.21,314.83
2016,7,12,10,0,146.0,405.0,5.5,17.0,528.0,426.41,333.8
2016,7,12,10,15,144.5,420.0,5.55,17.0,545.0,448.96,351.15
2016,7,12,10,30,143.0,435.0,5.6,17.0,562.0,471.45,368.32
2016,7,12,10,45,228.5,433.0,5.65,17.0,642.0,538.79,421.11
2016,7,12,11,0,314.0,431.0,5.7,17.0,722.0,609.12,475.78
2016,7,12,11,15,634.0,263.0,5.7,17.0,862.0,718.27,565.53
2016,7,12,11,30,954.0,95.0,5.7,17.0,1002.0,845.28,662.34
2016,7,12,11,45,956.5,95.0,5.7,17.0,1010.5,879.64,686.37
2016,7,12,12,0,959.0,95.0,5.7,17.0,1019.0,911.74,709.14
2016,7,12,12,15,960.0,95.0,5.7,17.0,1020.0,940.11,729.21
2016,7,12,12,30,961.0,95.0,5.7,17.0,1021.0,965.87,747.44
2016,7,12,12,45,953.5,99.5,5.75,17.5,1012.5,985.41,760.15
2016,7,12,13,0,946.0,104.0,5.8,18.0,1004.0,1001.9,770.78
2016,7,12,13,15,944.5,103.5,5.85,18.0,989.5,1016.06,781.39
2016,7,12,13,30,943.0,103.0,5.9,18.0,975.0,1027.13,789.96
2016,7,12,13,45,940.5,101.5,5.95,18.0,954.0,1033.03,795.06
2016,7,12,14,0,938.0,100.0,6.0,18.0,933.0,1035.71,798.07
2016,7,12,14,15,932.5,98.5,6.05,18.0,904.5,1032.21,796.88
2016,7,12,14,30,927.0,97.0,6.1,18.0,876.0,1025.51,793.61
2016,7,12,14,45,920.0,95.5,6.2,18.0,842.0,1014.21,787.53
2016,7,12,15,0,913.0,94.0,6.3,18.0,808.0,999.88,779.39
2016,7,12,15,15,903.0,92.0,6.35,17.5,767.5,979.17,767.93
2016,7,12,15,30,893.0,90.0,6.4,17.0,727.0,955.73,754.49
2016,7,12,15,45,881.0,87.5,6.5,17.0,682.5,927.28,736.13
2016,7,12,16,0,869.0,85.0,6.6,17.0,638.0,896.51,715.95
2016,7,12,16,15,851.5,82.5,6.55,17.0,589.5,858.74,689.73
2016,7,12,16,30,834.0,80.0,6.5,17.0,541.0,819.35,662.11
2016,7,12,16,45,813.0,76.5,6.5,17.0,490.5,781.47,635.54
2016,7,12,17,0,792.0,73.0,6.5,17.0,440.0,735.4,602.25
2016,7,12,17,15,761.0,69.5,6.4,16.5,388.0,681.03,562.64
2016,7,12,17,30,730.0,66.0,6.3,16.0,336.0,626.94,522.23
2016,7,12,17,45,687.5,61.0,6.2,16.0,284.0,563.73,472.29
2016,7,12,18,0,645.0,56.0,6.1,16.0,232.0,502.36,420.68
2016,7,12,18,15,580.0,49.5,5.95,15.5,183.0,432.22,360.45
2016,7,12,18,30,515.0,43.0,5.8,15.0,134.0,363.07,299.0
2016,7,12,18,45,409.0,34.0,5.65,15.0,92.0,275.26,219.63
2016,7,12,19,0,303.0,25.0,5.5,15.0,50.0,195.73,131.03
2016,7,12,19,15,151.5,12.5,5.45,14.5,25.0,74.56,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.85,13.0,24.0,11.91,0.0
2016,7,13,5,30,295.0,25.0,3.8,13.0,48.0,20.08,8.73
2016,7,13,5,45,401.5,34.0,3.8,13.5,89.5,26.32,17.07
2016,7,13,6,0,508.0,43.0,3.8,14.0,131.0,32.27,22.86
2016,7,13,6,15,573.5,49.5,3.7,14.0,180.0,35.74,26.28
2016,7,13,6,30,639.0,56.0,3.6,14.0,229.0,39.07,29.4
2016,7,13,6,45,319.5,81.5,3.5,14.5,168.0,57.13,45.46
2016,7,13,7,0,0.0,107.0,3.4,15.0,107.0,95.49,79.15
2016,7,13,7,15,4.5,130.5,3.3,15.5,133.0,114.93,95.71
2016,7,13,7,30,9.0,154.0,3.2,16.0,159.0,135.47,107.53
2016,7,13,7,45,22.0,182.5,3.15,16.5,194.5,161.47,127.52
2016,7,13,8,0,35.0,211.0,3.1,17.0,230.0,180.79,141.79
2016,7,13,8,15,32.5,226.5,3.05,17.0,246.0,196.69,154.28
2016,7,13,8,30,30.0,242.0,3.0,17.0,262.0,212.38,166.59
2016,7,13,8,45,39.0,268.5,3.0,17.5,296.0,239.71,187.37
2016,7,13,9,0,48.0,295.0,3.0,18.0,330.0,268.29,208.98
2016,7,13,9,15,61.5,323.0,3.0,18.0,370.0,301.11,234.08
2016,7,13,9,30,75.0,351.0,3.0,18.0,410.0,335.64,260.38
2016,7,13,9,45,213.0,359.0,3.0,18.5,536.0,412.03,318.19
2016,7,13,10,0,351.0,367.0,3.0,19.0,662.0,501.77,385.62
2016,7,13,10,15,268.5,400.5,3.05,19.0,631.0,500.71,384.33
2016,7,13,10,30,186.0,434.0,3.1,19.0,600.0,497.74,381.22
2016,7,13,10,45,210.5,442.5,3.2,19.5,634.5,534.2,407.99
2016,7,13,11,0,235.0,451.0,3.3,20.0,669.0,572.46,435.64
2016,7,13,11,15,581.5,285.5,3.4,20.0,835.0,697.53,534.68
2016,7,13,11,30,928.0,120.0,3.5,20.0,1001.0,846.19,644.14
2016,7,13,11,45,595.0,295.0,3.65,20.0,861.5,766.87,584.06
2016,7,13,12,0,262.0,470.0,3.8,20.0,722.0,666.74,504.58
2016,7,13,12,15,191.5,474.0,3.95,20.0,658.5,619.92,470.31
2016,7,13,12,30,121.0,478.0,4.1,20.0,595.0,570.18,432.93
2016,7,13,12,45,116.5,473.0,4.35,20.0,584.5,569.36,433.2
2016,7,13,13,0,112.0,468.0,4.6,20.0,574.0,567.75,432.87
2016,7,13,13,15,127.5,463.0,4.75,20.0,582.0,584.56,446.44
2016,7,13,13,30,143.0,458.0,4.9,20.0,590.0,601.14,459.84
2016,7,13,13,45,123.0,442.0,5.1,20.0,554.0,571.23,438.28
2016,7,13,14,0,103.0,426.0,5.3,20.0,518.0,528.56,407.27
2016,7,13,14,15,163.0,413.5,5.45,20.0,553.0,590.79,456.6
2016,7,13,14,30,223.0,401.0,5.6,20.0,588.0,640.62,496.34
2016,7,13,14,45,248.5,378.0,5.75,20.0,578.5,657.17,510.5
2016,7,13,15,0,274.0,355.0,5.9,20.0,569.0,659.1,514.29
2016,7,13,15,15,206.5,341.5,6.0,20.0,498.5,566.12,444.32
2016,7,13,15,30,139.0,328.0,6.1,20.0,428.0,487.93,384.2
2016,7,13,15,45,109.0,301.5,6.25,20.0,376.5,417.12,330.29
2016,7,13,16,0,79.0,275.0,6.4,20.0,325.0,360.93,286.69
2016,7,13,16,15,103.0,256.5,6.4,19.5,316.5,362.65,290.49
2016,7,13,16,30,127.0,238.0,6.4,19.0,308.0,376.19,303.42
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,569.49,465.44
2016,7,13,17,0,747.0,86.0,6.4,19.0,431.0,715.09,582.56
2016,7,13,17,15,713.5,81.5,6.3,18.5,379.0,662.91,544.06
2016,7,13,17,30,680.0,77.0,6.2,18.0,327.0,607.79,502.98
2016,7,13,17,45,631.0,71.5,6.15,18.0,275.5,541.74,450.2
2016,7,13,18,0,582.0,66.0,6.1,18.0,224.0,478.19,397.2
2016,7,13,18,15,512.5,58.0,5.95,17.5,176.0,402.2,332.8
2016,7,13,18,30,443.0,50.0,5.8,17.0,128.0,331.28,270.56
2016,7,13,18,45,334.0,39.0,5.65,16.5,87.0,242.65,191.97
2016,7,13,19,0,225.0,28.0,5.5,16.0,46.0,161.95,105.61
2016,7,13,19,15,112.5,14.0,5.35,15.5,23.0,59.78,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,118.5,13.0,2.75,14.0,22.0,12.39,0.0
2016,7,14,5,30,237.0,26.0,2.7,14.0,44.0,21.11,8.99
2016,7,14,5,45,352.0,36.0,2.65,14.5,85.5,28.22,18.59
2016,7,14,6,0,467.0,46.0,2.6,15.0,127.0,34.96,25.12
2016,7,14,6,15,536.0,53.5,2.5,15.0,175.5,39.13,29.17
2016,7,14,6,30,605.0,61.0,2.4,15.0,224.0,43.09,32.87
2016,7,14,6,45,308.5,93.5,2.35,15.5,177.0,65.89,53.04
2016,7,14,7,0,12.0,126.0,2.3,16.0,130.0,109.9,91.38
2016,7,14,7,15,22.0,149.0,2.25,16.0,158.5,128.65,107.31
2016,7,14,7,30,32.0,172.0,2.2,16.0,187.0,142.32,112.38
2016,7,14,7,45,37.0,193.5,2.2,16.5,212.5,163.0,127.96
2016,7,14,8,0,42.0,215.0,2.2,17.0,238.0,184.44,144.19
2016,7,14,8,15,37.5,229.5,2.2,17.5,251.5,199.69,155.9
2016,7,14,8,30,33.0,244.0,2.2,18.0,265.0,214.46,167.17
2016,7,14,8,45,38.0,267.0,2.2,18.5,293.0,238.11,185.01
2016,7,14,9,0,43.0,290.0,2.2,19.0,321.0,262.53,203.28
2016,7,14,9,15,68.5,324.5,2.2,19.0,377.0,304.88,235.34
2016,7,14,9,30,94.0,359.0,2.2,19.0,433.0,350.24,269.49
2016,7,14,9,45,147.0,380.5,2.2,19.5,501.5,395.51,302.92
2016,7,14,10,0,200.0,402.0,2.2,20.0,570.0,452.93,345.15
2016,7,14,10,15,221.5,414.0,2.25,20.0,605.5,489.1,371.98
2016,7,14,10,30,243.0,426.0,2.3,20.0,641.0,522.03,396.44
2016,7,14,10,45,153.0,424.0,2.4,20.0,561.0,479.41,364.32
2016,7,14,11,0,63.0,422.0,2.5,20.0,481.0,426.6,324.11
2016,7,14,11,15,506.0,266.0,2.6,20.0,746.0,622.91,478.7
2016,7,14,11,30,949.0,110.0,2.7,20.0,1011.0,852.95,644.76
2016,7,14,11,45,950.5,110.5,2.85,20.5,1019.0,887.06,665.58
2016,7,14,12,0,952.0,111.0,3.0,21.0,1027.0,918.88,686.45
2016,7,14,12,15,540.0,295.0,3.15,20.5,815.0,764.65,578.48
2016,7,14,12,30,128.0,479.0,3.3,20.0,603.0,577.33,435.67
2016,7,14,12,45,99.0,461.5,3.45,20.0,556.5,535.9,406.55
2016,7,14,13,0,70.0,444.0,3.6,20.0,510.0,497.0,377.99
2016,7,14,13,15,116.5,451.5,3.75,20.0,560.0,562.42,427.96
2016,7,14,13,30,163.0,459.0,3.9,20.0,610.0,621.47,472.51
2016,7,14,13,45,141.0,445.0,4.05,20.0,573.5,591.88,451.04
2016,7,14,14,0,119.0,431.0,4.2,20.0,537.0,561.07,428.91
2016,7,14,14,15,122.0,417.0,4.3,19.5,522.5,553.98,425.67
2016,7,14,14,30,125.0,403.0,4.4,19.0,508.0,546.14,421.86
2016,7,14,14,45,92.0,372.0,4.55,19.0,447.5,470.29,365.51
2016,7,14,15,0,59.0,341.0,4.7,19.0,387.0,406.97,317.62
2016,7,14,15,15,58.0,322.0,4.8,19.0,365.5,387.65,303.85
2016,7,14,15,30,57.0,303.0,4.9,19.0,344.0,367.95,289.57
2016,7,14,15,45,43.0,272.0,5.0,19.0,302.0,322.26,254.46
2016,7,14,16,0,29.0,241.0,5.1,19.0,260.0,276.57,218.91
2016,7,14,16,15,21.5,215.0,5.1,18.5,228.5,230.49,183.11
2016,7,14,16,30,14.0,189.0,5.1,18.0,197.0,197.57,157.3
2016,7,14,16,45,7.0,157.0,5.2,18.0,161.0,158.84,126.11
2016,7,14,17,0,0.0,125.0,5.3,18.0,125.0,120.47,94.77
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,108.54,85.4
2016,7,14,17,30,0.0,100.0,5.3,17.0,100.0,96.63,75.85
2016,7,14,17,45,285.5,83.5,5.3,16.5,161.0,314.29,263.75
2016,7,14,18,0,571.0,67.0,5.3,16.0,222.0,472.0,394.52
2016,7,14,18,15,500.0,59.0,5.15,15.5,173.5,395.57,328.83
2016,7,14,18,30,429.0,51.0,5.0,15.0,125.0,324.31,266.11
2016,7,14,18,45,326.5,39.0,4.9,15.0,85.0,238.59,189.23
2016,7,14,19,0,224.0,27.0,4.8,15.0,45.0,159.85,102.54
2016,7,14,19,15,112.0,13.5,4.65,15.0,22.5,59.0,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,3.0,2.35,13.0,3.0,2.86,0.0
2016,7,15,5,30,0.0,6.0,2.4,13.0,6.0,5.55,0.0
2016,7,15,5,45,0.0,12.5,2.45,13.5,12.5,11.58,4.32
2016,7,15,6,0,0.0,19.0,2.5,14.0,19.0,17.61,9.92
2016,7,15,6,15,0.0,26.5,2.35,14.0,26.5,24.58,16.33
2016,7,15,6,30,0.0,34.0,2.2,14.0,34.0,31.55,22.7
2016,7,15,6,45,0.0,42.0,2.1,14.5,42.0,39.0,29.34
2016,7,15,7,0,0.0,50.0,2.0,15.0,50.0,46.46,35.86
2016,7,15,7,15,0.0,90.5,1.9,15.0,90.5,83.03,68.01
2016,7,15,7,30,0.0,131.0,1.8,15.0,131.0,117.02,92.85
2016,7,15,7,45,21.5,173.0,1.7,15.5,185.0,153.87,121.61
2016,7,15,8,0,43.0,215.0,1.6,16.0,239.0,184.37,144.45
2016,7,15,8,15,65.0,245.0,1.6,16.0,284.5,216.02,168.4
2016,7,15,8,30,87.0,275.0,1.6,16.0,330.0,250.36,194.56
2016,7,15,8,45,70.0,287.0,1.6,16.5,333.5,262.48,204.08
2016,7,15,9,0,53.0,299.0,1.6,17.0,337.0,272.73,211.91
2016,7,15,9,15,86.0,331.5,1.65,17.0,397.5,317.07,245.56
2016,7,15,9,30,119.0,364.0,1.7,17.0,458.0,358.16,276.59
2016,7,15,9,45,143.0,384.0,1.75,17.5,501.0,395.92,304.52
2016,7,15,10,0,167.0,404.0,1.8,18.0,544.0,436.15,334.05
2016,7,15,10,15,216.5,412.0,1.85,18.0,600.0,484.14,370.01
2016,7,15,10,30,266.0,420.0,1.9,18.0,656.0,531.27,405.18
2016,7,15,10,45,247.5,436.0,1.95,18.5,659.5,548.84,416.88
2016,7,15,11,0,229.0,452.0,2.0,19.0,663.0,568.34,429.83
2016,7,15,11,15,588.0,279.0,2.05,19.0,833.5,695.46,529.21
2016,7,15,11,30,947.0,106.0,2.1,19.0,1004.0,846.82,637.85
2016,7,15,11,45,688.5,253.5,2.15,19.0,909.0,805.32,606.53
2016,7,15,12,0,430.0,401.0,2.2,19.0,814.0,747.04,560.18
2016,7,15,12,15,313.0,441.0,2.25,19.0,742.0,698.05,524.1
2016,7,15,12,30,196.0,481.0,2.3,19.0,670.0,640.51,481.09
2016,7,15,12,45,219.5,473.5,2.4,19.0,683.5,664.86,500.11
2016,7,15,13,0,243.0,466.0,2.5,19.0,697.0,695.84,523.1
2016,7,15,13,15,326.5,425.5,2.5,19.0,730.5,745.63,560.85
2016,7,15,13,30,410.0,385.0,2.5,19.0,764.0,803.16,603.29
2016,7,15,13,45,371.0,394.0,2.55,19.0,730.5,774.69,583.12
2016,7,15,14,0,332.0,403.0,2.6,19.0,697.0,752.64,567.77
2016,7,15,14,15,336.5,385.0,2.65,18.5,675.5,743.62,564.16
2016,7,15,14,30,341.0,367.0,2.7,18.0,654.0,732.88,559.25
2016,7,15,14,45,338.5,352.5,2.75,18.0,627.0,717.38,549.68
2016,7,15,15,0,336.0,338.0,2.8,18.0,600.0,700.37,539.06
2016,7,15,15,15,204.5,326.0,2.8,18.0,483.0,546.74,425.3
2016,7,15,15,30,73.0,314.0,2.8,18.0,366.0,395.51,309.3
2016,7,15,15,45,73.0,293.0,2.85,18.0,342.5,374.02,294.48
2016,7,15,16,0,73.0,272.0,2.9,18.0,319.0,352.09,278.63
2016,7,15,16,15,89.5,254.0,2.95,17.5,306.5,347.86,277.5
2016,7,15,16,30,106.0,236.0,3.0,17.0,294.0,342.49,275.37
2016,7,15,16,45,412.0,164.5,3.05,17.0,359.0,551.38,447.08
2016,7,15,17,0,718.0,93.0,3.1,17.0,424.0,703.67,566.24
2016,7,15,17,15,367.0,111.0,3.2,16.5,279.5,428.71,352.88
2016,7,15,17,30,16.0,129.0,3.3,16.0,135.0,140.88,113.01
2016,7,15,17,45,273.0,101.0,3.4,16.0,175.5,314.75,262.81
2016,7,15,18,0,530.0,73.0,3.5,16.0,216.0,452.42,375.27
2016,7,15,18,15,457.0,64.0,3.5,15.5,168.5,375.17,309.8
2016,7,15,18,30,384.0,55.0,3.5,15.0,121.0,303.17,247.38
2016,7,15,18,45,276.5,42.0,3.5,15.0,81.5,215.86,170.12
2016,7,15,19,0,169.0,29.0,3.5,15.0,42.0,136.69,84.92
2016,7,15,19,15,84.5,14.5,3.4,15.0,21.0,48.56,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,12.5,2.4,14.0,20.5,11.91,0.0
2016,7,16,5,30,226.0,25.0,2.4,14.0,41.0,20.35,7.39
2016,7,16,5,45,348.0,34.0,2.45,14.5,82.0,26.56,17.07
2016,7,16,6,0,470.0,43.0,2.5,15.0,123.0,32.49,22.91
2016,7,16,6,15,538.5,50.0,2.45,15.0,170.5,36.35,26.69
2016,7,16,6,30,607.0,57.0,2.4,15.0,218.0,40.03,30.14
2016,7,16,6,45,303.5,79.0,2.4,15.5,159.5,55.46,43.81
2016,7,16,7,0,0.0,101.0,2.4,16.0,101.0,90.64,74.6
2016,7,16,7,15,0.5,121.5,2.4,16.0,122.0,107.88,89.38
2016,7,16,7,30,1.0,142.0,2.4,16.0,143.0,125.61,99.59
2016,7,16,7,45,0.5,135.5,2.4,16.5,136.0,122.05,96.11
2016,7,16,8,0,0.0,129.0,2.4,17.0,129.0,117.56,91.96
2016,7,16,8,15,4.0,163.5,2.45,17.0,166.5,148.2,116.41
2016,7,16,8,30,8.0,198.0,2.5,17.0,204.0,179.24,140.86
2016,7,16,8,45,30.0,247.5,2.55,17.0,269.0,220.55,172.74
2016,7,16,9,0,52.0,297.0,2.6,17.0,334.0,270.66,211.38
2016,7,16,9,15,33.5,276.5,2.6,17.0,301.0,252.92,197.5
2016,7,16,9,30,15.0,256.0,2.6,17.0,268.0,237.99,185.77
2016,7,16,9,45,23.0,293.5,2.65,17.5,312.5,276.13,214.88
2016,7,16,10,0,31.0,331.0,2.7,18.0,357.0,308.48,239.04
2016,7,16,10,15,27.0,328.5,2.75,18.0,352.0,308.05,238.4
2016,7,16,10,30,23.0,326.0,2.8,18.0,347.0,311.71,240.99
2016,7,16,10,45,137.5,386.5,2.9,18.5,513.0,436.76,336.97
2016,7,16,11,0,252.0,447.0,3.0,19.0,679.0,576.78,440.6
2016,7,16,11,15,286.0,445.0,3.1,19.0,713.0,616.24,469.5
2016,7,16,11,30,320.0,443.0,3.2,19.0,747.0,657.57,500.19
2016,7,16,11,45,317.5,448.0,3.3,19.0,751.5,676.85,514.14
2016,7,16,12,0,315.0,453.0,3.4,19.0,756.0,695.4,527.65
2016,7,16,12,15,349.0,436.0,3.5,19.0,771.5,724.67,549.97
2016,7,16,12,30,383.0,419.0,3.6,19.0,787.0,754.11,572.33
2016,7,16,12,45,369.5,423.0,3.7,19.0,776.0,759.8,576.47
2016,7,16,13,0,356.0,427.0,3.8,19.0,765.0,763.8,579.6
2016,7,16,13,15,264.5,442.5,3.9,19.0,692.0,702.99,534.56
2016,7,16,13,30,173.0,458.0,4.0,19.0,619.0,629.92,480.3
2016,7,16,13,45,116.0,428.0,4.1,19.0,535.0,549.73,421.39
2016,7,16,14,0,59.0,398.0,4.2,19.0,451.0,455.89,351.02
2016,7,16,14,15,49.0,372.0,4.25,18.5,415.0,422.03,326.87
2016,7,16,14,30,39.0,346.0,4.3,18.0,379.0,387.5,301.66
2016,7,16,14,45,33.5,322.5,4.35,18.0,350.5,359.55,280.81
2016,7,16,15,0,28.0,299.0,4.4,18.0,322.0,331.2,259.44
2016,7,16,15,15,26.0,280.5,4.45,18.0,300.5,311.33,244.64
2016,7,16,15,30,24.0,262.0,4.5,18.0,279.0,278.38,219.49
2016,7,16,15,45,20.0,240.5,4.55,18.0,254.5,253.44,200.32
2016,7,16,16,0,16.0,219.0,4.6,18.0,230.0,228.46,180.94
2016,7,16,16,15,20.0,210.5,4.65,17.5,222.5,224.41,178.82
2016,7,16,16,30,24.0,202.0,4.7,17.0,215.0,220.31,176.61
2016,7,16,16,45,27.0,186.0,4.8,17.0,199.5,218.44,175.83
2016,7,16,17,0,30.0,170.0,4.9,17.0,184.0,204.46,165.16
2016,7,16,17,15,15.0,143.0,4.9,16.5,150.0,153.65,123.62
2016,7,16,17,30,0.0,116.0,4.9,16.0,116.0,114.52,91.09
2016,7,16,17,45,292.5,90.5,4.95,16.0,169.0,327.88,275.07
2016,7,16,18,0,585.0,65.0,5.0,16.0,222.0,477.71,398.61
2016,7,16,18,15,513.5,57.0,5.0,15.5,173.5,400.5,332.54
2016,7,16,18,30,442.0,49.0,5.0,15.0,125.0,328.57,269.3
2016,7,16,18,45,333.5,38.0,5.0,15.0,84.5,240.51,190.18
2016,7,16,19,0,225.0,27.0,5.0,15.0,44.0,158.51,96.67
2016,7,16,19,15,112.5,13.5,4.95,14.5,22.0,59.01,0.0
2016,7,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,15,141.0,11.0,4.35,14.0,21.0,10.48,0.0
2016,7,17,5,30,282.0,22.0,4.4,14.0,42.0,17.58,5.01
2016,7,17,5,45,395.5,31.0,4.45,14.5,83.0,23.95,14.77
2016,7,17,6,0,509.0,40.0,4.5,15.0,124.0,30.01,20.69
2016,7,17,6,15,575.0,46.0,4.5,15.0,172.5,33.18,23.84
2016,7,17,6,30,641.0,52.0,4.5,15.0,221.0,39.65,29.77
2016,7,17,6,45,320.5,68.0,4.5,15.0,152.5,47.65,36.94
2016,7,17,7,0,0.0,84.0,4.5,15.0,84.0,76.88,62.8
2016,7,17,7,15,0.0,109.0,4.5,15.0,109.0,98.03,81.22
2016,7,17,7,30,0.0,134.0,4.5,15.0,134.0,119.26,94.9
2016,7,17,7,45,0.0,135.5,4.5,15.5,135.5,121.96,96.62
2016,7,17,8,0,0.0,137.0,4.5,16.0,137.0,124.26,98.0
2016,7,17,8,15,3.0,163.0,4.55,16.0,165.0,147.55,116.64
2016,7,17,8,30,6.0,189.0,4.6,16.0,193.0,171.24,135.44
2016,7,17,8,45,29.5,243.0,4.65,16.5,264.0,216.81,170.82
2016,7,17,9,0,53.0,297.0,4.7,17.0,335.0,270.81,212.61
2016,7,17,9,15,52.5,314.0,4.8,17.0,353.5,289.77,227.38
2016,7,17,9,30,52.0,331.0,4.9,17.0,372.0,308.79,242.17
2016,7,17,9,45,67.0,358.5,5.0,17.0,413.5,344.0,269.48
2016,7,17,10,0,82.0,386.0,5.1,17.0,455.0,381.02,298.08
2016,7,17,10,15,77.0,397.0,5.2,17.0,463.5,394.5,308.31
2016,7,17,10,30,72.0,408.0,5.3,17.0,472.0,407.53,318.18
2016,7,17,10,45,60.0,405.5,5.4,17.0,460.0,403.9,315.14
2016,7,17,11,0,48.0,403.0,5.5,17.0,448.0,398.95,311.08
2016,7,17,11,15,90.5,437.0,5.55,17.0,522.5,466.1,363.26
2016,7,17,11,30,133.0,471.0,5.6,17.0,597.0,536.15,416.95
2016,7,17,11,45,187.5,472.0,5.7,17.5,651.0,591.65,459.16
2016,7,17,12,0,242.0,473.0,5.8,18.0,705.0,650.16,503.25
2016,7,17,12,15,213.0,477.0,5.9,17.5,681.5,640.74,496.64
2016,7,17,12,30,184.0,481.0,6.0,17.0,658.0,629.29,488.67
2016,7,17,12,45,172.5,477.5,6.15,17.0,642.5,624.92,485.73
2016,7,17,13,0,161.0,474.0,6.3,17.0,627.0,619.35,481.87
2016,7,17,13,15,128.5,459.5,6.4,17.0,580.5,581.6,453.2
2016,7,17,13,30,96.0,445.0,6.5,17.0,534.0,532.35,415.72
2016,7,17,13,45,112.5,438.5,6.65,17.0,540.0,557.06,435.78
2016,7,17,14,0,129.0,432.0,6.8,17.0,546.0,571.77,448.23
2016,7,17,14,15,107.0,410.5,6.85,17.0,503.0,519.85,408.85
2016,7,17,14,30,85.0,389.0,6.9,17.0,460.0,478.68,377.38
2016,7,17,14,45,84.0,371.5,7.0,17.0,439.5,461.9,365.34
2016,7,17,15,0,83.0,354.0,7.1,17.0,419.0,444.62,352.83
2016,7,17,15,15,80.5,334.0,7.15,16.5,394.5,422.67,337.18
2016,7,17,15,30,78.0,314.0,7.2,16.0,370.0,400.3,321.07
2016,7,17,15,45,43.5,258.0,7.25,16.0,289.0,307.07,246.7
2016,7,17,16,0,9.0,202.0,7.3,16.0,208.0,204.32,163.19
2016,7,17,16,15,5.0,181.0,7.3,15.5,184.0,179.98,144.01
2016,7,17,16,30,1.0,160.0,7.3,15.0,160.0,155.73,124.59
2016,7,17,16,45,0.5,139.5,7.3,15.0,139.5,135.01,107.81
2016,7,17,17,0,0.0,119.0,7.3,15.0,119.0,114.24,90.81
2016,7,17,17,15,0.0,115.0,7.25,14.5,115.0,111.36,88.87
2016,7,17,17,30,0.0,111.0,7.2,14.0,111.0,108.96,87.24
2016,7,17,17,45,290.5,86.0,7.2,14.0,164.0,320.56,272.35
2016,7,17,18,0,581.0,61.0,7.2,14.0,217.0,469.7,398.08
2016,7,17,18,15,511.5,54.0,7.05,14.0,169.5,395.25,332.17
2016,7,17,18,30,442.0,47.0,6.9,14.0,122.0,325.91,269.28
2016,7,17,18,45,332.5,36.5,6.8,14.0,82.0,238.12,189.23
2016,7,17,19,0,223.0,26.0,6.7,14.0,42.0,155.81,92.34
2016,7,17,19,15,111.5,13.0,6.55,14.0,21.0,58.01,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.95,14.0,19.5,10.48,0.0
2016,7,18,5,30,239.0,22.0,3.9,14.0,39.0,17.65,4.36
2016,7,18,5,45,355.5,31.5,3.85,14.0,78.5,24.46,15.19
2016,7,18,6,0,472.0,41.0,3.8,14.0,118.0,30.92,21.58
2016,7,18,6,15,539.0,47.5,3.75,14.0,165.0,34.43,25.06
2016,7,18,6,30,606.0,54.0,3.7,14.0,212.0,37.8,28.25
2016,7,18,6,45,303.0,77.0,3.7,14.5,156.0,54.13,42.8
2016,7,18,7,0,0.0,100.0,3.7,15.0,100.0,89.77,74.16
2016,7,18,7,15,4.5,126.0,3.65,15.0,128.0,111.25,92.76
2016,7,18,7,30,9.0,152.0,3.6,15.0,156.0,133.4,106.37
2016,7,18,7,45,6.0,158.5,3.6,15.0,161.5,140.84,112.1
2016,7,18,8,0,3.0,165.0,3.6,15.0,167.0,147.66,117.42
2016,7,18,8,15,27.5,211.0,3.6,15.0,228.5,183.51,145.24
2016,7,18,8,30,52.0,257.0,3.6,15.0,290.0,227.95,179.85
2016,7,18,8,45,30.0,233.0,3.6,15.5,252.5,209.09,164.85
2016,7,18,9,0,8.0,209.0,3.6,16.0,215.0,191.6,150.83
2016,7,18,9,15,61.0,285.0,3.65,16.0,332.5,270.27,212.4
2016,7,18,9,30,114.0,361.0,3.7,16.0,450.0,352.73,276.15
2016,7,18,9,45,98.0,373.0,3.8,16.5,452.0,370.64,289.33
2016,7,18,10,0,82.0,385.0,3.9,17.0,454.0,380.0,295.87
2016,7,18,10,15,183.0,399.0,4.0,17.0,559.0,452.83,352.46
2016,7,18,10,30,284.0,413.0,4.1,17.0,664.0,535.57,416.03
2016,7,18,10,45,201.0,431.5,4.25,17.0,611.5,516.93,400.92
2016,7,18,11,0,118.0,450.0,4.4,17.0,559.0,486.56,376.9
2016,7,18,11,15,275.5,419.5,4.5,17.0,679.0,585.43,454.91
2016,7,18,11,30,433.0,389.0,4.6,17.0,799.0,696.8,540.5
2016,7,18,11,45,400.0,407.5,4.7,17.5,788.5,706.98,546.09
2016,7,18,12,0,367.0,426.0,4.8,18.0,778.0,714.07,549.81
2016,7,18,12,15,648.5,264.0,4.85,18.0,885.5,827.98,641.1
2016,7,18,12,30,930.0,102.0,4.9,18.0,993.0,939.89,721.76
2016,7,18,12,45,519.0,283.0,5.0,18.0,780.0,767.19,595.15
2016,7,18,13,0,108.0,464.0,5.1,18.0,567.0,552.26,425.37
2016,7,18,13,15,274.5,418.0,5.15,18.0,673.0,687.64,532.09
2016,7,18,13,30,441.0,372.0,5.2,18.0,779.0,819.41,632.49
2016,7,18,13,45,379.5,388.5,5.3,18.0,733.0,776.55,600.34
2016,7,18,14,0,318.0,405.0,5.4,18.0,687.0,740.34,573.35
2016,7,18,14,15,294.0,397.0,5.45,17.5,651.0,713.92,555.63
2016,7,18,14,30,270.0,389.0,5.5,17.0,615.0,686.19,536.71
2016,7,18,14,45,363.0,338.0,5.55,17.0,628.5,724.99,570.19
2016,7,18,15,0,456.0,287.0,5.6,17.0,642.0,773.63,610.3
2016,7,18,15,15,674.5,182.0,5.6,17.0,675.5,871.76,688.63
2016,7,18,15,30,893.0,77.0,5.6,17.0,709.0,937.54,737.54
2016,7,18,15,45,882.0,74.5,5.6,17.0,665.0,909.83,718.87
2016,7,18,16,0,871.0,72.0,5.6,17.0,621.0,879.72,698.91
2016,7,18,16,15,855.0,69.5,5.6,17.0,573.5,843.03,673.97
2016,7,18,16,30,839.0,67.0,5.6,17.0,526.0,804.6,647.53
2016,7,18,16,45,818.0,64.5,5.6,17.0,476.0,760.6,616.52
2016,7,18,17,0,797.0,62.0,5.6,17.0,426.0,715.71,584.34
2016,7,18,17,15,768.0,58.5,5.6,16.5,375.0,669.3,551.37
2016,7,18,17,30,739.0,55.0,5.6,16.0,324.0,616.48,512.32
2016,7,18,17,45,696.5,51.5,5.7,16.0,273.0,555.01,464.29
2016,7,18,18,0,654.0,48.0,5.8,16.0,222.0,495.46,414.58
2016,7,18,18,15,591.0,42.5,5.7,15.5,174.0,423.46,352.7
2016,7,18,18,30,528.0,37.0,5.6,15.0,126.0,355.9,292.17
2016,7,18,18,45,419.0,29.0,5.6,15.0,85.0,272.08,214.92
2016,7,18,19,0,310.0,21.0,5.6,15.0,44.0,189.27,107.96
2016,7,18,19,15,155.0,10.5,5.5,14.5,22.0,73.25,0.0
2016,7,18,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.0,3.45,13.0,20.0,9.53,0.0
2016,7,19,5,30,303.0,20.0,3.4,13.0,40.0,15.89,2.64
2016,7,19,5,45,413.5,28.0,3.4,13.5,80.5,23.37,14.23
2016,7,19,6,0,524.0,36.0,3.4,14.0,121.0,29.16,20.02
2016,7,19,6,15,589.0,41.5,3.4,14.0,169.0,32.37,23.22
2016,7,19,6,30,654.0,47.0,3.4,14.0,217.0,35.49,26.18
2016,7,19,6,45,327.0,68.0,3.4,14.0,153.0,47.78,37.22
2016,7,19,7,0,0.0,89.0,3.4,14.0,89.0,80.91,66.62
2016,7,19,7,15,0.0,104.5,3.45,14.0,104.5,94.36,78.28
2016,7,19,7,30,0.0,120.0,3.5,14.0,120.0,108.0,85.82
2016,7,19,7,45,0.5,140.5,3.55,14.5,141.0,125.95,100.26
2016,7,19,8,0,1.0,161.0,3.6,15.0,162.0,144.08,114.61
2016,7,19,8,15,6.5,184.0,3.65,15.0,188.5,165.38,131.39
2016,7,19,8,30,12.0,207.0,3.7,15.0,215.0,187.39,148.67
2016,7,19,8,45,35.0,253.0,3.8,15.5,277.5,225.78,178.2
2016,7,19,9,0,58.0,299.0,3.9,16.0,340.0,273.64,215.11
2016,7,19,9,15,61.0,319.5,3.95,16.0,364.5,296.99,233.25
2016,7,19,9,30,64.0,340.0,4.0,16.0,389.0,320.84,251.73
2016,7,19,9,45,198.5,354.5,4.1,16.5,517.5,398.88,311.78
2016,7,19,10,0,333.0,369.0,4.2,17.0,646.0,490.17,381.73
2016,7,19,10,15,340.5,382.5,4.3,17.0,674.5,525.49,409.03
2016,7,19,10,30,348.0,396.0,4.4,17.0,703.0,561.31,436.62
2016,7,19,10,45,399.5,382.0,4.5,17.0,742.5,600.4,467.42
2016,7,19,11,0,451.0,368.0,4.6,17.0,782.0,646.98,503.6
2016,7,19,11,15,694.5,234.5,4.7,17.0,884.0,733.49,573.93
2016,7,19,11,30,938.0,101.0,4.8,17.0,986.0,831.25,647.61
2016,7,19,11,45,940.5,100.5,4.9,17.5,994.0,865.04,670.33
2016,7,19,12,0,943.0,100.0,5.0,18.0,1002.0,896.59,691.71
2016,7,19,12,15,943.0,100.0,5.1,18.0,1002.5,924.03,711.53
2016,7,19,12,30,943.0,100.0,5.2,18.0,1003.0,948.84,729.56
2016,7,19,12,45,940.0,101.0,5.35,18.0,995.0,969.11,744.85
2016,7,19,13,0,937.0,102.0,5.5,18.0,987.0,986.43,758.2
2016,7,19,13,15,934.0,101.5,5.55,18.0,972.5,999.21,767.83
2016,7,19,13,30,931.0,101.0,5.6,18.0,958.0,1008.88,775.41
2016,7,19,13,45,929.5,98.5,5.7,18.0,937.0,1014.76,780.85
2016,7,19,14,0,928.0,96.0,5.8,18.0,916.0,1017.41,784.19
2016,7,19,14,15,922.0,94.5,5.85,18.0,887.0,1013.48,782.7
2016,7,19,14,30,916.0,93.0,5.9,18.0,858.0,1006.37,779.13
2016,7,19,14,45,910.5,90.5,6.0,18.0,824.0,995.52,773.36
2016,7,19,15,0,905.0,88.0,6.1,18.0,790.0,981.6,765.49
2016,7,19,15,15,895.0,86.5,6.15,17.5,750.0,961.53,754.46
2016,7,19,15,30,885.0,85.0,6.2,17.0,710.0,938.76,741.45
2016,7,19,15,45,873.5,82.0,6.3,17.0,666.0,910.27,723.04
2016,7,19,16,0,862.0,79.0,6.4,17.0,622.0,879.43,702.78
2016,7,19,16,15,845.0,76.5,6.4,17.0,574.0,842.19,677.12
2016,7,19,16,30,828.0,74.0,6.4,17.0,526.0,803.31,650.0
2016,7,19,16,45,807.0,70.5,6.4,17.0,475.5,758.5,618.02
2016,7,19,17,0,786.0,67.0,6.4,17.0,425.0,719.48,590.04
2016,7,19,17,15,756.0,63.5,6.3,16.5,373.5,666.1,550.99
2016,7,19,17,30,726.0,60.0,6.2,16.0,322.0,612.99,511.13
2016,7,19,17,45,683.5,55.5,6.15,16.0,271.0,550.7,461.76
2016,7,19,18,0,641.0,51.0,6.1,16.0,220.0,490.32,410.63
2016,7,19,18,15,575.5,45.0,5.9,15.5,172.0,416.69,347.14
2016,7,19,18,30,510.0,39.0,5.7,15.0,124.0,352.42,289.0
2016,7,19,18,45,403.0,30.5,5.55,15.0,83.5,265.76,209.31
2016,7,19,19,0,296.0,22.0,5.4,15.0,43.0,183.13,99.02
2016,7,19,19,15,148.0,11.0,5.2,14.5,21.5,70.71,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,5,15,150.5,9.5,3.9,13.0,19.0,9.05,0.0
2016,7,20,5,30,301.0,19.0,4.0,13.0,38.0,15.04,1.34
2016,7,20,5,45,411.5,27.5,4.1,13.5,78.5,22.96,13.82
2016,7,20,6,0,522.0,36.0,4.2,14.0,119.0,29.25,20.06
2016,7,20,6,15,587.5,41.5,4.2,14.0,167.0,32.44,23.27
2016,7,20,6,30,653.0,47.0,4.2,14.0,215.0,35.56,26.23
2016,7,20,6,45,326.5,75.0,4.25,14.5,159.0,52.88,41.68
2016,7,20,7,0,0.0,103.0,4.3,15.0,103.0,92.03,76.17
2016,7,20,7,15,2.0,124.5,4.25,15.0,125.5,109.99,91.7
2016,7,20,7,30,4.0,146.0,4.2,15.0,148.0,128.44,102.46
2016,7,20,7,45,7.5,163.0,4.2,15.5,167.0,144.29,114.77
2016,7,20,8,0,11.0,180.0,4.2,16.0,186.0,160.58,127.28
2016,7,20,8,15,62.5,228.0,4.15,16.0,267.0,202.12,158.4
2016,7,20,8,30,114.0,276.0,4.1,16.0,348.0,248.3,193.39
2016,7,20,8,45,106.5,296.5,4.1,16.5,367.0,278.78,217.58
2016,7,20,9,0,99.0,317.0,4.1,17.0,386.0,300.95,234.9
2016,7,20,9,15,144.0,339.5,4.1,17.0,447.5,337.39,262.92
2016,7,20,9,30,189.0,362.0,4.1,17.0,509.0,386.03,300.56
2016,7,20,9,45,207.5,378.0,4.2,17.5,545.5,421.25,327.42
2016,7,20,10,0,226.0,394.0,4.3,18.0,582.0,458.23,355.45
2016,7,20,10,15,213.5,411.5,4.35,18.0,594.0,480.03,372.08
2016,7,20,10,30,201.0,429.0,4.4,18.0,606.0,500.75,387.68
2016,7,20,10,45,245.0,431.5,4.5,18.5,653.0,541.5,418.44
2016,7,20,11,0,289.0,434.0,4.6,19.0,700.0,590.51,454.96
2016,7,20,11,15,222.0,452.5,4.75,19.0,658.5,575.76,443.01
2016,7,20,11,30,155.0,471.0,4.9,19.0,617.0,552.79,424.86
2016,7,20,11,45,163.0,475.0,5.05,19.0,630.0,573.64,440.96
2016,7,20,12,0,171.0,479.0,5.2,19.0,643.0,594.71,457.07
2016,7,20,12,15,179.0,479.0,5.35,19.0,650.5,612.17,470.6
2016,7,20,12,30,187.0,479.0,5.5,19.0,658.0,629.5,484.08
2016,7,20,12,45,148.0,471.0,5.65,19.0,612.5,595.58,458.53
2016,7,20,13,0,109.0,463.0,5.8,19.0,567.0,552.03,425.76
2016,7,20,13,15,113.5,452.0,5.9,19.0,558.5,559.48,432.12
2016,7,20,13,30,118.0,441.0,6.0,19.0,550.0,559.01,432.55
2016,7,20,13,45,145.5,436.5,6.15,19.0,567.5,586.98,455.14
2016,7,20,14,0,173.0,432.0,6.3,19.0,585.0,614.71,477.52
2016,7,20,14,15,172.5,417.0,6.35,18.5,565.5,603.3,470.69
2016,7,20,14,30,172.0,402.0,6.4,18.0,546.0,590.94,463.26
2016,7,20,14,45,116.5,370.5,6.5,18.0,466.5,505.96,398.1
2016,7,20,15,0,61.0,339.0,6.6,18.0,387.0,406.85,320.98
2016,7,20,15,15,67.5,324.5,6.65,18.0,375.0,399.7,316.67
2016,7,20,15,30,74.0,310.0,6.7,18.0,363.0,392.11,311.85
2016,7,20,15,45,77.5,291.0,6.8,18.0,343.0,376.11,300.39
2016,7,20,16,0,81.0,272.0,6.9,18.0,323.0,359.59,288.47
2016,7,20,16,15,181.0,246.0,6.9,17.5,348.0,432.74,351.49
2016,7,20,16,30,281.0,220.0,6.9,17.0,373.0,499.73,409.08
2016,7,20,16,45,536.0,144.5,6.9,17.0,400.5,628.27,518.28
2016,7,20,17,0,791.0,69.0,6.9,17.0,428.0,725.31,596.57
