Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,15,760.0,65.5,6.85,16.5,376.0,670.99,556.3
2016,7,20,17,30,729.0,62.0,6.8,16.0,324.0,616.99,515.69
2016,7,20,17,45,684.0,57.5,6.75,16.0,272.5,552.86,464.49
2016,7,20,18,0,639.0,53.0,6.7,16.0,221.0,490.79,411.69
2016,7,20,18,15,571.5,46.5,6.55,15.5,172.0,419.66,349.9
2016,7,20,18,30,504.0,40.0,6.4,15.0,123.0,349.96,287.2
2016,7,20,18,45,394.5,31.0,6.3,15.0,82.0,261.78,205.85
2016,7,20,19,0,285.0,22.0,6.2,15.0,41.0,177.09,89.58
2016,7,20,19,15,142.5,11.0,6.0,14.5,20.5,68.3,0.0
2016,7,20,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,143.5,9.5,4.6,14.0,18.5,9.05,0.0
2016,7,21,5,30,287.0,19.0,4.7,14.0,37.0,15.11,0.33
2016,7,21,5,45,400.5,27.5,4.8,14.0,77.5,21.16,12.18
2016,7,21,6,0,514.0,36.0,4.9,14.0,118.0,29.34,20.11
2016,7,21,6,15,580.5,42.0,4.9,14.0,166.0,32.97,23.71
2016,7,21,6,30,647.0,48.0,4.9,14.0,214.0,36.49,27.05
2016,7,21,6,45,351.5,91.0,4.9,14.5,184.0,64.73,52.22
2016,7,21,7,0,56.0,134.0,4.9,15.0,154.0,109.84,91.86
2016,7,21,7,15,119.5,158.0,4.8,15.0,209.0,120.85,101.23
2016,7,21,7,30,183.0,182.0,4.7,15.0,264.0,144.44,112.15
2016,7,21,7,45,247.0,196.5,4.65,15.5,321.0,165.26,122.79
2016,7,21,8,0,311.0,211.0,4.6,16.0,378.0,200.56,146.77
2016,7,21,8,15,592.0,142.0,4.5,16.0,497.5,211.18,143.91
2016,7,21,8,30,873.0,73.0,4.4,16.0,617.0,268.02,182.96
2016,7,21,8,45,886.5,75.0,4.3,16.5,662.0,319.46,229.09
2016,7,21,9,0,900.0,77.0,4.2,17.0,707.0,371.88,275.69
2016,7,21,9,15,910.0,78.5,4.15,17.0,747.5,423.29,321.31
2016,7,21,9,30,920.0,80.0,4.1,17.0,788.0,474.91,366.1
2016,7,21,9,45,927.5,81.5,4.05,17.5,823.0,525.31,408.03
2016,7,21,10,0,935.0,83.0,4.0,18.0,858.0,575.25,448.31
2016,7,21,10,15,544.0,256.5,4.0,18.0,711.5,532.63,415.04
2016,7,21,10,30,153.0,430.0,4.0,18.0,565.0,471.16,363.88
2016,7,21,10,45,556.0,257.5,4.05,18.0,764.0,596.36,465.84
2016,7,21,11,0,959.0,85.0,4.1,18.0,963.0,758.52,590.87
2016,7,21,11,15,962.0,85.5,4.25,18.0,979.0,798.58,618.8
2016,7,21,11,30,965.0,86.0,4.4,18.0,995.0,836.65,646.18
2016,7,21,11,45,967.5,85.5,4.55,18.5,1003.5,871.24,669.9
2016,7,21,12,0,970.0,85.0,4.7,19.0,1012.0,903.48,691.9
2016,7,21,12,15,970.5,85.0,4.9,19.0,1012.5,931.97,712.98
2016,7,21,12,30,971.0,85.0,5.1,19.0,1013.0,957.75,732.28
2016,7,21,12,45,962.5,90.5,5.3,19.0,1004.5,977.84,747.72
2016,7,21,13,0,954.0,96.0,5.5,19.0,996.0,994.81,761.12
2016,7,21,13,15,951.5,95.5,5.6,18.5,981.5,1008.28,773.05
2016,7,21,13,30,949.0,95.0,5.7,18.0,967.0,1018.58,782.94
2016,7,21,13,45,949.0,92.0,5.8,18.0,946.0,1025.48,789.1
2016,7,21,14,0,949.0,89.0,5.9,18.0,925.0,1029.08,793.1
2016,7,21,14,15,660.0,223.5,5.85,18.0,796.0,905.73,705.93
2016,7,21,14,30,371.0,358.0,5.8,18.0,667.0,751.38,586.34
2016,7,21,14,45,651.0,219.0,5.8,18.0,733.5,894.96,701.45
2016,7,21,15,0,931.0,80.0,5.8,18.0,800.0,996.26,774.75
2016,7,21,15,15,657.0,181.0,5.8,18.0,676.0,852.47,671.92
2016,7,21,15,30,383.0,282.0,5.8,18.0,552.0,679.53,539.23
2016,7,21,15,45,637.0,176.5,5.8,18.0,591.0,811.93,646.69
2016,7,21,16,0,891.0,71.0,5.8,18.0,630.0,894.53,708.85
2016,7,21,16,15,874.5,69.0,5.8,17.5,581.5,857.5,684.53
2016,7,21,16,30,858.0,67.0,5.8,17.0,533.0,818.72,659.18
2016,7,21,16,45,837.0,64.0,5.8,17.0,481.5,773.51,627.29
2016,7,21,17,0,816.0,61.0,5.8,17.0,430.0,727.33,594.14
2016,7,21,17,15,786.5,58.0,5.8,16.5,378.0,674.12,555.88
2016,7,21,17,30,757.0,55.0,5.8,16.0,326.0,627.3,521.53
2016,7,21,17,45,713.5,51.0,5.8,16.0,274.0,563.83,471.56
2016,7,21,18,0,670.0,47.0,5.8,16.0,222.0,502.35,419.93
2016,7,21,18,15,605.5,41.5,5.7,15.5,173.0,428.91,356.66
2016,7,21,18,30,541.0,36.0,5.6,15.0,124.0,360.02,294.72
2016,7,21,18,45,428.5,28.0,5.5,15.0,82.5,269.45,211.03
2016,7,21,19,0,316.0,20.0,5.4,15.0,41.0,187.73,87.28
2016,7,21,19,15,158.0,10.0,5.25,14.5,20.5,73.43,0.0
2016,7,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,4.15,14.0,18.0,9.05,0.0
2016,7,22,5,30,291.0,19.0,4.2,14.0,36.0,15.21,0.0
2016,7,22,5,45,404.0,27.5,4.3,14.5,76.5,21.25,12.15
2016,7,22,6,0,517.0,36.0,4.4,15.0,117.0,29.44,20.09
2016,7,22,6,15,585.0,42.0,4.4,15.0,165.0,33.07,23.69
2016,7,22,6,30,653.0,48.0,4.4,15.0,213.0,36.59,27.02
2016,7,22,6,45,328.0,82.0,4.45,15.5,165.0,58.12,46.15
2016,7,22,7,0,3.0,116.0,4.5,16.0,117.0,101.88,84.53
2016,7,22,7,15,12.5,138.5,4.5,16.0,144.0,120.39,100.44
2016,7,22,7,30,22.0,161.0,4.5,16.0,171.0,139.97,111.31
2016,7,22,7,45,19.5,174.5,4.5,16.5,184.5,153.87,121.8
2016,7,22,8,0,17.0,188.0,4.5,17.0,198.0,167.43,132.19
2016,7,22,8,15,16.0,200.5,4.5,17.0,210.5,180.16,142.12
2016,7,22,8,30,15.0,213.0,4.5,17.0,223.0,192.72,151.92
2016,7,22,8,45,34.0,253.5,4.5,17.5,277.0,225.37,176.81
2016,7,22,9,0,53.0,294.0,4.5,18.0,331.0,267.5,209.11
2016,7,22,9,15,97.5,328.0,4.5,18.0,401.0,317.06,247.11
2016,7,22,9,30,142.0,362.0,4.5,18.0,471.0,364.54,283.63
2016,7,22,9,45,118.0,374.5,4.55,18.5,468.0,374.04,290.57
2016,7,22,10,0,94.0,387.0,4.6,19.0,465.0,387.19,300.0
2016,7,22,10,15,93.0,401.5,4.65,19.0,481.0,406.55,314.68
2016,7,22,10,30,92.0,416.0,4.7,19.0,497.0,425.89,329.22
2016,7,22,10,45,122.0,434.5,4.8,19.0,545.0,465.42,359.55
2016,7,22,11,0,152.0,453.0,4.9,19.0,593.0,512.32,395.21
2016,7,22,11,15,115.0,449.0,5.0,19.0,556.0,492.34,379.56
2016,7,22,11,30,78.0,445.0,5.1,19.0,519.0,469.79,361.95
2016,7,22,11,45,88.0,455.0,5.2,19.5,538.5,493.54,379.46
2016,7,22,12,0,98.0,465.0,5.3,20.0,558.0,517.96,397.25
2016,7,22,12,15,88.5,459.5,5.45,20.0,544.0,511.36,392.37
2016,7,22,12,30,79.0,454.0,5.6,20.0,530.0,503.8,386.86
2016,7,22,12,45,101.5,460.0,5.8,20.0,557.0,535.96,412.05
2016,7,22,13,0,124.0,466.0,6.0,20.0,584.0,576.08,442.98
2016,7,22,13,15,164.5,459.0,6.2,20.0,612.0,614.86,473.7
2016,7,22,13,30,205.0,452.0,6.4,20.0,640.0,653.92,504.64
2016,7,22,13,45,273.0,426.0,6.6,20.0,670.0,710.38,549.37
2016,7,22,14,0,341.0,400.0,6.8,20.0,700.0,756.73,586.71
2016,7,22,14,15,399.0,357.5,6.9,19.5,698.0,784.81,611.54
2016,7,22,14,30,457.0,315.0,7.0,19.0,696.0,801.5,628.45
2016,7,22,14,45,681.5,204.5,7.15,19.0,744.5,908.74,714.73
2016,7,22,15,0,906.0,94.0,7.3,19.0,793.0,987.26,773.51
2016,7,22,15,15,895.0,92.0,7.35,19.0,752.5,965.76,759.35
2016,7,22,15,30,884.0,90.0,7.4,19.0,712.0,941.56,743.66
2016,7,22,15,45,865.0,90.0,7.45,19.0,666.0,909.78,722.37
2016,7,22,16,0,846.0,90.0,7.5,19.0,620.0,876.05,699.53
2016,7,22,16,15,827.5,87.0,7.5,18.5,571.0,844.9,679.62
2016,7,22,16,30,809.0,84.0,7.5,18.0,522.0,804.56,652.45
2016,7,22,16,45,779.5,82.0,7.5,18.0,470.0,755.07,616.59
2016,7,22,17,0,750.0,80.0,7.5,18.0,418.0,705.16,579.83
2016,7,22,17,15,716.0,75.5,7.4,17.5,366.0,648.72,537.99
2016,7,22,17,30,682.0,71.0,7.3,17.0,314.0,596.69,498.58
2016,7,22,17,45,627.5,66.5,7.25,17.0,262.5,528.38,442.82
2016,7,22,18,0,573.0,62.0,7.2,17.0,211.0,463.04,387.19
2016,7,22,18,15,499.5,54.0,7.0,16.5,163.0,385.54,320.25
2016,7,22,18,30,426.0,46.0,6.8,16.0,115.0,313.57,255.94
2016,7,22,18,45,305.5,35.0,6.65,15.5,75.5,221.11,171.96
2016,7,22,19,0,185.0,24.0,6.5,15.0,36.0,131.73,53.16
2016,7,22,19,15,92.5,12.0,6.3,15.0,18.0,48.72,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,81.0,10.5,4.35,14.0,15.5,10.01,0.0
2016,7,23,5,30,162.0,21.0,4.3,14.0,31.0,16.6,0.0
2016,7,23,5,45,284.5,33.0,4.25,14.5,69.0,26.38,16.33
2016,7,23,6,0,407.0,45.0,4.2,15.0,107.0,35.04,24.94
2016,7,23,6,15,483.0,53.0,4.1,15.0,154.5,39.58,29.43
2016,7,23,6,30,559.0,61.0,4.0,15.0,202.0,43.92,33.54
2016,7,23,6,45,613.0,66.5,3.95,15.5,253.5,45.97,35.37
2016,7,23,7,0,667.0,72.0,3.9,16.0,305.0,47.93,37.01
2016,7,23,7,15,702.5,77.0,3.85,16.5,357.0,49.33,38.08
2016,7,23,7,30,738.0,82.0,3.8,17.0,409.0,75.42,44.78
2016,7,23,7,45,766.0,85.0,3.75,17.5,461.0,119.01,64.67
2016,7,23,8,0,794.0,88.0,3.7,18.0,513.0,165.91,96.64
2016,7,23,8,15,813.5,91.5,3.65,18.0,561.5,214.79,136.27
2016,7,23,8,30,833.0,95.0,3.6,18.0,610.0,265.77,180.41
2016,7,23,8,45,847.0,97.5,3.6,18.5,655.5,322.76,230.05
2016,7,23,9,0,861.0,100.0,3.6,19.0,701.0,374.05,274.97
2016,7,23,9,15,872.5,102.0,3.7,19.0,741.5,424.82,319.48
2016,7,23,9,30,884.0,104.0,3.8,19.0,782.0,475.97,363.39
2016,7,23,9,45,584.0,242.5,3.9,19.5,699.0,481.12,370.35
2016,7,23,10,0,284.0,381.0,4.0,20.0,616.0,471.31,362.27
2016,7,23,10,15,228.0,405.0,4.15,20.0,598.0,482.0,370.48
2016,7,23,10,30,172.0,429.0,4.3,20.0,580.0,481.59,369.84
2016,7,23,10,45,252.5,426.0,4.5,20.5,654.0,540.74,414.93
2016,7,23,11,0,333.0,423.0,4.7,21.0,728.0,610.95,467.56
2016,7,23,11,15,226.0,443.5,4.9,21.0,652.0,569.97,435.9
2016,7,23,11,30,119.0,464.0,5.1,21.0,576.0,517.87,395.54
2016,7,23,11,45,124.5,469.5,5.35,21.0,587.5,536.75,410.29
2016,7,23,12,0,130.0,475.0,5.6,21.0,599.0,555.84,424.99
2016,7,23,12,15,117.0,471.5,5.8,21.0,583.0,550.55,421.16
2016,7,23,12,30,104.0,468.0,6.0,21.0,567.0,539.53,413.17
2016,7,23,12,45,183.0,462.5,6.25,21.0,635.5,619.03,475.14
2016,7,23,13,0,262.0,457.0,6.5,21.0,704.0,703.06,539.63
2016,7,23,13,15,194.5,454.0,6.65,21.0,636.0,638.28,490.74
2016,7,23,13,30,127.0,451.0,6.8,21.0,568.0,577.58,444.48
2016,7,23,13,45,168.0,439.5,6.95,21.0,590.0,611.67,472.21
2016,7,23,14,0,209.0,428.0,7.1,21.0,612.0,645.41,499.45
2016,7,23,14,15,212.5,412.5,7.15,21.0,594.0,637.44,494.49
2016,7,23,14,30,216.0,397.0,7.2,21.0,576.0,628.36,488.88
2016,7,23,14,45,201.5,380.0,7.3,21.0,542.0,599.03,467.65
2016,7,23,15,0,187.0,363.0,7.4,21.0,508.0,568.86,445.7
2016,7,23,15,15,519.5,236.0,7.4,20.5,608.0,774.92,613.66
2016,7,23,15,30,852.0,109.0,7.4,20.0,708.0,940.69,740.98
2016,7,23,15,45,842.5,104.0,7.45,20.0,664.0,912.57,721.7
2016,7,23,16,0,833.0,99.0,7.5,20.0,620.0,881.98,701.3
2016,7,23,16,15,814.0,96.0,7.45,19.5,571.0,843.18,675.59
2016,7,23,16,30,795.0,93.0,7.4,19.0,522.0,802.79,648.36
2016,7,23,16,45,770.5,89.0,7.35,19.0,471.0,755.36,614.11
2016,7,23,17,0,746.0,85.0,7.3,19.0,420.0,707.19,578.78
2016,7,23,17,15,710.5,80.0,7.25,18.5,367.5,653.11,539.15
2016,7,23,17,30,675.0,75.0,7.2,18.0,315.0,596.1,496.06
2016,7,23,17,45,620.5,70.0,7.15,17.5,262.5,527.39,440.8
2016,7,23,18,0,566.0,65.0,7.1,17.0,210.0,461.59,385.63
2016,7,23,18,15,490.0,56.5,6.95,16.5,162.0,382.26,317.22
2016,7,23,18,30,414.0,48.0,6.8,16.0,114.0,308.59,251.52
2016,7,23,18,45,292.5,36.0,6.65,16.0,74.5,215.12,166.17
2016,7,23,19,0,171.0,24.0,6.5,16.0,35.0,124.73,42.02
2016,7,23,19,15,85.5,12.0,6.3,15.5,17.5,45.78,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,64.5,10.5,3.85,14.0,14.0,10.01,0.0
2016,7,24,5,30,129.0,21.0,3.9,14.0,28.0,16.62,0.0
2016,7,24,5,45,247.5,34.5,4.0,14.5,65.5,26.9,16.63
2016,7,24,6,0,366.0,48.0,4.1,15.0,103.0,37.99,27.47
2016,7,24,6,15,445.5,57.0,4.05,15.0,150.0,43.24,32.64
2016,7,24,6,30,525.0,66.0,4.0,15.0,197.0,48.26,37.38
2016,7,24,6,45,270.0,93.5,4.0,15.5,161.5,71.92,58.36
2016,7,24,7,0,15.0,121.0,4.0,16.0,126.0,105.49,87.66
2016,7,24,7,15,12.0,135.0,3.95,16.0,139.5,117.66,98.04
2016,7,24,7,30,9.0,149.0,3.9,16.0,153.0,130.39,103.63
2016,7,24,7,45,9.5,163.0,3.9,16.5,168.0,144.02,114.07
2016,7,24,8,0,10.0,177.0,3.9,17.0,183.0,157.67,124.5
2016,7,24,8,15,19.5,205.5,3.9,17.0,217.5,184.52,145.41
2016,7,24,8,30,29.0,234.0,3.9,17.0,252.0,204.37,160.61
2016,7,24,8,45,28.0,248.0,3.9,17.5,266.5,219.15,171.83
2016,7,24,9,0,27.0,262.0,3.9,18.0,281.0,233.87,182.9
2016,7,24,9,15,32.0,286.0,3.95,18.0,310.0,258.74,202.13
2016,7,24,9,30,37.0,310.0,4.0,18.0,339.0,284.41,221.88
2016,7,24,9,45,41.5,331.0,4.05,18.5,364.5,308.25,239.67
2016,7,24,10,0,46.0,352.0,4.1,19.0,390.0,332.8,257.86
2016,7,24,10,15,36.5,344.5,4.15,19.0,375.5,326.24,252.54
2016,7,24,10,30,27.0,337.0,4.2,19.0,361.0,318.31,246.22
2016,7,24,10,45,46.0,378.5,4.3,19.5,420.0,370.49,285.7
2016,7,24,11,0,65.0,420.0,4.4,20.0,479.0,424.99,326.27
2016,7,24,11,15,71.5,432.5,4.55,20.0,499.0,446.95,342.78
2016,7,24,11,30,78.0,445.0,4.7,20.0,519.0,469.54,359.86
2016,7,24,11,45,83.5,452.5,4.85,20.0,532.0,487.35,373.41
2016,7,24,12,0,89.0,460.0,5.0,20.0,545.0,505.49,387.24
2016,7,24,12,15,125.5,469.0,5.2,20.0,588.5,555.48,425.68
2016,7,24,12,30,162.0,478.0,5.4,20.0,632.0,605.39,463.84
2016,7,24,12,45,125.0,465.0,5.65,20.0,584.0,568.1,435.99
2016,7,24,13,0,88.0,452.0,5.9,20.0,536.0,521.13,400.85
2016,7,24,13,15,75.0,435.0,6.1,20.0,505.5,496.96,383.15
2016,7,24,13,30,62.0,418.0,6.3,20.0,475.0,471.73,364.44
2016,7,24,13,45,106.0,424.0,6.5,20.0,518.5,524.68,406.62
2016,7,24,14,0,150.0,430.0,6.7,20.0,562.0,589.73,457.39
2016,7,24,14,15,115.5,406.5,6.75,20.0,506.0,535.98,416.57
2016,7,24,14,30,81.0,383.0,6.8,20.0,450.0,468.29,365.08
2016,7,24,14,45,109.5,373.0,6.9,20.0,459.5,488.39,382.45
2016,7,24,15,0,138.0,363.0,7.0,20.0,469.0,521.53,409.48
2016,7,24,15,15,99.5,332.0,6.95,19.5,406.5,438.75,346.39
2016,7,24,15,30,61.0,301.0,6.9,19.0,344.0,369.91,293.05
2016,7,24,15,45,47.0,271.0,6.9,19.0,302.5,325.37,258.46
2016,7,24,16,0,33.0,241.0,6.9,19.0,261.0,280.83,223.44
2016,7,24,16,15,22.5,211.0,6.8,18.5,224.5,227.55,181.47
2016,7,24,16,30,12.0,181.0,6.7,18.0,188.0,187.78,149.76
2016,7,24,16,45,8.0,163.0,6.65,18.0,167.5,166.71,132.91
2016,7,24,17,0,4.0,145.0,6.6,18.0,147.0,145.8,116.0
2016,7,24,17,15,2.0,127.0,6.5,17.5,128.0,126.57,100.57
2016,7,24,17,30,0.0,109.0,6.4,17.0,109.0,107.37,84.92
2016,7,24,17,45,271.0,87.0,6.3,16.5,156.0,307.33,257.92
2016,7,24,18,0,542.0,65.0,6.2,16.0,203.0,445.74,373.4
2016,7,24,18,15,466.5,56.0,6.0,15.5,155.5,367.23,305.08
2016,7,24,18,30,391.0,47.0,5.8,15.0,108.0,294.47,240.12
2016,7,24,18,45,280.5,34.5,5.6,15.0,70.0,207.3,159.62
2016,7,24,19,0,170.0,22.0,5.4,15.0,32.0,120.39,31.26
2016,7,24,19,15,85.0,11.0,5.2,15.0,16.0,44.51,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,5,15,77.0,9.5,3.3,13.0,13.5,9.05,0.0
2016,7,25,5,30,154.0,19.0,3.3,13.0,27.0,15.02,0.0
2016,7,25,5,45,273.5,31.5,3.3,13.5,65.0,25.18,15.16
2016,7,25,6,0,393.0,44.0,3.3,14.0,103.0,34.36,24.4
2016,7,25,6,15,470.5,53.0,3.25,14.0,150.0,39.81,29.73
2016,7,25,6,30,548.0,62.0,3.2,14.0,197.0,44.99,34.62
2016,7,25,6,45,274.0,76.5,3.15,14.5,144.0,54.15,42.81
2016,7,25,7,0,0.0,91.0,3.1,15.0,91.0,82.29,67.6
2016,7,25,7,15,0.0,100.0,3.0,15.5,100.0,90.51,74.5
2016,7,25,7,30,0.0,109.0,2.9,16.0,109.0,98.79,77.54
2016,7,25,7,45,1.0,134.5,2.85,16.5,135.0,120.8,95.26
2016,7,25,8,0,2.0,160.0,2.8,17.0,161.0,143.03,112.83
2016,7,25,8,15,3.0,170.5,2.75,17.0,172.0,153.32,120.72
2016,7,25,8,30,4.0,181.0,2.7,17.0,183.0,163.67,128.65
2016,7,25,8,45,12.0,214.0,2.65,17.5,222.0,194.85,152.71
2016,7,25,9,0,20.0,247.0,2.6,18.0,261.0,227.03,177.25
2016,7,25,9,15,33.0,283.5,2.6,18.0,308.5,257.01,200.15
2016,7,25,9,30,46.0,320.0,2.6,18.0,356.0,296.08,230.01
2016,7,25,9,45,40.5,327.0,2.6,18.5,359.5,304.4,235.66
2016,7,25,10,0,35.0,334.0,2.6,19.0,363.0,312.07,240.82
2016,7,25,10,15,47.0,362.5,2.65,19.0,403.0,347.19,267.39
2016,7,25,10,30,59.0,391.0,2.7,19.0,443.0,383.86,294.87
2016,7,25,10,45,71.0,411.5,2.75,19.0,476.0,415.24,318.27
2016,7,25,11,0,83.0,432.0,2.8,19.0,509.0,447.93,342.54
2016,7,25,11,15,117.5,450.0,2.85,19.0,559.5,494.5,377.46
2016,7,25,11,30,152.0,468.0,2.9,19.0,610.0,546.7,416.13
2016,7,25,11,45,145.0,471.5,2.95,19.5,608.0,554.82,420.91
2016,7,25,12,0,138.0,475.0,3.0,20.0,606.0,562.24,425.4
2016,7,25,12,15,161.0,476.0,3.05,20.0,629.0,592.71,448.16
2016,7,25,12,30,184.0,477.0,3.1,20.0,652.0,623.92,471.26
2016,7,25,12,45,132.5,462.0,3.2,20.0,588.0,571.95,432.98
2016,7,25,13,0,81.0,447.0,3.3,20.0,524.0,509.58,386.98
2016,7,25,13,15,124.0,450.0,3.35,20.0,565.0,566.99,430.78
2016,7,25,13,30,167.0,453.0,3.4,20.0,606.0,617.9,469.01
2016,7,25,13,45,325.0,394.0,3.5,20.0,682.0,727.21,552.84
2016,7,25,14,0,483.0,335.0,3.6,20.0,758.0,837.31,635.14
2016,7,25,14,15,361.5,363.0,3.65,20.0,674.0,742.44,565.61
2016,7,25,14,30,240.0,391.0,3.7,20.0,590.0,657.86,502.88
2016,7,25,14,45,558.5,251.5,3.75,20.0,688.0,832.86,639.58
2016,7,25,15,0,877.0,112.0,3.8,20.0,786.0,977.02,742.0
2016,7,25,15,15,495.0,215.5,3.8,19.5,592.0,727.86,566.03
2016,7,25,15,30,113.0,319.0,3.8,19.0,398.0,453.2,354.15
2016,7,25,15,45,104.0,295.5,3.8,19.0,364.5,405.94,320.11
2016,7,25,16,0,95.0,272.0,3.8,19.0,331.0,372.49,295.2
2016,7,25,16,15,88.5,248.5,3.75,18.5,300.0,341.09,272.11
2016,7,25,16,30,82.0,225.0,3.7,18.0,269.0,309.51,248.51
2016,7,25,16,45,45.5,187.5,3.7,18.0,211.5,236.32,189.82
2016,7,25,17,0,9.0,150.0,3.7,18.0,154.0,155.35,123.59
2016,7,25,17,15,5.0,132.5,3.7,17.5,134.5,135.1,107.51
2016,7,25,17,30,1.0,115.0,3.7,17.0,115.0,115.07,91.23
2016,7,25,17,45,295.5,86.5,3.7,17.0,161.0,322.88,268.94
2016,7,25,18,0,590.0,58.0,3.7,17.0,207.0,466.56,385.33
2016,7,25,18,15,515.0,50.5,3.6,16.5,159.0,388.39,318.39
2016,7,25,18,30,440.0,43.0,3.5,16.0,111.0,315.94,254.66
2016,7,25,18,45,319.5,32.0,3.4,16.0,71.5,223.56,170.0
2016,7,25,19,0,199.0,21.0,3.3,16.0,32.0,131.64,21.81
2016,7,25,19,15,99.5,10.5,3.15,15.5,16.0,49.69,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.5,9.0,0.4,14.5,12.5,8.58,0.0
2016,7,26,5,30,145.0,18.0,0.3,15.0,25.0,14.23,0.0
2016,7,26,5,45,259.0,31.0,0.25,15.5,62.0,24.82,14.66
2016,7,26,6,0,373.0,44.0,0.2,16.0,99.0,34.48,24.37
2016,7,26,6,15,449.5,53.5,0.2,16.0,145.5,40.35,30.05
2016,7,26,6,30,526.0,63.0,0.2,16.0,192.0,45.93,35.25
2016,7,26,6,45,575.5,70.5,0.2,16.5,242.5,49.46,38.39
2016,7,26,7,0,625.0,78.0,0.2,17.0,293.0,52.77,41.2
2016,7,26,7,15,662.5,84.0,0.2,17.0,344.5,54.68,42.77
2016,7,26,7,30,700.0,90.0,0.2,17.0,396.0,69.89,43.77
2016,7,26,7,45,520.0,145.5,0.25,17.5,388.5,137.88,89.71
2016,7,26,8,0,340.0,201.0,0.3,18.0,381.0,193.19,136.79
2016,7,26,8,15,566.0,154.5,0.35,18.5,488.0,210.32,140.31
2016,7,26,8,30,792.0,108.0,0.4,19.0,595.0,261.86,174.53
2016,7,26,8,45,554.5,201.0,0.45,19.5,554.5,308.25,220.9
2016,7,26,9,0,317.0,294.0,0.5,20.0,514.0,339.18,251.59
2016,7,26,9,15,325.5,312.0,0.6,20.5,549.0,376.36,280.26
2016,7,26,9,30,334.0,330.0,0.7,21.0,584.0,414.45,309.1
2016,7,26,9,45,602.5,226.5,0.8,21.5,712.0,473.77,353.38
2016,7,26,10,0,871.0,123.0,0.9,22.0,840.0,567.76,423.22
2016,7,26,10,15,878.0,124.5,1.0,22.0,869.0,614.43,458.57
2016,7,26,10,30,885.0,126.0,1.1,22.0,898.0,660.28,493.02
2016,7,26,10,45,597.5,275.5,1.2,22.5,802.5,635.42,472.3
2016,7,26,11,0,310.0,425.0,1.3,23.0,707.0,595.09,439.32
2016,7,26,11,15,286.5,439.5,1.4,23.0,704.0,608.02,448.98
2016,7,26,11,30,263.0,454.0,1.5,23.0,701.0,619.07,456.71
2016,7,26,11,45,321.5,434.5,1.65,23.0,739.0,664.21,490.27
2016,7,26,12,0,380.0,415.0,1.8,23.0,777.0,711.62,525.0
2016,7,26,12,15,636.0,277.0,1.95,23.0,882.0,823.88,609.08
2016,7,26,12,30,892.0,139.0,2.1,23.0,987.0,933.72,684.34
2016,7,26,12,45,586.0,295.0,2.25,23.0,850.0,836.02,617.19
2016,7,26,13,0,280.0,451.0,2.4,23.0,713.0,713.23,526.71
2016,7,26,13,15,354.5,411.5,2.45,23.0,738.5,755.11,559.54
2016,7,26,13,30,429.0,372.0,2.5,23.0,764.0,804.76,596.07
2016,7,26,13,45,654.0,251.0,2.6,23.0,831.5,912.14,676.27
2016,7,26,14,0,879.0,130.0,2.7,23.0,899.0,999.73,735.13
2016,7,26,14,15,669.5,221.5,2.75,22.5,796.0,910.05,677.54
2016,7,26,14,30,460.0,313.0,2.8,22.0,693.0,800.77,601.05
2016,7,26,14,45,653.0,217.5,2.9,22.0,731.5,892.47,671.91
2016,7,26,15,0,846.0,122.0,3.0,22.0,770.0,965.79,722.71
2016,7,26,15,15,646.5,188.5,3.0,22.0,668.5,847.8,643.14
2016,7,26,15,30,447.0,255.0,3.0,22.0,567.0,721.76,552.69
2016,7,26,15,45,363.0,258.5,3.05,22.0,501.0,629.42,487.07
2016,7,26,16,0,279.0,262.0,3.1,22.0,435.0,553.93,431.45
2016,7,26,16,15,198.5,245.5,3.1,21.5,363.5,447.18,352.13
2016,7,26,16,30,118.0,229.0,3.1,21.0,292.0,358.14,283.68
2016,7,26,16,45,401.0,161.5,3.1,21.0,345.0,535.41,428.53
2016,7,26,17,0,684.0,94.0,3.1,21.0,398.0,671.16,534.43
2016,7,26,17,15,646.5,88.0,3.05,20.5,346.0,612.84,492.13
2016,7,26,17,30,609.0,82.0,3.0,20.0,294.0,555.52,450.0
2016,7,26,17,45,550.5,75.0,3.0,19.5,243.0,484.25,394.71
2016,7,26,18,0,492.0,68.0,3.0,19.0,192.0,416.34,339.92
2016,7,26,18,15,418.5,57.5,2.9,18.5,145.5,339.51,275.67
2016,7,26,18,30,345.0,47.0,2.8,18.0,99.0,268.39,214.0
2016,7,26,18,45,233.5,32.5,2.75,17.5,62.0,179.66,134.24
2016,7,26,19,0,122.0,18.0,2.7,17.0,25.0,91.11,2.41
2016,7,26,19,15,61.0,9.0,2.55,16.5,12.5,32.81,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,37.5,7.0,0.45,15.0,9.0,6.67,0.0
2016,7,27,5,30,75.0,14.0,0.4,15.0,18.0,10.96,0.0
2016,7,27,5,45,166.5,30.5,0.4,15.5,51.5,23.72,13.57
2016,7,27,6,0,258.0,47.0,0.4,16.0,85.0,36.01,25.63
2016,7,27,6,15,328.5,60.5,0.35,16.0,128.0,45.41,34.44
2016,7,27,6,30,399.0,74.0,0.3,16.0,171.0,54.39,42.68
2016,7,27,6,45,456.5,83.0,0.3,16.5,219.5,59.58,47.27
2016,7,27,7,0,514.0,92.0,0.3,17.0,268.0,63.97,50.99
2016,7,27,7,15,284.5,131.5,0.3,17.5,231.5,97.03,79.4
2016,7,27,7,30,55.0,171.0,0.3,18.0,195.0,138.79,108.46
2016,7,27,7,45,358.0,144.5,0.35,18.5,331.0,124.55,84.37
2016,7,27,8,0,661.0,118.0,0.4,19.0,467.0,160.52,97.02
2016,7,27,8,15,442.0,192.5,0.45,19.0,435.5,217.32,150.87
2016,7,27,8,30,223.0,267.0,0.5,19.0,404.0,263.9,196.17
2016,7,27,8,45,167.5,290.5,0.6,19.5,398.0,281.34,211.61
2016,7,27,9,0,112.0,314.0,0.7,20.0,392.0,300.78,227.84
2016,7,27,9,15,132.5,336.5,0.8,20.0,433.5,328.08,248.45
2016,7,27,9,30,153.0,359.0,0.9,20.0,475.0,365.17,276.3
2016,7,27,9,45,117.0,369.0,1.0,20.5,460.0,367.78,278.16
2016,7,27,10,0,81.0,379.0,1.1,21.0,445.0,372.7,281.43
2016,7,27,10,15,115.0,402.5,1.2,21.0,500.5,413.5,311.77
2016,7,27,10,30,149.0,426.0,1.3,21.0,556.0,463.63,348.48
2016,7,27,10,45,198.5,433.5,1.45,21.5,611.0,513.93,384.88
2016,7,27,11,0,248.0,441.0,1.6,22.0,666.0,564.83,421.45
2016,7,27,11,15,223.0,453.0,1.7,22.0,658.5,574.69,428.06
2016,7,27,11,30,198.0,465.0,1.8,22.0,651.0,579.27,431.17
2016,7,27,11,45,189.5,470.0,1.9,22.0,649.0,589.05,438.35
2016,7,27,12,0,181.0,475.0,2.0,22.0,647.0,597.97,444.84
2016,7,27,12,15,239.0,464.0,2.05,22.0,691.0,648.75,482.2
2016,7,27,12,30,297.0,453.0,2.1,22.0,735.0,705.53,523.01
2016,7,27,12,45,280.5,453.5,2.2,22.0,718.5,704.09,522.01
2016,7,27,13,0,264.0,454.0,2.3,22.0,702.0,700.99,520.33
2016,7,27,13,15,275.5,443.0,2.4,21.5,698.0,711.4,529.95
2016,7,27,13,30,287.0,432.0,2.5,21.0,694.0,720.72,538.81
2016,7,27,13,45,273.0,424.0,2.65,21.0,668.5,707.22,530.4
2016,7,27,14,0,259.0,416.0,2.8,21.0,643.0,692.22,521.04
2016,7,27,14,15,268.0,399.0,2.85,21.0,627.0,688.81,520.15
2016,7,27,14,30,277.0,382.0,2.9,21.0,611.0,683.91,518.2
2016,7,27,14,45,342.5,343.5,3.0,21.0,614.5,708.81,539.6
2016,7,27,15,0,408.0,305.0,3.1,21.0,618.0,743.39,567.4
2016,7,27,15,15,299.0,312.0,3.1,20.5,534.5,633.88,488.39
2016,7,27,15,30,190.0,319.0,3.1,20.0,451.0,525.22,408.24
2016,7,27,15,45,167.0,297.0,3.15,20.0,408.0,479.53,375.33
2016,7,27,16,0,144.0,275.0,3.2,20.0,365.0,433.89,341.6
2016,7,27,16,15,112.5,249.0,3.2,19.5,315.5,376.35,298.44
2016,7,27,16,30,81.0,223.0,3.2,19.0,266.0,306.45,244.73
2016,7,27,16,45,64.5,197.0,3.2,19.0,229.5,263.58,211.29
2016,7,27,17,0,48.0,171.0,3.2,19.0,193.0,221.22,177.61
2016,7,27,17,15,319.0,125.0,3.2,18.5,238.0,406.68,333.89
2016,7,27,17,30,590.0,79.0,3.2,18.0,283.0,537.57,441.17
2016,7,27,17,45,546.0,70.5,3.2,18.0,235.0,475.01,390.29
2016,7,27,18,0,502.0,62.0,3.2,18.0,187.0,414.81,340.47
2016,7,27,18,15,428.5,52.5,3.15,17.5,142.0,338.97,276.54
2016,7,27,18,30,355.0,43.0,3.1,17.0,97.0,268.96,215.25
2016,7,27,18,45,251.5,30.5,3.05,17.0,61.5,187.69,139.65
2016,7,27,19,0,148.0,18.0,3.0,17.0,26.0,102.01,0.0
2016,7,27,19,15,74.0,9.0,2.85,16.5,13.0,37.85,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.0,0.7,14.0,11.5,7.63,0.0
2016,7,28,5,30,153.0,16.0,0.6,14.0,23.0,12.84,0.0
2016,7,28,5,45,267.5,27.5,0.55,14.5,58.5,21.73,11.83
2016,7,28,6,0,382.0,39.0,0.5,15.0,94.0,30.09,20.57
2016,7,28,6,15,457.0,47.5,0.45,15.0,139.0,35.29,25.66
2016,7,28,6,30,532.0,56.0,0.4,15.0,184.0,40.23,30.32
2016,7,28,6,45,278.5,89.0,0.4,15.5,157.0,63.64,51.07
2016,7,28,7,0,25.0,122.0,0.4,16.0,130.0,101.26,83.74
2016,7,28,7,15,14.5,131.5,0.4,16.0,136.5,114.78,95.09
2016,7,28,7,30,4.0,141.0,0.4,16.0,143.0,123.77,97.7
2016,7,28,7,45,23.0,173.5,0.45,16.5,185.5,152.41,119.61
2016,7,28,8,0,42.0,206.0,0.5,17.0,228.0,174.84,135.78
2016,7,28,8,15,46.0,228.0,0.55,17.0,254.0,197.1,152.74
2016,7,28,8,30,50.0,250.0,0.6,17.0,280.0,220.02,170.26
2016,7,28,8,45,52.5,270.5,0.7,17.5,304.5,242.08,186.88
2016,7,28,9,0,55.0,291.0,0.8,18.0,329.0,264.59,203.74
2016,7,28,9,15,87.5,323.0,0.9,18.0,387.5,307.7,236.09
2016,7,28,9,30,120.0,355.0,1.0,18.0,446.0,347.6,265.96
2016,7,28,9,45,170.0,372.5,1.1,18.5,508.5,395.5,301.28
2016,7,28,10,0,220.0,390.0,1.2,19.0,571.0,448.33,340.01
2016,7,28,10,15,549.5,248.5,1.3,19.0,721.0,523.24,398.96
2016,7,28,10,30,879.0,107.0,1.4,19.0,871.0,637.93,486.69
2016,7,28,10,45,538.5,277.5,1.5,19.5,749.5,598.53,453.59
2016,7,28,11,0,198.0,448.0,1.6,20.0,628.0,538.71,404.5
2016,7,28,11,15,198.5,456.5,1.7,20.0,639.0,559.32,420.14
2016,7,28,11,30,199.0,465.0,1.8,20.0,650.0,579.76,434.99
2016,7,28,11,45,210.5,456.5,1.9,20.0,654.5,593.6,445.62
2016,7,28,12,0,222.0,448.0,2.0,20.0,659.0,607.33,456.26
2016,7,28,12,15,176.0,460.0,2.05,20.0,627.0,590.2,443.1
2016,7,28,12,30,130.0,472.0,2.1,20.0,595.0,570.49,428.15
2016,7,28,12,45,98.0,452.5,2.15,20.0,545.0,524.87,395.35
2016,7,28,13,0,66.0,433.0,2.2,20.0,495.0,481.58,363.83
2016,7,28,13,15,81.0,435.5,2.25,20.0,510.5,502.95,380.46
2016,7,28,13,30,96.0,438.0,2.3,20.0,526.0,524.58,396.93
2016,7,28,13,45,165.0,429.5,2.4,20.0,575.5,597.85,452.39
2016,7,28,14,0,234.0,421.0,2.5,20.0,625.0,661.66,500.31
2016,7,28,14,15,212.0,408.5,2.55,20.0,589.0,632.0,479.23
2016,7,28,14,30,190.0,396.0,2.6,20.0,553.0,601.32,457.88
2016,7,28,14,45,206.5,375.5,2.65,20.0,539.5,598.41,457.72
2016,7,28,15,0,223.0,355.0,2.7,20.0,526.0,594.14,456.47
2016,7,28,15,15,215.5,335.5,2.7,19.5,493.5,566.75,438.37
2016,7,28,15,30,208.0,316.0,2.7,19.0,461.0,538.53,419.59
2016,7,28,15,45,156.0,293.5,2.75,19.0,398.5,465.36,364.93
2016,7,28,16,0,104.0,271.0,2.8,19.0,336.0,379.56,299.67
2016,7,28,16,15,101.0,248.0,2.85,18.5,306.5,351.62,279.95
2016,7,28,16,30,98.0,225.0,2.9,18.0,277.0,323.3,259.34
2016,7,28,16,45,62.0,193.0,2.95,18.0,225.0,256.79,206.45
2016,7,28,17,0,26.0,161.0,3.0,18.0,173.0,191.9,153.81
2016,7,28,17,15,21.5,141.0,3.0,17.5,150.0,157.53,126.43
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,133.87,107.27
2016,7,28,17,45,263.5,90.0,3.0,17.0,156.0,291.84,242.67
2016,7,28,18,0,510.0,59.0,3.0,17.0,185.0,415.35,342.72
2016,7,28,18,15,436.5,50.0,2.9,16.5,140.0,339.93,277.95
2016,7,28,18,30,363.0,41.0,2.8,16.0,95.0,270.39,216.7
2016,7,28,18,45,255.0,29.0,2.7,16.0,59.5,187.38,138.54
2016,7,28,19,0,147.0,17.0,2.6,16.0,24.0,101.19,0.0
2016,7,28,19,15,73.5,8.5,2.4,16.0,12.0,37.06,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,47.5,7.0,0.7,14.0,9.0,6.67,0.0
2016,7,29,5,30,95.0,14.0,0.7,14.0,18.0,11.01,0.0
2016,7,29,5,45,197.5,28.5,0.7,14.5,51.5,22.21,11.98
2016,7,29,6,0,300.0,43.0,0.7,15.0,85.0,32.98,23.02
2016,7,29,6,15,374.0,54.0,0.7,15.0,128.0,41.1,30.73
2016,7,29,6,30,448.0,65.0,0.7,15.0,171.0,47.92,37.09
2016,7,29,6,45,230.5,91.0,0.75,15.5,146.5,70.12,56.75
2016,7,29,7,0,13.0,117.0,0.8,16.0,122.0,102.12,84.54
2016,7,29,7,15,56.0,146.5,0.8,16.0,170.5,119.34,99.17
2016,7,29,7,30,99.0,176.0,0.8,16.0,219.0,141.82,111.85
2016,7,29,7,45,131.5,200.0,0.85,16.5,264.5,162.01,123.91
2016,7,29,8,0,164.0,224.0,0.9,17.0,310.0,193.41,145.75
2016,7,29,8,15,148.5,247.0,0.95,17.5,331.0,219.74,166.37
2016,7,29,8,30,133.0,270.0,1.0,18.0,352.0,244.75,186.3
2016,7,29,8,45,196.0,287.5,1.1,18.5,417.5,286.03,216.37
2016,7,29,9,0,259.0,305.0,1.2,19.0,483.0,326.34,246.21
2016,7,29,9,15,204.5,331.0,1.2,19.0,477.5,350.36,266.12
2016,7,29,9,30,150.0,357.0,1.2,19.0,472.0,361.59,275.5
2016,7,29,9,45,162.0,375.5,1.3,19.5,504.5,393.62,299.29
2016,7,29,10,0,174.0,394.0,1.4,20.0,537.0,426.94,323.63
2016,7,29,10,15,519.0,254.0,1.45,20.0,700.5,511.44,389.54
2016,7,29,10,30,864.0,114.0,1.5,20.0,864.0,633.38,482.17
2016,7,29,10,45,536.0,280.0,1.6,20.0,749.5,598.23,453.08
2016,7,29,11,0,208.0,446.0,1.7,20.0,635.0,543.67,408.72
2016,7,29,11,15,545.5,281.5,1.8,20.0,787.5,656.35,497.84
2016,7,29,11,30,883.0,117.0,1.9,20.0,940.0,792.14,597.35
2016,7,29,11,45,543.5,294.5,2.0,20.5,803.0,716.22,538.49
2016,7,29,12,0,204.0,472.0,2.1,21.0,666.0,614.01,458.02
2016,7,29,12,15,545.5,295.0,2.2,21.0,811.5,761.02,572.05
2016,7,29,12,30,887.0,118.0,2.3,21.0,957.0,906.74,674.41
2016,7,29,12,45,523.0,292.5,2.45,21.0,786.5,774.43,580.89
2016,7,29,13,0,159.0,467.0,2.6,21.0,616.0,608.83,455.82
2016,7,29,13,15,171.5,458.5,2.7,20.5,616.5,619.99,466.86
2016,7,29,13,30,184.0,450.0,2.8,20.0,617.0,630.6,476.48
2016,7,29,13,45,157.0,437.0,2.95,20.0,577.5,597.74,453.24
2016,7,29,14,0,130.0,424.0,3.1,20.0,538.0,563.56,428.98
2016,7,29,14,15,164.0,409.0,3.15,20.0,548.0,585.65,447.19
2016,7,29,14,30,198.0,394.0,3.2,20.0,558.0,606.82,464.47
2016,7,29,14,45,158.0,375.5,3.3,20.0,502.5,551.37,423.96
2016,7,29,15,0,118.0,357.0,3.4,20.0,447.0,495.51,382.86
2016,7,29,15,15,103.5,333.5,3.4,19.5,409.0,444.34,346.16
2016,7,29,15,30,89.0,310.0,3.4,19.0,371.0,406.58,318.84
2016,7,29,15,45,81.0,286.0,3.45,19.0,339.0,374.1,294.82
2016,7,29,16,0,73.0,262.0,3.5,19.0,307.0,341.38,270.33
2016,7,29,16,15,405.5,177.0,3.5,18.5,394.5,575.06,461.73
2016,7,29,16,30,738.0,92.0,3.5,18.0,482.0,748.06,595.73
2016,7,29,16,45,374.0,120.5,3.5,18.0,317.5,462.72,377.05
2016,7,29,17,0,10.0,149.0,3.5,18.0,153.0,155.46,123.4
2016,7,29,17,15,5.5,130.5,3.45,17.5,133.0,133.73,106.43
2016,7,29,17,30,1.0,112.0,3.4,17.0,113.0,112.22,88.86
2016,7,29,17,45,249.5,86.5,3.4,17.0,148.0,277.65,231.17
2016,7,29,18,0,498.0,61.0,3.4,17.0,183.0,409.54,338.37
2016,7,29,18,15,423.5,51.5,3.2,16.5,138.0,333.5,272.78
2016,7,29,18,30,349.0,42.0,3.0,16.0,93.0,263.41,210.83
2016,7,29,18,45,238.5,29.0,2.85,16.0,57.5,178.98,130.7
2016,7,29,19,0,128.0,16.0,2.7,16.0,22.0,88.6,0.0
2016,7,29,19,15,64.0,8.0,2.45,16.0,11.0,32.73,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,7.0,1.55,14.0,10.0,6.67,0.0
2016,7,30,5,30,137.0,14.0,1.6,14.0,20.0,13.34,0.0
2016,7,30,5,45,255.5,26.0,1.7,14.5,55.0,20.54,10.39
2016,7,30,6,0,374.0,38.0,1.8,15.0,90.0,29.41,19.84
2016,7,30,6,15,450.5,47.0,1.85,15.0,135.0,35.08,25.37
2016,7,30,6,30,527.0,56.0,1.9,15.0,180.0,40.45,30.42
2016,7,30,6,45,364.5,91.0,2.0,15.5,187.0,65.55,52.72
2016,7,30,7,0,202.0,126.0,2.1,16.0,194.0,93.79,77.4
2016,7,30,7,15,196.5,149.5,2.1,16.0,225.0,115.42,96.04
2016,7,30,7,30,191.0,173.0,2.1,16.0,256.0,133.15,111.04
2016,7,30,7,45,182.5,197.5,2.1,16.5,284.5,163.13,123.75
2016,7,30,8,0,174.0,222.0,2.1,17.0,313.0,192.68,145.48
2016,7,30,8,15,123.5,240.5,2.05,17.0,308.5,210.63,161.38
2016,7,30,8,30,73.0,259.0,2.0,17.0,304.0,231.02,179.45
2016,7,30,8,45,187.0,277.0,2.0,17.5,403.0,275.51,210.52
2016,7,30,9,0,301.0,295.0,2.0,18.0,502.0,331.88,251.9
2016,7,30,9,15,573.5,201.5,2.0,18.0,625.0,372.52,281.05
2016,7,30,9,30,846.0,108.0,2.0,18.0,748.0,452.4,342.94
2016,7,30,9,45,867.0,103.5,2.0,18.5,786.5,501.38,382.71
2016,7,30,10,0,888.0,99.0,2.0,19.0,825.0,551.13,422.06
2016,7,30,10,15,895.0,100.0,2.0,19.0,854.0,598.13,459.02
2016,7,30,10,30,902.0,101.0,2.0,19.0,883.0,644.28,494.38
2016,7,30,10,45,616.5,261.0,2.0,19.5,802.0,632.1,481.24
2016,7,30,11,0,331.0,421.0,2.0,20.0,721.0,604.49,455.5
2016,7,30,11,15,375.5,404.0,2.0,20.0,750.0,640.96,482.84
2016,7,30,11,30,420.0,387.0,2.0,20.0,779.0,678.63,510.39
2016,7,30,11,45,273.0,428.5,2.0,20.0,684.0,618.2,464.56
2016,7,30,12,0,126.0,470.0,2.0,20.0,589.0,546.77,410.4
2016,7,30,12,15,114.0,466.5,1.95,20.0,574.5,542.34,407.31
2016,7,30,12,30,102.0,463.0,1.9,20.0,560.0,532.18,399.73
2016,7,30,12,45,83.0,447.0,1.85,20.0,525.5,505.68,380.34
2016,7,30,13,0,64.0,431.0,1.8,20.0,491.0,477.64,359.85
2016,7,30,13,15,158.0,435.0,1.75,20.0,579.5,583.59,438.78
2016,7,30,13,30,252.0,439.0,1.7,20.0,668.0,693.55,517.23
