Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,45,215.5,432.5,1.65,20.0,625.0,649.44,485.12
2016,7,30,14,0,179.0,426.0,1.6,20.0,582.0,613.14,459.39
2016,7,30,14,15,524.0,270.0,1.55,19.5,704.5,812.55,609.65
2016,7,30,14,30,869.0,114.0,1.5,19.0,827.0,974.37,719.32
2016,7,30,14,45,484.5,232.5,1.5,19.0,627.5,737.85,557.53
2016,7,30,15,0,100.0,351.0,1.5,19.0,428.0,457.9,349.67
2016,7,30,15,15,95.5,330.0,1.5,19.0,400.0,432.85,333.88
2016,7,30,15,30,91.0,309.0,1.5,19.0,372.0,407.36,315.86
2016,7,30,15,45,148.5,289.0,1.5,19.0,384.0,453.22,353.02
2016,7,30,16,0,206.0,269.0,1.5,19.0,396.0,482.09,377.03
2016,7,30,16,15,127.0,239.0,1.55,18.5,315.0,377.1,297.66
2016,7,30,16,30,48.0,209.0,1.6,18.0,234.0,262.18,208.2
2016,7,30,16,45,39.0,185.5,1.65,18.0,204.5,229.3,183.07
2016,7,30,17,0,30.0,162.0,1.7,18.0,175.0,196.59,157.28
2016,7,30,17,15,26.0,142.0,1.75,17.5,152.0,172.19,138.22
2016,7,30,17,30,22.0,122.0,1.8,17.0,129.0,138.93,111.39
2016,7,30,17,45,299.5,87.5,1.85,17.0,160.5,325.25,268.87
2016,7,30,18,0,577.0,53.0,1.9,17.0,192.0,447.63,366.02
2016,7,30,18,15,502.5,45.0,1.9,16.5,145.0,370.25,300.21
2016,7,30,18,30,428.0,37.0,1.9,16.0,98.0,298.88,237.62
2016,7,30,18,45,310.5,26.0,1.9,15.5,61.0,209.98,151.55
2016,7,30,19,0,193.0,15.0,1.9,15.0,24.0,116.85,0.0
2016,7,30,19,15,96.5,7.5,1.8,15.0,12.0,44.84,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,56.0,7.0,2.4,14.0,9.0,6.67,0.0
2016,7,31,5,30,112.0,14.0,2.4,14.0,18.0,13.34,0.0
2016,7,31,5,45,218.5,28.0,2.45,14.5,52.0,21.91,11.14
2016,7,31,6,0,325.0,42.0,2.5,15.0,86.0,33.26,23.1
2016,7,31,6,15,402.0,52.5,2.4,15.0,130.5,40.07,29.72
2016,7,31,6,30,479.0,63.0,2.3,15.0,175.0,46.51,35.78
2016,7,31,6,45,239.5,82.5,2.25,15.5,138.5,64.11,51.44
2016,7,31,7,0,0.0,102.0,2.2,16.0,102.0,90.62,74.63
2016,7,31,7,15,8.5,126.5,2.05,16.0,130.5,110.82,92.05
2016,7,31,7,30,17.0,151.0,1.9,16.0,159.0,130.94,109.12
2016,7,31,7,45,22.0,172.0,1.8,16.5,183.0,150.69,118.96
2016,7,31,8,0,27.0,193.0,1.7,17.0,207.0,163.35,128.04
2016,7,31,8,15,69.5,230.0,1.6,17.0,271.0,201.61,156.36
2016,7,31,8,30,112.0,267.0,1.5,17.0,335.0,237.18,182.5
2016,7,31,8,45,156.0,289.5,1.45,17.5,392.0,275.55,210.79
2016,7,31,9,0,200.0,312.0,1.4,18.0,449.0,318.74,242.98
2016,7,31,9,15,251.5,323.0,1.3,18.0,506.0,353.59,269.2
2016,7,31,9,30,303.0,334.0,1.2,18.0,563.0,401.02,304.99
2016,7,31,9,45,537.0,249.5,1.15,18.5,678.5,457.96,347.4
2016,7,31,10,0,771.0,165.0,1.1,19.0,794.0,540.61,409.29
2016,7,31,10,15,779.5,167.5,1.05,19.0,823.5,585.62,442.94
2016,7,31,10,30,788.0,170.0,1.0,19.0,853.0,630.24,475.62
2016,7,31,10,45,795.0,171.5,0.95,19.5,875.5,672.42,504.73
2016,7,31,11,0,802.0,173.0,0.9,20.0,898.0,713.71,532.29
2016,7,31,11,15,806.0,174.0,0.9,20.0,913.0,751.27,558.22
2016,7,31,11,30,810.0,175.0,0.9,20.0,928.0,787.35,582.36
2016,7,31,11,45,812.5,175.5,0.9,20.0,936.0,820.15,603.34
2016,7,31,12,0,815.0,176.0,0.9,20.0,944.0,851.06,622.99
2016,7,31,12,15,815.0,176.0,0.9,20.0,944.0,877.31,639.55
2016,7,31,12,30,815.0,176.0,0.9,20.0,944.0,901.23,654.64
2016,7,31,12,45,851.5,150.5,0.95,20.0,948.0,924.72,670.36
2016,7,31,13,0,888.0,125.0,1.0,20.0,952.0,952.6,688.94
2016,7,31,13,15,884.5,124.0,1.05,20.0,937.0,964.28,697.25
2016,7,31,13,30,881.0,123.0,1.1,20.0,922.0,972.93,703.97
2016,7,31,13,45,873.0,124.0,1.15,20.0,898.5,976.21,707.46
2016,7,31,14,0,865.0,125.0,1.2,20.0,875.0,976.43,709.18
2016,7,31,14,15,857.5,123.0,1.2,19.5,846.0,970.97,707.94
2016,7,31,14,30,850.0,121.0,1.2,19.0,817.0,962.47,704.93
2016,7,31,14,45,839.5,119.5,1.3,19.0,782.0,948.66,698.93
2016,7,31,15,0,829.0,118.0,1.4,19.0,747.0,940.34,696.52
2016,7,31,15,15,816.5,115.5,1.45,18.5,706.5,918.09,685.46
2016,7,31,15,30,804.0,113.0,1.5,18.0,666.0,893.31,672.75
2016,7,31,15,45,791.0,108.0,1.55,18.0,622.0,862.8,654.78
2016,7,31,16,0,778.0,103.0,1.6,18.0,578.0,830.1,635.14
2016,7,31,16,15,756.5,99.5,1.6,17.5,530.0,789.81,610.55
2016,7,31,16,30,735.0,96.0,1.6,17.0,482.0,748.2,584.61
2016,7,31,16,45,713.5,90.0,1.65,17.0,432.5,706.33,557.26
2016,7,31,17,0,692.0,84.0,1.7,17.0,383.0,660.1,525.99
2016,7,31,17,15,654.5,78.5,1.75,16.5,332.0,602.24,485.98
2016,7,31,17,30,617.0,73.0,1.8,16.0,281.0,545.44,444.85
2016,7,31,17,45,571.5,65.0,1.9,16.0,232.0,481.6,394.87
2016,7,31,18,0,526.0,57.0,2.0,16.0,183.0,420.25,344.56
2016,7,31,18,15,449.0,48.5,2.05,15.5,137.0,343.07,279.58
2016,7,31,18,30,372.0,40.0,2.1,15.0,91.0,272.03,216.95
2016,7,31,18,45,260.5,27.5,2.15,15.0,56.0,187.18,132.88
2016,7,31,19,0,149.0,15.0,2.2,15.0,21.0,78.92,0.0
2016,7,31,19,15,74.5,7.5,2.15,15.0,10.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,6.5,1.0,14.0,9.0,0.0,0.0
2016,8,1,5,30,161.0,13.0,1.0,14.0,18.0,12.39,0.0
2016,8,1,5,45,288.0,23.5,1.0,14.5,53.5,18.45,8.22
2016,8,1,6,0,415.0,34.0,1.0,15.0,89.0,26.06,16.89
2016,8,1,6,15,492.0,41.0,1.0,15.0,134.5,30.18,21.04
2016,8,1,6,30,569.0,48.0,1.0,15.0,180.0,34.13,24.83
2016,8,1,6,45,284.5,61.0,1.0,15.5,127.0,43.33,33.07
2016,8,1,7,0,0.0,74.0,1.0,16.0,74.0,68.11,54.89
2016,8,1,7,15,0.0,90.0,0.95,16.0,90.0,82.12,67.01
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,96.0,78.85
2016,8,1,7,45,0.0,127.5,0.9,16.5,127.5,114.67,90.1
2016,8,1,8,0,0.0,149.0,0.9,17.0,149.0,133.45,104.85
2016,8,1,8,15,11.5,185.5,0.9,17.0,192.5,166.34,130.39
2016,8,1,8,30,23.0,222.0,0.9,17.0,236.0,200.58,156.62
2016,8,1,8,45,33.0,250.0,0.95,17.5,271.5,220.68,171.36
2016,8,1,9,0,43.0,278.0,1.0,18.0,307.0,250.02,193.31
2016,8,1,9,15,92.5,316.0,1.05,18.0,384.0,303.09,232.98
2016,8,1,9,30,142.0,354.0,1.1,18.0,461.0,354.77,271.5
2016,8,1,9,45,165.0,372.0,1.2,18.5,502.5,391.17,298.33
2016,8,1,10,0,188.0,390.0,1.3,19.0,544.0,429.9,326.79
2016,8,1,10,15,180.5,406.0,1.4,19.0,558.0,452.04,343.31
2016,8,1,10,30,173.0,422.0,1.5,19.0,572.0,473.52,359.24
2016,8,1,10,45,219.0,427.5,1.65,19.0,622.0,520.59,394.58
2016,8,1,11,0,265.0,433.0,1.8,19.0,672.0,567.96,429.88
2016,8,1,11,15,588.5,269.0,1.95,19.0,812.0,674.78,514.19
2016,8,1,11,30,912.0,105.0,2.1,19.0,952.0,800.26,606.77
2016,8,1,11,45,915.0,104.5,2.25,19.5,960.5,834.18,628.64
2016,8,1,12,0,918.0,104.0,2.4,20.0,969.0,865.9,649.75
2016,8,1,12,15,591.5,281.0,2.6,20.0,838.5,784.96,592.35
2016,8,1,12,30,265.0,458.0,2.8,20.0,708.0,680.31,511.33
2016,8,1,12,45,293.0,446.0,3.0,20.0,720.0,706.71,532.65
2016,8,1,13,0,321.0,434.0,3.2,20.0,732.0,732.81,552.9
2016,8,1,13,15,618.5,266.5,3.35,19.5,829.5,866.59,658.05
2016,8,1,13,30,916.0,99.0,3.5,19.0,927.0,980.85,739.58
2016,8,1,13,45,914.0,97.0,3.65,19.0,906.0,986.71,744.3
2016,8,1,14,0,912.0,95.0,3.8,19.0,885.0,989.36,747.87
2016,8,1,14,15,906.0,93.5,3.9,19.0,856.0,985.45,746.79
2016,8,1,14,30,900.0,92.0,4.0,19.0,827.0,978.37,743.69
2016,8,1,14,45,893.5,90.0,4.1,19.0,793.0,967.13,737.85
2016,8,1,15,0,887.0,88.0,4.2,19.0,759.0,952.86,730.02
2016,8,1,15,15,876.5,86.0,4.2,18.5,718.5,931.89,718.41
2016,8,1,15,30,866.0,84.0,4.2,18.0,678.0,908.22,704.92
2016,8,1,15,45,852.0,82.0,4.25,18.0,633.5,878.85,686.24
2016,8,1,16,0,838.0,80.0,4.3,18.0,589.0,847.29,665.9
2016,8,1,16,15,820.0,77.0,4.3,17.5,541.0,809.08,641.53
2016,8,1,16,30,802.0,74.0,4.3,17.0,493.0,776.35,620.91
2016,8,1,16,45,775.5,71.5,4.3,17.0,442.0,728.91,587.68
2016,8,1,17,0,749.0,69.0,4.3,17.0,391.0,680.93,553.44
2016,8,1,17,15,715.0,65.0,4.25,16.5,339.5,625.3,513.2
2016,8,1,17,30,681.0,61.0,4.2,16.0,288.0,570.29,472.14
2016,8,1,17,45,627.5,56.0,4.2,15.5,237.5,502.13,418.07
2016,8,1,18,0,574.0,51.0,4.2,15.0,187.0,441.17,366.77
2016,8,1,18,15,497.5,43.5,4.1,15.0,140.0,363.7,299.08
2016,8,1,18,30,421.0,36.0,4.0,15.0,93.0,292.45,234.17
2016,8,1,18,45,291.5,25.0,3.95,15.0,57.0,198.61,138.67
2016,8,1,19,0,162.0,14.0,3.9,15.0,21.0,83.27,0.0
2016,8,1,19,15,81.0,7.0,3.8,14.5,10.5,6.67,0.0
2016,8,1,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,6.5,2.2,13.0,8.5,0.0,0.0
2016,8,2,5,30,124.0,13.0,2.2,13.0,17.0,12.39,0.0
2016,8,2,5,45,261.0,25.0,2.25,13.5,53.0,19.95,9.0
2016,8,2,6,0,398.0,37.0,2.3,14.0,89.0,28.9,19.35
2016,8,2,6,15,480.5,45.0,2.25,14.0,135.5,33.72,24.21
2016,8,2,6,30,563.0,53.0,2.2,14.0,182.0,38.34,28.64
2016,8,2,6,45,281.5,61.5,2.2,14.5,126.0,43.74,33.54
2016,8,2,7,0,0.0,70.0,2.2,15.0,70.0,64.73,52.11
2016,8,2,7,15,0.0,91.5,2.25,15.0,91.5,83.31,68.38
2016,8,2,7,30,0.0,113.0,2.3,15.0,113.0,101.57,84.14
2016,8,2,7,45,2.0,137.5,2.35,15.5,138.5,122.72,97.25
2016,8,2,8,0,4.0,162.0,2.4,16.0,164.0,144.24,114.24
2016,8,2,8,15,7.5,180.0,2.45,16.0,184.5,161.19,127.46
2016,8,2,8,30,11.0,198.0,2.5,16.0,205.0,178.61,141.0
2016,8,2,8,45,19.0,228.0,2.6,16.5,241.0,207.49,163.23
2016,8,2,9,0,27.0,258.0,2.7,17.0,277.0,229.45,179.79
2016,8,2,9,15,26.5,270.5,2.8,17.0,290.0,243.21,190.38
2016,8,2,9,30,26.0,283.0,2.9,17.0,303.0,256.95,200.94
2016,8,2,9,45,48.0,325.0,3.0,17.5,363.5,305.12,237.7
2016,8,2,10,0,70.0,367.0,3.1,18.0,424.0,356.01,276.05
2016,8,2,10,15,80.0,387.0,3.2,18.0,454.5,384.89,297.88
2016,8,2,10,30,90.0,407.0,3.3,18.0,485.0,414.92,320.57
2016,8,2,10,45,96.0,421.0,3.45,18.5,506.0,438.36,337.63
2016,8,2,11,0,102.0,435.0,3.6,19.0,527.0,462.4,355.03
2016,8,2,11,15,136.0,448.5,3.7,19.0,573.5,505.2,387.51
2016,8,2,11,30,170.0,462.0,3.8,19.0,620.0,553.46,423.72
2016,8,2,11,45,203.5,462.5,3.9,19.0,653.0,592.0,452.78
2016,8,2,12,0,237.0,463.0,4.0,19.0,686.0,632.17,482.96
2016,8,2,12,15,169.0,461.0,4.05,19.0,620.0,584.08,446.39
2016,8,2,12,30,101.0,459.0,4.1,19.0,554.0,527.14,403.19
2016,8,2,12,45,173.0,456.0,4.2,19.0,617.5,601.78,460.71
2016,8,2,13,0,245.0,453.0,4.3,19.0,681.0,680.83,520.13
2016,8,2,13,15,167.0,442.0,4.35,19.0,596.5,598.62,458.71
2016,8,2,13,30,89.0,431.0,4.4,19.0,512.0,510.5,392.36
2016,8,2,13,45,209.5,411.0,4.5,19.0,594.5,620.89,478.94
2016,8,2,14,0,330.0,391.0,4.6,19.0,677.0,733.34,564.53
2016,8,2,14,15,272.5,389.5,4.65,19.0,620.5,681.69,525.94
2016,8,2,14,30,215.0,388.0,4.7,19.0,564.0,616.25,477.73
2016,8,2,14,45,175.0,371.0,4.8,19.0,510.5,562.49,438.2
2016,8,2,15,0,135.0,354.0,4.9,19.0,457.0,508.34,397.67
2016,8,2,15,15,157.0,333.5,4.95,19.0,446.0,508.72,400.06
2016,8,2,15,30,179.0,313.0,5.0,19.0,435.0,507.64,401.21
2016,8,2,15,45,179.5,290.5,5.1,19.0,406.0,483.05,383.87
2016,8,2,16,0,180.0,268.0,5.2,19.0,377.0,457.52,365.71
2016,8,2,16,15,145.5,244.5,5.25,18.5,328.0,399.7,321.56
2016,8,2,16,30,111.0,221.0,5.3,18.0,279.0,342.89,277.38
2016,8,2,16,45,78.0,192.5,5.35,18.0,231.5,269.79,218.85
2016,8,2,17,0,45.0,164.0,5.4,18.0,184.0,211.24,171.0
2016,8,2,17,15,39.0,143.5,5.4,17.5,159.0,184.36,149.56
2016,8,2,17,30,33.0,123.0,5.4,17.0,134.0,157.64,127.76
2016,8,2,17,45,274.0,91.5,5.45,17.0,157.5,299.58,250.23
2016,8,2,18,0,515.0,60.0,5.5,17.0,181.0,415.21,344.92
2016,8,2,18,15,431.0,51.0,5.45,16.5,134.5,333.98,274.1
2016,8,2,18,30,347.0,42.0,5.4,16.0,88.0,259.33,206.92
2016,8,2,18,45,214.0,28.5,5.35,15.5,52.5,162.94,109.98
2016,8,2,19,0,81.0,15.0,5.3,15.0,17.0,49.09,0.0
2016,8,2,19,15,40.5,7.5,5.15,15.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,44.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,3,5,30,89.0,12.0,2.7,14.0,15.0,11.44,0.0
2016,8,3,5,45,226.5,25.0,2.75,14.5,50.0,20.05,8.55
2016,8,3,6,0,364.0,38.0,2.8,15.0,85.0,29.94,20.09
2016,8,3,6,15,449.5,47.5,2.7,15.0,131.5,36.02,26.1
2016,8,3,6,30,535.0,57.0,2.6,15.0,178.0,41.81,31.57
2016,8,3,6,45,267.5,67.5,2.55,15.5,128.0,48.15,37.3
2016,8,3,7,0,0.0,78.0,2.5,16.0,78.0,71.36,57.74
2016,8,3,7,15,3.0,109.5,2.4,16.0,111.0,97.63,80.64
2016,8,3,7,30,6.0,141.0,2.3,16.0,144.0,123.08,102.46
2016,8,3,7,45,5.5,152.5,2.2,16.5,155.5,134.53,106.44
2016,8,3,8,0,5.0,164.0,2.1,17.0,167.0,145.84,115.0
2016,8,3,8,15,8.0,181.5,2.05,17.0,186.5,162.38,127.83
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,179.33,140.9
2016,8,3,8,45,13.0,214.5,2.0,17.5,223.0,194.78,152.47
2016,8,3,9,0,15.0,230.0,2.0,18.0,240.0,210.48,164.17
2016,8,3,9,15,29.5,271.0,2.05,18.0,292.5,244.57,190.3
2016,8,3,9,30,44.0,312.0,2.1,18.0,345.0,287.36,223.01
2016,8,3,9,45,474.0,209.5,2.2,18.5,592.5,393.3,303.35
2016,8,3,10,0,904.0,107.0,2.3,19.0,840.0,560.23,429.92
2016,8,3,10,15,527.5,263.5,2.4,19.0,695.5,519.83,399.47
2016,8,3,10,30,151.0,420.0,2.5,19.0,551.0,457.86,350.11
2016,8,3,10,45,138.0,430.5,2.7,19.0,552.5,469.69,359.45
2016,8,3,11,0,125.0,441.0,2.9,19.0,554.0,480.39,367.44
2016,8,3,11,15,293.0,407.0,3.1,19.0,677.0,581.3,445.61
2016,8,3,11,30,461.0,373.0,3.3,19.0,800.0,695.57,531.83
2016,8,3,11,45,422.5,390.5,3.5,19.5,784.5,702.27,535.03
2016,8,3,12,0,384.0,408.0,3.7,20.0,769.0,704.84,535.8
2016,8,3,12,15,258.5,437.5,3.85,19.5,680.5,641.53,488.93
2016,8,3,12,30,133.0,467.0,4.0,19.0,592.0,567.54,433.24
2016,8,3,12,45,104.0,451.5,4.15,19.0,549.0,528.77,404.94
2016,8,3,13,0,75.0,436.0,4.3,19.0,506.0,492.58,378.02
2016,8,3,13,15,102.0,439.0,4.45,19.0,532.5,525.88,404.39
2016,8,3,13,30,129.0,442.0,4.6,19.0,559.0,569.33,437.85
2016,8,3,13,45,227.5,417.0,4.8,19.0,616.0,644.18,497.18
2016,8,3,14,0,326.0,392.0,5.0,19.0,673.0,730.18,563.79
2016,8,3,14,15,226.5,390.0,5.1,18.5,582.5,625.36,486.15
2016,8,3,14,30,127.0,388.0,5.2,18.0,492.0,531.07,414.72
2016,8,3,14,45,98.5,361.0,5.35,18.0,439.5,464.59,364.95
2016,8,3,15,0,70.0,334.0,5.5,18.0,387.0,410.51,323.61
2016,8,3,15,15,61.0,310.0,5.55,18.0,354.0,378.04,299.11
2016,8,3,15,30,52.0,286.0,5.6,18.0,321.0,345.28,274.09
2016,8,3,15,45,48.5,264.5,5.7,18.0,295.5,320.18,255.13
2016,8,3,16,0,45.0,243.0,5.8,18.0,270.0,294.85,235.78
2016,8,3,16,15,31.0,212.5,5.85,17.5,230.5,249.73,200.36
2016,8,3,16,30,17.0,182.0,5.9,17.0,191.0,193.93,155.63
2016,8,3,16,45,10.0,160.0,5.95,17.0,165.5,166.04,133.07
2016,8,3,17,0,3.0,138.0,6.0,17.0,140.0,138.42,110.43
2016,8,3,17,15,1.5,120.0,6.0,16.5,121.0,119.63,95.26
2016,8,3,17,30,0.0,102.0,6.0,16.0,102.0,100.84,79.81
2016,8,3,17,45,273.5,79.5,6.0,16.0,142.5,296.22,248.75
2016,8,3,18,0,547.0,57.0,6.0,16.0,183.0,430.17,359.02
2016,8,3,18,15,463.0,48.0,5.9,15.5,135.5,347.8,286.58
2016,8,3,18,30,379.0,39.0,5.8,15.0,88.0,272.21,217.72
2016,8,3,18,45,240.5,26.5,5.75,15.0,52.5,172.22,112.63
2016,8,3,19,0,102.0,14.0,5.7,15.0,17.0,56.93,0.0
2016,8,3,19,15,51.0,7.0,5.6,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,96.0,12.0,4.0,14.0,14.0,11.44,0.0
2016,8,4,5,45,237.0,24.0,3.85,14.0,49.0,19.22,7.46
2016,8,4,6,0,378.0,36.0,3.7,14.0,84.0,28.21,18.63
2016,8,4,6,15,462.0,45.0,3.6,14.0,130.5,33.93,24.34
2016,8,4,6,30,546.0,54.0,3.5,14.0,177.0,39.38,29.53
2016,8,4,6,45,273.0,58.0,3.4,14.5,119.5,41.28,31.32
2016,8,4,7,0,0.0,62.0,3.3,15.0,62.0,57.66,45.85
2016,8,4,7,15,0.0,74.5,3.25,15.0,74.5,69.09,55.87
2016,8,4,7,30,0.0,87.0,3.2,15.0,87.0,80.21,65.49
2016,8,4,7,45,0.0,104.0,3.2,15.5,104.0,95.18,74.56
2016,8,4,8,0,0.0,121.0,3.2,16.0,121.0,110.23,86.6
2016,8,4,8,15,0.0,136.5,3.25,16.0,136.5,124.09,97.69
2016,8,4,8,30,0.0,152.0,3.3,16.0,152.0,138.01,108.74
2016,8,4,8,45,2.0,170.0,3.4,16.5,171.5,154.66,121.63
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,171.61,134.66
2016,8,4,9,15,29.0,254.5,3.55,17.0,276.5,231.22,181.38
2016,8,4,9,30,54.0,321.0,3.6,17.0,362.0,298.41,233.52
2016,8,4,9,45,53.5,336.0,3.7,17.0,378.0,316.14,247.05
2016,8,4,10,0,53.0,351.0,3.8,17.0,394.0,333.93,260.66
2016,8,4,10,15,163.0,378.0,3.9,17.0,516.5,418.55,326.46
2016,8,4,10,30,273.0,405.0,4.0,17.0,639.0,514.33,400.0
2016,8,4,10,45,234.5,423.5,4.15,17.0,629.0,526.16,408.38
2016,8,4,11,0,196.0,442.0,4.3,17.0,619.0,529.97,410.96
2016,8,4,11,15,553.0,279.5,4.4,17.0,788.5,655.73,513.43
2016,8,4,11,30,910.0,117.0,4.5,17.0,958.0,805.86,628.71
2016,8,4,11,45,908.5,119.5,4.6,17.0,964.5,839.09,652.02
2016,8,4,12,0,907.0,122.0,4.7,17.0,971.0,869.92,674.32
2016,8,4,12,15,633.0,272.0,4.75,17.0,865.0,810.08,629.09
2016,8,4,12,30,359.0,422.0,4.8,17.0,759.0,728.07,562.37
2016,8,4,12,45,319.5,432.5,4.85,17.0,730.5,716.62,553.89
2016,8,4,13,0,280.0,443.0,4.9,17.0,702.0,702.77,543.22
2016,8,4,13,15,221.0,444.0,4.95,17.0,646.5,650.95,504.38
2016,8,4,13,30,162.0,445.0,5.0,17.0,591.0,603.64,468.39
2016,8,4,13,45,172.5,432.5,5.05,17.0,584.5,607.24,472.37
2016,8,4,14,0,183.0,420.0,5.1,17.0,578.0,610.03,475.62
2016,8,4,14,15,166.0,405.0,5.1,17.0,544.5,582.69,455.47
2016,8,4,14,30,149.0,390.0,5.1,17.0,511.0,554.41,434.62
2016,8,4,14,45,151.5,371.5,5.15,17.0,490.0,540.28,425.21
2016,8,4,15,0,154.0,353.0,5.2,17.0,469.0,525.22,415.03
2016,8,4,15,15,84.0,291.0,5.25,16.5,354.0,378.53,301.75
2016,8,4,15,30,14.0,229.0,5.3,16.0,239.0,235.42,187.29
2016,8,4,15,45,13.0,215.5,5.35,16.0,224.5,221.67,176.93
2016,8,4,16,0,12.0,202.0,5.4,16.0,210.0,207.92,166.33
2016,8,4,16,15,6.0,151.5,5.4,16.0,155.5,150.9,120.08
2016,8,4,16,30,0.0,101.0,5.4,16.0,101.0,94.95,73.98
2016,8,4,16,45,0.0,86.0,5.45,16.0,86.0,80.3,62.03
2016,8,4,17,0,0.0,71.0,5.5,16.0,71.0,66.07,50.28
2016,8,4,17,15,0.0,61.5,5.5,15.5,61.5,57.19,43.03
2016,8,4,17,30,0.0,52.0,5.5,15.0,52.0,48.33,35.65
2016,8,4,17,45,279.0,52.5,5.5,15.0,115.5,262.39,222.05
2016,8,4,18,0,558.0,53.0,5.5,15.0,179.0,430.77,360.33
2016,8,4,18,15,475.0,44.5,5.4,14.5,132.5,349.39,288.3
2016,8,4,18,30,392.0,36.0,5.3,14.0,86.0,274.85,219.77
2016,8,4,18,45,254.0,24.0,5.25,14.0,50.5,174.2,109.03
2016,8,4,19,0,116.0,12.0,5.2,14.0,15.0,60.74,0.0
2016,8,4,19,15,58.0,6.0,5.1,14.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,3.1,14.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,3.1,14.0,13.0,10.48,0.0
2016,8,5,5,45,211.5,24.5,3.1,14.5,46.5,19.81,7.2
2016,8,5,6,0,345.0,38.0,3.1,15.0,80.0,30.21,20.19
2016,8,5,6,15,432.0,47.5,3.0,15.0,126.5,36.27,26.26
2016,8,5,6,30,519.0,57.0,2.9,15.0,173.0,42.04,31.75
2016,8,5,6,45,259.5,64.0,2.8,15.0,122.0,45.69,35.18
2016,8,5,7,0,0.0,71.0,2.7,15.0,71.0,65.48,52.77
2016,8,5,7,15,0.0,97.0,2.6,15.0,97.0,87.64,72.22
2016,8,5,7,30,0.0,123.0,2.5,15.0,123.0,109.26,90.89
2016,8,5,7,45,1.0,140.5,2.45,15.5,141.0,124.78,99.03
2016,8,5,8,0,2.0,158.0,2.4,16.0,159.0,140.6,111.39
2016,8,5,8,15,7.0,179.5,2.25,16.0,183.5,160.44,126.89
2016,8,5,8,30,12.0,201.0,2.1,16.0,208.0,180.96,142.78
2016,8,5,8,45,13.5,216.0,2.0,16.5,224.5,195.95,154.0
2016,8,5,9,0,15.0,231.0,1.9,17.0,241.0,211.13,165.29
2016,8,5,9,15,14.0,237.0,1.85,17.0,247.0,218.05,170.39
2016,8,5,9,30,13.0,243.0,1.8,17.0,253.0,224.75,175.31
2016,8,5,9,45,10.0,226.0,1.8,17.5,234.0,210.38,163.49
2016,8,5,10,0,7.0,209.0,1.8,18.0,215.0,195.11,151.05
2016,8,5,10,15,11.0,244.5,1.85,18.0,254.0,229.8,177.98
2016,8,5,10,30,15.0,280.0,1.9,18.0,293.0,265.05,204.94
2016,8,5,10,45,21.5,315.5,1.95,18.0,335.0,302.54,233.4
2016,8,5,11,0,28.0,351.0,2.0,18.0,377.0,337.8,259.92
2016,8,5,11,15,57.0,396.5,2.1,18.0,449.5,403.09,309.28
2016,8,5,11,30,86.0,442.0,2.2,18.0,522.0,471.46,360.11
2016,8,5,11,45,76.5,438.5,2.3,18.5,510.0,467.57,356.22
2016,8,5,12,0,67.0,435.0,2.4,19.0,498.0,462.72,352.03
2016,8,5,12,15,86.0,446.5,2.65,19.0,527.5,495.5,377.21
2016,8,5,12,30,105.0,458.0,2.9,19.0,557.0,529.38,402.97
2016,8,5,12,45,112.5,456.5,3.15,19.0,561.5,547.1,416.69
2016,8,5,13,0,120.0,455.0,3.4,19.0,566.0,560.0,427.08
2016,8,5,13,15,109.0,443.5,3.65,19.0,543.0,536.82,410.77
2016,8,5,13,30,98.0,432.0,3.9,19.0,520.0,519.92,399.01
2016,8,5,13,45,91.5,417.5,4.15,19.0,498.5,503.4,387.58
2016,8,5,14,0,85.0,403.0,4.4,19.0,477.0,486.17,375.67
2016,8,5,14,15,179.5,388.5,4.55,18.5,536.5,578.0,449.13
2016,8,5,14,30,274.0,374.0,4.7,18.0,596.0,670.17,521.72
2016,8,5,14,45,359.0,327.5,4.85,18.0,605.0,704.08,550.87
2016,8,5,15,0,444.0,281.0,5.0,18.0,614.0,747.74,587.21
2016,8,5,15,15,335.5,293.0,5.1,18.0,536.5,644.24,509.21
2016,8,5,15,30,227.0,305.0,5.2,18.0,459.0,542.47,431.04
2016,8,5,15,45,242.5,280.0,5.3,18.0,434.0,541.66,432.66
2016,8,5,16,0,258.0,255.0,5.4,18.0,409.0,524.79,421.82
2016,8,5,16,15,243.5,233.5,5.45,17.5,369.0,484.33,392.33
2016,8,5,16,30,229.0,212.0,5.5,17.0,329.0,443.52,362.07
2016,8,5,16,45,420.5,159.0,5.55,17.0,346.0,542.7,446.69
2016,8,5,17,0,612.0,106.0,5.6,17.0,363.0,619.77,511.99
2016,8,5,17,15,567.5,98.0,5.55,16.5,311.5,556.58,462.73
2016,8,5,17,30,523.0,90.0,5.5,16.0,260.0,494.97,413.61
2016,8,5,17,45,456.0,81.0,5.5,15.5,210.0,416.17,348.71
2016,8,5,18,0,389.0,72.0,5.5,15.0,160.0,347.09,289.57
2016,8,5,18,15,304.0,58.5,5.45,15.0,116.0,267.29,219.36
2016,8,5,18,30,219.0,45.0,5.4,15.0,72.0,195.28,153.98
2016,8,5,18,45,121.5,27.5,5.35,15.0,41.0,114.1,64.97
2016,8,5,19,0,24.0,10.0,5.3,15.0,10.0,19.68,0.0
2016,8,5,19,15,12.0,5.0,5.2,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,4.6,14.0,11.0,9.53,0.0
2016,8,6,5,45,155.5,25.5,4.6,14.0,42.5,20.08,6.6
2016,8,6,6,0,273.0,41.0,4.6,14.0,74.0,31.8,21.56
2016,8,6,6,15,361.0,52.5,4.6,14.0,118.5,39.85,29.48
2016,8,6,6,30,449.0,64.0,4.6,14.0,163.0,48.29,37.41
2016,8,6,6,45,508.0,73.0,4.6,14.5,213.0,52.96,41.7
2016,8,6,7,0,567.0,82.0,4.6,15.0,263.0,57.36,45.57
2016,8,6,7,15,283.5,81.0,4.6,15.0,171.5,55.0,43.41
2016,8,6,7,30,0.0,80.0,4.6,15.0,80.0,74.23,60.27
2016,8,6,7,45,0.0,99.5,4.65,15.5,99.5,91.33,71.42
2016,8,6,8,0,0.0,119.0,4.7,16.0,119.0,108.48,85.26
2016,8,6,8,15,0.0,123.5,4.75,16.0,123.5,113.0,88.68
2016,8,6,8,30,0.0,128.0,4.8,16.0,128.0,117.42,92.03
2016,8,6,8,45,0.0,139.0,4.85,16.0,139.0,127.44,99.96
2016,8,6,9,0,0.0,150.0,4.9,16.0,150.0,137.5,107.88
2016,8,6,9,15,2.5,170.5,4.95,16.0,172.5,156.82,123.24
2016,8,6,9,30,5.0,191.0,5.0,16.0,195.0,176.49,138.81
2016,8,6,9,45,5.5,192.0,5.1,16.5,196.5,178.44,139.87
2016,8,6,10,0,6.0,193.0,5.2,17.0,198.0,180.36,140.95
2016,8,6,10,15,8.5,220.0,5.25,17.0,227.5,206.63,161.7
2016,8,6,10,30,11.0,247.0,5.3,17.0,257.0,233.27,182.62
2016,8,6,10,45,14.0,271.5,5.4,17.0,284.0,258.41,202.28
2016,8,6,11,0,17.0,296.0,5.5,17.0,311.0,284.0,222.23
2016,8,6,11,15,18.5,311.0,5.55,17.0,328.0,300.36,234.88
2016,8,6,11,30,20.0,326.0,5.6,17.0,345.0,316.97,247.73
2016,8,6,11,45,72.0,394.5,5.65,17.0,462.5,423.68,331.36
2016,8,6,12,0,124.0,463.0,5.7,17.0,580.0,537.61,418.69
2016,8,6,12,15,163.0,464.0,5.7,17.0,617.0,580.94,452.12
2016,8,6,12,30,202.0,465.0,5.7,17.0,654.0,625.86,486.79
2016,8,6,12,45,207.5,460.5,5.75,17.0,653.5,636.47,495.12
2016,8,6,13,0,213.0,456.0,5.8,17.0,653.0,646.42,503.16
2016,8,6,13,15,140.0,434.0,5.85,17.0,562.5,564.7,440.55
2016,8,6,13,30,67.0,412.0,5.9,17.0,472.0,470.08,367.28
2016,8,6,13,45,89.0,412.0,6.0,17.0,490.0,495.27,388.08
2016,8,6,14,0,111.0,412.0,6.1,17.0,508.0,532.09,417.33
2016,8,6,14,15,75.0,372.0,6.2,17.0,435.5,447.41,352.29
2016,8,6,14,30,39.0,332.0,6.3,17.0,363.0,373.18,294.39
2016,8,6,14,45,63.0,336.0,6.45,17.0,384.0,403.3,319.62
2016,8,6,15,0,87.0,340.0,6.6,17.0,405.0,433.45,344.7
2016,8,6,15,15,56.5,296.5,6.7,17.0,338.0,358.94,286.16
2016,8,6,15,30,26.0,253.0,6.8,17.0,271.0,271.68,216.66
2016,8,6,15,45,31.5,243.5,6.95,17.0,263.5,281.18,225.24
2016,8,6,16,0,37.0,234.0,7.1,17.0,256.0,277.72,223.39
2016,8,6,16,15,26.0,206.0,7.15,16.5,221.0,226.22,182.38
2016,8,6,16,30,15.0,178.0,7.2,16.0,186.0,188.22,151.8
2016,8,6,16,45,24.0,167.0,7.25,16.0,178.0,185.43,150.38
2016,8,6,17,0,33.0,156.0,7.3,16.0,170.0,192.9,157.33
2016,8,6,17,15,27.5,136.0,7.3,15.5,146.5,167.37,136.54
2016,8,6,17,30,22.0,116.0,7.3,15.0,123.0,133.24,108.13
2016,8,6,17,45,268.5,87.0,7.3,15.0,147.5,288.75,243.59
2016,8,6,18,0,515.0,58.0,7.3,15.0,172.0,408.5,342.75
2016,8,6,18,15,424.5,48.5,7.3,14.5,125.5,323.65,267.38
2016,8,6,18,30,334.0,39.0,7.3,14.0,79.0,246.08,195.6
2016,8,6,18,45,194.0,25.0,7.3,14.0,45.5,142.87,75.83
2016,8,6,19,0,54.0,11.0,7.3,14.0,12.0,33.19,0.0
2016,8,6,19,15,27.0,5.5,7.25,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,35.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,70.0,10.0,6.4,14.0,11.0,9.53,0.0
2016,8,7,5,45,217.0,23.0,6.45,14.0,45.0,18.62,4.82
2016,8,7,6,0,364.0,36.0,6.5,14.0,79.0,28.61,18.74
2016,8,7,6,15,454.5,44.5,6.4,14.0,125.5,33.86,24.16
2016,8,7,6,30,545.0,53.0,6.3,14.0,172.0,38.89,29.02
2016,8,7,6,45,292.0,85.5,6.25,14.5,151.5,61.96,49.69
2016,8,7,7,0,39.0,118.0,6.2,15.0,131.0,97.71,81.29
2016,8,7,7,15,44.5,139.0,6.15,15.0,156.0,113.62,95.16
2016,8,7,7,30,50.0,160.0,6.1,15.0,181.0,129.18,108.51
2016,8,7,7,45,30.5,165.5,6.05,15.5,179.0,137.79,109.33
2016,8,7,8,0,11.0,171.0,6.0,16.0,177.0,151.49,120.41
2016,8,7,8,15,54.5,214.5,5.95,16.0,247.0,186.27,146.51
2016,8,7,8,30,98.0,258.0,5.9,16.0,317.0,232.79,182.19
2016,8,7,8,45,80.0,273.0,5.9,16.5,323.5,248.43,195.07
2016,8,7,9,0,62.0,288.0,5.9,17.0,330.0,262.13,206.15
2016,8,7,9,15,47.0,290.0,5.85,17.0,323.0,265.05,208.67
2016,8,7,9,30,32.0,292.0,5.8,17.0,316.0,265.95,209.39
2016,8,7,9,45,124.5,337.0,5.8,17.0,436.5,342.98,269.63
2016,8,7,10,0,217.0,382.0,5.8,17.0,557.0,435.89,342.03
2016,8,7,10,15,573.0,242.5,5.8,17.0,727.0,522.44,412.79
2016,8,7,10,30,929.0,103.0,5.8,17.0,897.0,651.06,516.47
2016,8,7,10,45,936.0,103.0,5.85,17.5,921.0,696.79,551.89
2016,8,7,11,0,943.0,103.0,5.9,18.0,945.0,741.18,585.78
2016,8,7,11,15,946.5,103.5,5.9,18.0,960.5,781.95,615.61
2016,8,7,11,30,950.0,104.0,5.9,18.0,976.0,820.75,643.57
2016,8,7,11,45,953.5,103.0,5.9,18.0,984.5,856.04,668.84
2016,8,7,12,0,957.0,102.0,5.9,18.0,993.0,889.0,692.36
2016,8,7,12,15,957.5,102.0,5.9,18.0,993.5,917.87,712.9
2016,8,7,12,30,958.0,102.0,5.9,18.0,994.0,943.99,731.49
2016,8,7,12,45,957.5,101.0,5.95,18.5,987.0,965.34,745.58
2016,8,7,13,0,957.0,100.0,6.0,19.0,980.0,983.63,757.55
2016,8,7,13,15,954.5,99.5,6.05,19.0,964.5,997.41,767.93
2016,8,7,13,30,952.0,99.0,6.1,19.0,949.0,1007.93,776.16
2016,8,7,13,45,948.5,97.5,6.2,19.0,926.5,1013.14,781.13
2016,8,7,14,0,945.0,96.0,6.3,19.0,904.0,1014.99,783.9
2016,8,7,14,15,939.0,95.0,6.4,18.5,874.0,1011.63,784.67
2016,8,7,14,30,933.0,94.0,6.5,18.0,844.0,1004.97,783.23
2016,8,7,14,45,924.0,92.5,6.6,18.0,807.5,991.66,775.62
2016,8,7,15,0,915.0,91.0,6.7,18.0,771.0,975.25,765.86
2016,8,7,15,15,903.5,89.0,6.75,18.0,729.0,952.94,751.63
2016,8,7,15,30,892.0,87.0,6.8,18.0,687.0,927.87,735.41
2016,8,7,15,45,875.5,85.5,6.85,18.0,640.0,896.3,714.35
2016,8,7,16,0,859.0,84.0,6.9,18.0,593.0,862.58,691.58
2016,8,7,16,15,838.5,81.0,6.9,17.5,542.5,828.92,669.77
2016,8,7,16,30,818.0,78.0,6.9,17.0,492.0,786.39,640.84
2016,8,7,16,45,787.5,75.0,6.9,17.0,439.0,734.64,603.04
2016,8,7,17,0,757.0,72.0,6.9,17.0,386.0,682.54,564.26
2016,8,7,17,15,718.5,67.5,6.85,16.5,332.5,622.77,519.3
2016,8,7,17,30,680.0,63.0,6.8,16.0,279.0,563.9,473.6
2016,8,7,17,45,618.5,57.5,6.75,16.0,226.5,494.65,415.03
2016,8,7,18,0,557.0,52.0,6.7,16.0,174.0,425.34,354.44
2016,8,7,18,15,466.0,43.5,6.55,15.5,126.5,340.02,279.15
2016,8,7,18,30,375.0,35.0,6.4,15.0,79.0,262.26,206.61
2016,8,7,18,45,222.0,22.5,6.3,15.0,45.0,151.96,70.49
2016,8,7,19,0,69.0,10.0,6.2,15.0,11.0,38.37,0.0
2016,8,7,19,15,34.5,5.0,6.0,14.5,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,14.5,38.5,12.2,0.5
2016,8,8,6,0,385.0,32.0,5.9,15.0,77.0,25.0,15.52
2016,8,8,6,15,473.0,40.0,5.85,15.0,123.0,30.01,20.67
2016,8,8,6,30,561.0,48.0,5.8,15.0,169.0,34.8,25.27
2016,8,8,6,45,614.5,54.0,5.75,15.5,220.0,37.68,27.94
2016,8,8,7,0,668.0,60.0,5.7,16.0,271.0,44.36,33.86
2016,8,8,7,15,334.0,74.5,5.65,16.0,180.0,50.8,39.52
2016,8,8,7,30,0.0,89.0,5.6,16.0,89.0,81.78,66.69
2016,8,8,7,45,0.0,110.0,5.55,16.5,110.0,100.02,78.41
2016,8,8,8,0,0.0,131.0,5.5,17.0,131.0,118.37,93.15
2016,8,8,8,15,0.0,142.0,5.5,17.0,142.0,128.54,101.18
2016,8,8,8,30,0.0,153.0,5.5,17.0,153.0,138.71,109.17
2016,8,8,8,45,3.5,177.5,5.5,17.5,180.0,161.22,126.77
2016,8,8,9,0,7.0,202.0,5.5,18.0,207.0,184.21,144.59
2016,8,8,9,15,7.5,208.5,5.6,18.0,214.0,191.36,150.0
2016,8,8,9,30,8.0,215.0,5.7,18.0,221.0,198.49,155.42
2016,8,8,9,45,19.5,265.5,5.8,18.0,281.5,248.7,194.95
2016,8,8,10,0,31.0,316.0,5.9,18.0,342.0,293.54,229.93
2016,8,8,10,15,130.0,363.5,6.0,18.0,474.0,387.18,303.48
2016,8,8,10,30,229.0,411.0,6.1,18.0,606.0,495.71,387.76
2016,8,8,10,45,220.0,424.0,6.25,18.5,616.0,515.63,402.22
2016,8,8,11,0,211.0,437.0,6.4,19.0,626.0,534.66,416.02
2016,8,8,11,15,266.0,432.0,6.5,19.0,674.0,581.46,452.76
2016,8,8,11,30,321.0,427.0,6.6,19.0,722.0,634.66,494.1
2016,8,8,11,45,307.5,435.5,6.75,19.0,720.0,648.71,504.63
2016,8,8,12,0,294.0,444.0,6.9,19.0,718.0,661.38,514.19
2016,8,8,12,15,613.5,277.0,7.05,18.5,848.0,794.84,624.65
2016,8,8,12,30,933.0,110.0,7.2,18.0,978.0,928.47,727.27
2016,8,8,12,45,933.0,109.0,7.35,18.0,970.5,949.86,743.1
2016,8,8,13,0,933.0,108.0,7.5,18.0,963.0,968.29,757.35
2016,8,8,13,15,930.0,107.5,7.6,18.0,948.0,981.36,767.64
2016,8,8,13,30,927.0,107.0,7.7,18.0,933.0,991.23,775.77
2016,8,8,13,45,923.5,105.0,7.8,18.0,910.5,995.83,780.23
2016,8,8,14,0,920.0,103.0,7.9,18.0,888.0,997.14,782.47
2016,8,8,14,15,913.5,102.0,7.9,18.0,858.5,993.35,780.74
2016,8,8,14,30,907.0,101.0,7.9,18.0,829.0,986.35,776.83
2016,8,8,14,45,898.5,99.0,7.95,18.0,793.0,973.19,768.76
2016,8,8,15,0,890.0,97.0,8.0,18.0,757.0,956.98,758.57
2016,8,8,15,15,878.0,95.0,8.0,17.5,715.0,934.59,745.13
2016,8,8,15,30,866.0,93.0,8.0,17.0,673.0,909.52,729.69
2016,8,8,15,45,581.5,168.5,8.0,17.0,546.0,738.6,601.26
2016,8,8,16,0,297.0,244.0,8.0,17.0,419.0,545.21,444.5
2016,8,8,16,15,291.0,223.5,7.9,16.5,383.0,512.09,420.69
2016,8,8,16,30,285.0,203.0,7.8,16.0,347.0,478.06,395.44
2016,8,8,16,45,158.0,177.5,7.75,16.0,256.0,327.96,271.74
2016,8,8,17,0,31.0,152.0,7.7,16.0,165.0,186.85,152.25
2016,8,8,17,15,25.5,132.0,7.6,15.5,142.0,161.37,131.52
2016,8,8,17,30,20.0,112.0,7.5,15.0,119.0,127.53,103.27
2016,8,8,17,45,289.0,80.5,7.45,15.0,144.0,305.5,257.66
2016,8,8,18,0,558.0,49.0,7.4,15.0,169.0,420.83,352.85
2016,8,8,18,15,467.0,41.0,7.25,15.0,122.5,336.39,276.71
2016,8,8,18,30,376.0,33.0,7.1,15.0,76.0,259.66,203.61
2016,8,8,18,45,188.0,16.5,7.0,15.0,38.0,127.09,47.02
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,14.5,37.0,12.27,0.0
2016,8,9,6,0,372.0,32.0,4.9,15.0,74.0,25.11,15.54
2016,8,9,6,15,462.0,40.5,4.8,15.0,120.5,30.54,21.12
2016,8,9,6,30,552.0,49.0,4.7,15.0,167.0,35.73,26.09
2016,8,9,6,45,603.5,56.0,4.65,15.0,217.5,39.35,29.5
2016,8,9,7,0,655.0,63.0,4.6,15.0,268.0,42.76,32.59
2016,8,9,7,15,327.5,82.5,4.35,15.0,185.0,56.42,44.69
2016,8,9,7,30,0.0,102.0,4.1,15.0,102.0,92.44,76.31
2016,8,9,7,45,0.0,121.5,3.95,15.5,121.5,109.35,86.43
2016,8,9,8,0,0.0,141.0,3.8,16.0,141.0,126.48,100.11
2016,8,9,8,15,9.5,175.5,3.5,16.0,181.0,157.23,124.48
2016,8,9,8,30,19.0,210.0,3.2,16.0,221.0,189.13,149.47
2016,8,9,8,45,14.0,209.0,2.95,16.5,218.0,189.97,149.58
2016,8,9,9,0,9.0,208.0,2.7,17.0,215.0,189.8,148.92
2016,8,9,9,15,10.5,220.5,2.5,17.0,228.5,202.58,158.68
2016,8,9,9,30,12.0,233.0,2.3,17.0,242.0,215.54,168.5
2016,8,9,9,45,13.0,243.0,2.1,17.5,253.5,226.3,176.2
2016,8,9,10,0,14.0,253.0,1.9,18.0,265.0,237.17,183.92
2016,8,9,10,15,163.0,317.0,1.9,18.0,456.0,367.03,284.38
2016,8,9,10,30,312.0,381.0,1.9,18.0,647.0,515.48,395.33
2016,8,9,10,45,303.0,400.0,1.9,18.5,664.0,544.42,414.86
2016,8,9,11,0,294.0,419.0,1.9,19.0,681.0,572.57,434.18
2016,8,9,11,15,360.5,398.0,2.0,19.0,724.5,619.55,469.71
2016,8,9,11,30,427.0,377.0,2.1,19.0,768.0,669.54,507.1
2016,8,9,11,45,402.0,392.5,2.25,19.0,763.0,684.47,517.73
2016,8,9,12,0,377.0,408.0,2.4,19.0,758.0,696.09,526.18
2016,8,9,12,15,347.5,422.0,2.55,19.0,744.5,700.79,529.62
2016,8,9,12,30,318.0,436.0,2.7,19.0,731.0,703.3,531.49
2016,8,9,12,45,616.5,275.5,2.9,19.5,842.0,835.36,633.11
2016,8,9,13,0,915.0,115.0,3.1,20.0,953.0,957.43,717.98
2016,8,9,13,15,912.0,114.5,3.2,20.0,937.5,970.34,726.76
2016,8,9,13,30,909.0,114.0,3.3,20.0,922.0,980.1,734.52
2016,8,9,13,45,667.5,228.0,3.4,20.0,813.0,890.72,674.94
2016,8,9,14,0,426.0,342.0,3.5,20.0,704.0,781.43,593.79
2016,8,9,14,15,396.5,344.0,3.6,19.5,672.0,750.04,574.19
2016,8,9,14,30,367.0,346.0,3.7,19.0,640.0,727.68,559.97
2016,8,9,14,45,328.5,337.5,3.8,19.0,592.0,684.23,529.27
