Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,0,290.0,329.0,3.9,19.0,544.0,639.97,497.66
2016,8,9,15,15,329.5,298.5,4.05,19.0,529.5,643.16,503.3
2016,8,9,15,30,369.0,268.0,4.2,19.0,515.0,643.35,506.54
2016,8,9,15,45,325.0,256.5,4.35,19.0,463.0,587.36,465.54
2016,8,9,16,0,281.0,245.0,4.5,19.0,411.0,532.01,424.55
2016,8,9,16,15,524.5,166.0,4.6,18.5,441.0,656.85,528.77
2016,8,9,16,30,768.0,87.0,4.7,18.0,471.0,753.08,605.3
2016,8,9,16,45,737.0,83.0,4.8,18.0,419.0,701.23,568.0
2016,8,9,17,0,706.0,79.0,4.9,18.0,367.0,652.97,533.34
2016,8,9,17,15,665.0,74.0,4.95,17.5,315.0,593.0,489.22
2016,8,9,17,30,624.0,69.0,5.0,17.0,263.0,534.36,443.65
2016,8,9,17,45,556.5,62.5,5.1,17.0,211.5,458.51,380.89
2016,8,9,18,0,489.0,56.0,5.2,17.0,160.0,386.91,319.32
2016,8,9,18,15,395.0,46.0,5.15,16.5,114.5,301.31,244.66
2016,8,9,18,30,301.0,36.0,5.1,16.0,69.0,223.58,172.44
2016,8,9,18,45,150.5,18.0,5.1,15.5,34.5,110.47,27.11
2016,8,9,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,3.35,14.5,34.0,13.23,0.0
2016,8,10,6,0,301.0,34.0,3.3,15.0,68.0,27.07,17.11
2016,8,10,6,15,392.5,44.5,3.15,15.0,112.5,34.17,24.28
2016,8,10,6,30,484.0,55.0,3.0,15.0,157.0,40.9,30.66
2016,8,10,6,45,543.0,63.0,2.95,15.5,207.5,45.07,34.53
2016,8,10,7,0,602.0,71.0,2.9,16.0,258.0,49.02,38.01
2016,8,10,7,15,301.0,93.5,2.75,16.0,187.0,64.17,51.35
2016,8,10,7,30,0.0,116.0,2.6,16.0,116.0,103.54,85.66
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,118.04,93.21
2016,8,10,8,0,0.0,149.0,2.4,17.0,149.0,132.84,104.81
2016,8,10,8,15,7.0,175.0,2.3,17.0,179.0,156.37,123.23
2016,8,10,8,30,14.0,201.0,2.2,17.0,209.0,180.83,142.18
2016,8,10,8,45,46.5,247.0,2.1,17.5,277.5,220.09,171.56
2016,8,10,9,0,79.0,293.0,2.0,18.0,346.0,270.19,209.28
2016,8,10,9,15,84.0,314.5,1.95,18.0,373.5,296.22,229.17
2016,8,10,9,30,89.0,336.0,1.9,18.0,401.0,322.96,249.52
2016,8,10,9,45,486.5,223.0,1.85,18.0,608.5,403.75,310.23
2016,8,10,10,0,884.0,110.0,1.8,18.0,816.0,541.83,415.28
2016,8,10,10,15,486.0,255.0,1.85,18.0,645.5,483.68,372.28
2016,8,10,10,30,88.0,400.0,1.9,18.0,475.0,406.24,311.24
2016,8,10,10,45,70.0,396.0,2.0,18.5,457.0,398.92,305.56
2016,8,10,11,0,52.0,392.0,2.1,19.0,439.0,389.62,297.89
2016,8,10,11,15,42.5,382.5,2.25,19.0,421.5,379.76,290.59
2016,8,10,11,30,33.0,373.0,2.4,19.0,404.0,368.71,282.33
2016,8,10,11,45,37.0,384.0,2.55,19.0,419.0,386.04,295.58
2016,8,10,12,0,41.0,395.0,2.7,19.0,434.0,403.81,309.06
2016,8,10,12,15,47.5,405.5,2.9,19.0,450.0,423.64,324.24
2016,8,10,12,30,54.0,416.0,3.1,19.0,466.0,443.96,339.8
2016,8,10,12,45,64.5,423.0,3.35,19.5,482.5,464.9,355.42
2016,8,10,13,0,75.0,430.0,3.6,20.0,499.0,486.27,371.33
2016,8,10,13,15,102.5,432.5,3.85,19.5,525.0,519.27,397.91
2016,8,10,13,30,130.0,435.0,4.1,19.0,551.0,562.42,431.9
2016,8,10,13,45,120.5,421.0,4.35,19.0,526.5,545.0,419.71
2016,8,10,14,0,111.0,407.0,4.6,19.0,502.0,515.16,398.7
2016,8,10,14,15,82.0,376.5,4.7,19.0,445.0,458.92,356.6
2016,8,10,14,30,53.0,346.0,4.8,19.0,388.0,401.78,313.21
2016,8,10,14,45,44.0,320.0,4.95,19.0,354.5,367.99,287.98
2016,8,10,15,0,35.0,294.0,5.1,19.0,321.0,333.75,262.03
2016,8,10,15,15,23.5,255.5,5.1,18.5,273.5,270.81,213.55
2016,8,10,15,30,12.0,217.0,5.1,18.0,226.0,221.47,174.97
2016,8,10,15,45,9.0,200.5,5.15,18.0,207.0,202.78,160.45
2016,8,10,16,0,6.0,184.0,5.2,18.0,188.0,184.13,145.8
2016,8,10,16,15,3.0,161.5,5.15,17.5,163.5,159.2,126.16
2016,8,10,16,30,0.0,139.0,5.1,17.0,139.0,134.3,106.28
2016,8,10,16,45,0.0,118.0,5.05,17.0,118.0,113.42,89.38
2016,8,10,17,0,0.0,97.0,5.0,17.0,97.0,92.45,72.2
2016,8,10,17,15,0.0,83.0,4.9,16.5,83.0,78.78,61.07
2016,8,10,17,30,0.0,69.0,4.8,16.0,69.0,65.07,49.67
2016,8,10,17,45,255.5,60.5,4.75,16.0,113.5,256.05,214.45
2016,8,10,18,0,511.0,52.0,4.7,16.0,158.0,394.0,326.15
2016,8,10,18,15,417.5,42.0,4.55,15.5,112.5,308.11,250.28
2016,8,10,18,30,324.0,32.0,4.4,15.0,67.0,230.43,176.76
2016,8,10,18,45,162.0,16.0,4.3,15.0,33.5,111.64,9.98
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,110.0,17.5,1.6,13.5,29.5,13.7,0.0
2016,8,11,6,0,220.0,35.0,1.8,14.0,59.0,27.17,17.19
2016,8,11,6,15,304.0,49.5,1.85,14.0,101.5,37.72,27.48
2016,8,11,6,30,388.0,64.0,1.9,14.0,144.0,47.81,36.92
2016,8,11,6,45,441.0,76.0,2.0,14.5,192.0,55.49,43.93
2016,8,11,7,0,494.0,88.0,2.1,15.0,240.0,63.13,50.69
2016,8,11,7,15,247.0,84.5,2.1,15.5,160.5,57.71,45.74
2016,8,11,7,30,0.0,81.0,2.1,16.0,81.0,74.97,60.7
2016,8,11,7,45,0.0,95.5,2.1,16.5,95.5,87.81,68.19
2016,8,11,8,0,0.0,110.0,2.1,17.0,110.0,100.73,78.47
2016,8,11,8,15,0.5,137.5,2.05,17.0,137.5,124.73,97.82
2016,8,11,8,30,1.0,165.0,2.0,17.0,165.0,148.82,116.97
2016,8,11,8,45,11.0,203.5,1.95,17.5,210.5,184.52,144.57
2016,8,11,9,0,21.0,242.0,1.9,18.0,256.0,221.4,172.71
2016,8,11,9,15,32.0,273.0,1.85,18.0,295.5,245.83,191.17
2016,8,11,9,30,43.0,304.0,1.8,18.0,335.0,279.27,216.59
2016,8,11,9,45,47.0,324.0,1.75,18.5,360.0,302.35,233.47
2016,8,11,10,0,51.0,344.0,1.7,19.0,385.0,326.08,250.67
2016,8,11,10,15,67.0,370.0,1.65,19.0,425.5,361.97,277.36
2016,8,11,10,30,83.0,396.0,1.6,19.0,466.0,399.74,305.15
2016,8,11,10,45,107.0,415.0,1.55,19.0,508.5,438.5,333.55
2016,8,11,11,0,131.0,434.0,1.5,19.0,551.0,476.77,361.33
2016,8,11,11,15,505.5,286.5,1.45,19.0,746.0,623.83,474.52
2016,8,11,11,30,880.0,139.0,1.4,19.0,941.0,793.65,597.0
2016,8,11,11,45,882.5,139.0,1.4,19.5,949.0,827.25,616.34
2016,8,11,12,0,885.0,139.0,1.4,20.0,957.0,858.68,635.54
2016,8,11,12,15,666.5,257.5,1.45,20.0,873.5,819.14,607.7
2016,8,11,12,30,448.0,376.0,1.5,20.0,790.0,762.64,564.87
2016,8,11,12,45,674.5,252.0,1.55,20.0,869.0,863.08,640.35
2016,8,11,13,0,901.0,128.0,1.6,20.0,948.0,954.78,701.19
2016,8,11,13,15,897.5,127.0,1.65,20.0,932.5,966.7,708.92
2016,8,11,13,30,894.0,126.0,1.7,20.0,917.0,975.49,715.7
2016,8,11,13,45,551.0,267.5,1.8,20.0,751.5,815.33,608.76
2016,8,11,14,0,208.0,409.0,1.9,20.0,586.0,621.15,467.09
2016,8,11,14,15,199.0,394.5,1.95,20.0,558.5,602.1,455.96
2016,8,11,14,30,190.0,380.0,2.0,20.0,531.0,582.02,442.65
2016,8,11,14,45,171.0,362.0,2.05,20.0,493.0,547.71,418.74
2016,8,11,15,0,152.0,344.0,2.1,20.0,455.0,512.73,394.13
2016,8,11,15,15,164.0,322.5,2.15,19.5,436.5,502.08,388.93
2016,8,11,15,30,176.0,301.0,2.2,19.0,418.0,490.17,382.61
2016,8,11,15,45,115.5,270.0,2.25,19.0,345.0,401.07,315.16
2016,8,11,16,0,55.0,239.0,2.3,19.0,272.0,300.0,236.91
2016,8,11,16,15,47.5,215.5,2.35,18.5,242.0,268.55,213.65
2016,8,11,16,30,40.0,192.0,2.4,18.0,212.0,237.09,189.66
2016,8,11,16,45,26.0,165.5,2.45,18.0,178.0,186.08,148.88
2016,8,11,17,0,12.0,139.0,2.5,18.0,144.0,147.74,117.7
2016,8,11,17,15,6.5,120.0,2.6,17.5,122.5,124.81,99.19
2016,8,11,17,30,1.0,101.0,2.7,17.0,101.0,102.16,80.49
2016,8,11,17,45,232.5,78.5,2.85,16.5,126.0,252.53,209.59
2016,8,11,18,0,464.0,56.0,3.0,16.0,151.0,369.54,303.88
2016,8,11,18,15,371.5,44.5,3.0,15.5,106.5,284.62,229.59
2016,8,11,18,30,279.0,33.0,3.0,15.0,62.0,207.91,157.11
2016,8,11,18,45,139.5,16.5,3.0,15.0,31.0,100.63,0.0
2016,8,11,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,164.0,15.5,1.3,14.0,33.0,12.03,0.0
2016,8,12,6,0,328.0,31.0,1.3,14.0,66.0,24.51,14.86
2016,8,12,6,15,421.0,41.0,1.2,14.0,111.5,31.29,21.85
2016,8,12,6,30,514.0,51.0,1.1,14.0,157.0,37.72,27.99
2016,8,12,6,45,576.0,57.5,1.05,14.5,208.0,40.83,30.93
2016,8,12,7,0,638.0,64.0,1.0,15.0,259.0,43.81,33.58
2016,8,12,7,15,328.5,104.0,0.95,15.5,205.5,71.96,58.34
2016,8,12,7,30,19.0,144.0,0.9,16.0,152.0,124.6,103.73
2016,8,12,7,45,31.5,169.0,0.9,16.5,184.0,138.86,109.29
2016,8,12,8,0,44.0,194.0,0.9,17.0,216.0,162.69,126.84
2016,8,12,8,15,31.0,200.0,0.95,17.0,216.5,171.34,133.66
2016,8,12,8,30,18.0,206.0,1.0,17.0,217.0,185.36,145.02
2016,8,12,8,45,19.5,223.0,1.05,17.5,235.5,202.39,157.8
2016,8,12,9,0,21.0,240.0,1.1,18.0,254.0,219.65,170.65
2016,8,12,9,15,105.0,291.5,1.2,18.0,368.0,278.76,214.68
2016,8,12,9,30,189.0,343.0,1.3,18.0,482.0,361.11,276.45
2016,8,12,9,45,133.0,353.0,1.4,18.5,453.0,357.67,274.0
2016,8,12,10,0,77.0,363.0,1.5,19.0,424.0,354.24,271.24
2016,8,12,10,15,65.5,368.0,1.6,19.0,421.5,359.32,275.14
2016,8,12,10,30,54.0,373.0,1.7,19.0,419.0,363.13,277.92
2016,8,12,10,45,53.5,382.5,1.8,19.5,429.5,376.61,287.45
2016,8,12,11,0,53.0,392.0,1.9,20.0,440.0,390.09,296.87
2016,8,12,11,15,67.0,411.5,2.05,20.0,472.5,422.8,321.4
2016,8,12,11,30,81.0,431.0,2.2,20.0,505.0,456.9,346.78
2016,8,12,11,45,86.5,438.0,2.35,20.0,517.5,474.23,359.72
2016,8,12,12,0,92.0,445.0,2.5,20.0,530.0,491.85,373.0
2016,8,12,12,15,85.5,441.5,2.65,20.0,520.5,489.67,371.61
2016,8,12,12,30,79.0,438.0,2.8,20.0,511.0,486.75,369.78
2016,8,12,12,45,79.0,433.5,2.95,20.0,506.0,487.98,371.23
2016,8,12,13,0,79.0,429.0,3.1,20.0,501.0,488.82,372.4
2016,8,12,13,15,145.5,430.5,3.25,20.0,560.0,565.47,431.06
2016,8,12,13,30,212.0,432.0,3.4,20.0,619.0,636.08,484.4
2016,8,12,13,45,168.5,419.5,3.55,20.0,566.0,588.72,449.6
2016,8,12,14,0,125.0,407.0,3.7,20.0,513.0,539.81,413.75
2016,8,12,14,15,89.0,375.5,3.75,20.0,449.5,464.52,358.11
2016,8,12,14,30,53.0,344.0,3.8,20.0,386.0,399.72,309.26
2016,8,12,14,45,59.5,332.5,3.85,20.0,377.5,396.43,307.94
2016,8,12,15,0,66.0,321.0,3.9,20.0,369.0,392.81,306.19
2016,8,12,15,15,139.0,308.5,3.95,19.5,402.5,462.94,363.5
2016,8,12,15,30,212.0,296.0,4.0,19.0,436.0,517.03,408.23
2016,8,12,15,45,148.0,272.0,4.05,19.0,366.5,432.36,342.9
2016,8,12,16,0,84.0,248.0,4.1,19.0,297.0,335.97,267.53
2016,8,12,16,15,51.5,212.0,4.1,19.0,241.0,267.93,213.92
2016,8,12,16,30,19.0,176.0,4.1,19.0,185.0,190.1,151.23
2016,8,12,16,45,14.5,156.0,4.1,19.0,163.0,166.49,132.52
2016,8,12,17,0,10.0,136.0,4.1,19.0,141.0,143.01,113.58
2016,8,12,17,15,5.0,117.5,4.05,18.5,120.0,121.06,95.8
2016,8,12,17,30,0.0,99.0,4.0,18.0,99.0,99.37,77.89
2016,8,12,17,45,237.5,76.5,3.95,18.0,124.0,252.66,208.94
2016,8,12,18,0,475.0,54.0,3.9,18.0,149.0,372.47,304.57
2016,8,12,18,15,378.0,43.0,3.85,17.5,104.5,285.46,228.59
2016,8,12,18,30,281.0,32.0,3.8,17.0,60.0,207.08,153.5
2016,8,12,18,45,140.5,16.0,3.8,16.5,30.0,98.98,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.0,2.0,14.5,31.0,12.57,0.0
2016,8,13,6,0,293.0,32.0,2.0,15.0,62.0,25.57,15.51
2016,8,13,6,15,387.5,42.0,2.0,15.0,106.5,32.29,22.56
2016,8,13,6,30,482.0,52.0,2.0,15.0,151.0,38.66,28.65
2016,8,13,6,45,545.0,59.5,2.05,15.5,201.0,42.54,32.27
2016,8,13,7,0,608.0,67.0,2.1,16.0,251.0,46.21,35.53
2016,8,13,7,15,309.5,102.5,2.1,16.5,197.0,70.92,57.2
2016,8,13,7,30,11.0,138.0,2.1,17.0,143.0,120.09,99.65
2016,8,13,7,45,17.5,159.5,2.1,17.5,168.0,138.85,109.53
2016,8,13,8,0,24.0,181.0,2.1,18.0,193.0,159.38,124.98
2016,8,13,8,15,38.5,209.5,2.05,18.0,231.0,178.85,139.38
2016,8,13,8,30,53.0,238.0,2.0,18.0,269.0,207.81,161.44
2016,8,13,8,45,119.0,269.0,2.0,18.5,346.0,245.69,188.43
2016,8,13,9,0,185.0,300.0,2.0,19.0,423.0,298.48,227.53
2016,8,13,9,15,164.5,321.5,2.05,19.0,435.5,321.52,246.29
2016,8,13,9,30,144.0,343.0,2.1,19.0,448.0,342.65,263.19
2016,8,13,9,45,163.5,361.0,2.15,19.5,486.5,377.21,289.09
2016,8,13,10,0,183.0,379.0,2.2,20.0,525.0,413.79,316.2
2016,8,13,10,15,151.5,393.0,2.35,20.0,517.0,421.29,322.04
2016,8,13,10,30,120.0,407.0,2.5,20.0,509.0,425.89,325.49
2016,8,13,10,45,138.0,421.0,2.65,20.5,541.0,459.17,349.96
2016,8,13,11,0,156.0,435.0,2.8,21.0,573.0,494.04,375.29
2016,8,13,11,15,199.0,439.0,3.0,21.0,618.0,539.58,409.65
2016,8,13,11,30,242.0,443.0,3.2,21.0,663.0,587.24,445.4
2016,8,13,11,45,165.0,442.5,3.45,21.0,593.0,540.67,410.56
2016,8,13,12,0,88.0,442.0,3.7,21.0,523.0,485.69,369.15
2016,8,13,12,15,100.0,447.0,4.0,21.0,539.0,507.0,385.92
2016,8,13,12,30,112.0,452.0,4.3,21.0,555.0,533.55,406.21
2016,8,13,12,45,124.5,450.5,4.6,21.0,564.0,551.1,420.33
2016,8,13,13,0,137.0,449.0,4.9,21.0,573.0,568.65,434.56
2016,8,13,13,15,516.0,282.5,5.05,21.0,738.5,776.02,598.31
2016,8,13,13,30,895.0,116.0,5.2,21.0,904.0,963.49,735.04
2016,8,13,13,45,528.0,263.0,5.4,21.0,724.5,787.21,607.92
2016,8,13,14,0,161.0,410.0,5.6,21.0,545.0,577.09,444.59
2016,8,13,14,15,150.0,393.5,5.65,21.0,516.0,553.98,428.69
2016,8,13,14,30,139.0,377.0,5.7,21.0,487.0,529.95,411.39
2016,8,13,14,45,144.5,359.0,5.8,21.0,468.5,519.1,404.59
2016,8,13,15,0,150.0,341.0,5.9,21.0,450.0,507.31,397.06
2016,8,13,15,15,146.0,320.0,5.85,20.5,421.0,482.41,379.78
2016,8,13,15,30,142.0,299.0,5.8,20.0,392.0,456.76,361.8
2016,8,13,15,45,136.5,276.0,5.8,20.0,360.5,426.78,339.65
2016,8,13,16,0,131.0,253.0,5.8,20.0,329.0,396.22,316.85
2016,8,13,16,15,90.5,223.5,5.75,19.5,273.5,314.69,252.95
2016,8,13,16,30,50.0,194.0,5.7,19.0,218.0,248.07,199.58
2016,8,13,16,45,30.5,165.0,5.7,19.0,179.0,200.28,160.89
2016,8,13,17,0,11.0,136.0,5.7,19.0,140.0,143.96,114.59
2016,8,13,17,15,5.5,117.0,5.65,18.5,119.0,121.08,95.97
2016,8,13,17,30,0.0,98.0,5.6,18.0,98.0,98.47,77.2
2016,8,13,17,45,229.5,75.5,5.55,18.0,120.5,245.94,203.81
2016,8,13,18,0,459.0,53.0,5.5,18.0,143.0,360.6,296.2
2016,8,13,18,15,361.0,42.0,5.4,17.5,99.5,274.04,219.85
2016,8,13,18,30,263.0,31.0,5.3,17.0,56.0,196.33,143.35
2016,8,13,18,45,131.5,15.5,5.2,17.0,28.0,92.86,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,5,45,135.5,16.0,2.85,14.5,29.5,12.66,0.0
2016,8,14,6,0,271.0,32.0,2.9,15.0,59.0,25.7,15.44
2016,8,14,6,15,365.5,43.0,2.9,15.0,103.0,33.32,23.41
2016,8,14,6,30,460.0,54.0,2.9,15.0,147.0,40.54,30.27
2016,8,14,6,45,519.5,62.5,2.9,15.5,196.5,45.14,34.55
2016,8,14,7,0,579.0,71.0,2.9,16.0,246.0,49.49,38.42
2016,8,14,7,15,289.5,99.0,2.9,16.0,186.5,68.44,55.13
2016,8,14,7,30,0.0,127.0,2.9,16.0,127.0,111.76,92.87
2016,8,14,7,45,0.0,136.0,2.95,16.5,136.0,120.42,95.26
2016,8,14,8,0,0.0,145.0,3.0,17.0,145.0,129.35,102.08
2016,8,14,8,15,8.0,173.5,3.0,17.0,178.5,154.92,122.21
2016,8,14,8,30,16.0,202.0,3.0,17.0,212.0,181.54,142.97
2016,8,14,8,45,26.0,231.5,3.05,17.5,248.5,210.53,165.13
2016,8,14,9,0,36.0,261.0,3.1,18.0,285.0,232.46,181.57
2016,8,14,9,15,64.5,297.0,3.15,18.0,343.5,275.04,214.23
2016,8,14,9,30,93.0,333.0,3.2,18.0,402.0,321.1,249.53
2016,8,14,9,45,465.5,231.5,3.25,18.5,597.5,397.53,306.93
2016,8,14,10,0,838.0,130.0,3.3,19.0,793.0,525.61,405.54
2016,8,14,10,15,491.5,270.0,3.35,19.0,662.5,495.7,383.41
2016,8,14,10,30,145.0,410.0,3.4,19.0,532.0,442.81,340.86
2016,8,14,10,45,171.0,421.5,3.45,19.5,569.0,480.19,368.8
2016,8,14,11,0,197.0,433.0,3.5,20.0,606.0,519.68,397.68
2016,8,14,11,15,241.0,432.5,3.6,20.0,648.0,561.74,429.58
2016,8,14,11,30,285.0,432.0,3.7,20.0,690.0,609.37,465.35
2016,8,14,11,45,217.5,445.0,3.8,20.0,643.5,583.78,445.44
2016,8,14,12,0,150.0,458.0,3.9,20.0,597.0,552.94,421.65
2016,8,14,12,15,265.0,430.0,4.0,20.0,674.0,636.47,486.15
2016,8,14,12,30,380.0,402.0,4.1,20.0,751.0,722.5,551.11
2016,8,14,12,45,341.5,414.0,4.25,20.5,725.5,714.19,543.4
2016,8,14,13,0,303.0,426.0,4.4,21.0,700.0,703.49,534.55
2016,8,14,13,15,286.0,422.5,4.55,21.0,677.5,695.06,529.29
2016,8,14,13,30,269.0,419.0,4.7,21.0,655.0,684.96,522.79
2016,8,14,13,45,264.0,408.0,4.85,21.0,634.5,676.92,518.22
2016,8,14,14,0,259.0,397.0,5.0,21.0,614.0,667.47,512.61
2016,8,14,14,15,187.0,384.5,5.1,20.5,538.5,579.37,448.19
2016,8,14,14,30,115.0,372.0,5.2,20.0,463.0,501.67,389.97
2016,8,14,14,45,124.0,355.0,5.35,20.0,449.0,495.26,386.85
2016,8,14,15,0,133.0,338.0,5.5,20.0,435.0,487.98,382.85
2016,8,14,15,15,110.0,313.5,5.55,19.5,390.5,428.12,338.21
2016,8,14,15,30,87.0,289.0,5.6,19.0,346.0,381.66,303.16
2016,8,14,15,45,65.0,258.5,5.7,19.0,299.5,329.27,262.43
2016,8,14,16,0,43.0,228.0,5.8,19.0,253.0,277.13,221.27
2016,8,14,16,15,30.0,200.0,5.8,18.5,217.0,235.97,188.98
2016,8,14,16,30,17.0,172.0,5.8,18.0,181.0,184.34,147.6
2016,8,14,16,45,16.5,155.0,5.85,18.0,162.5,167.28,134.13
2016,8,14,17,0,16.0,138.0,5.9,18.0,144.0,150.21,120.44
2016,8,14,17,15,10.0,118.5,5.8,17.5,122.0,126.3,100.84
2016,8,14,17,30,4.0,99.0,5.7,17.0,100.0,102.67,81.13
2016,8,14,17,45,211.5,78.0,5.65,17.0,119.0,237.89,197.47
2016,8,14,18,0,419.0,57.0,5.6,17.0,138.0,340.28,280.19
2016,8,14,18,15,320.5,44.0,5.4,16.5,95.0,253.13,203.07
2016,8,14,18,30,222.0,31.0,5.2,16.0,52.0,175.32,125.26
2016,8,14,18,45,111.0,15.5,5.05,16.0,26.0,64.15,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,14.5,2.1,13.5,31.5,11.37,0.0
2016,8,15,6,0,342.0,29.0,2.1,14.0,63.0,23.02,13.16
2016,8,15,6,15,441.5,38.5,2.05,14.0,109.0,29.44,20.11
2016,8,15,6,30,541.0,48.0,2.0,14.0,155.0,35.54,25.98
2016,8,15,6,45,603.5,54.0,1.95,14.5,207.5,38.37,28.69
2016,8,15,7,0,666.0,60.0,1.9,15.0,260.0,45.12,34.72
2016,8,15,7,15,333.0,88.5,1.85,15.0,188.5,61.16,48.93
2016,8,15,7,30,0.0,117.0,1.8,15.0,117.0,104.03,86.45
2016,8,15,7,45,14.0,149.5,1.8,15.5,156.5,130.97,104.01
2016,8,15,8,0,28.0,182.0,1.8,16.0,196.0,152.42,120.11
2016,8,15,8,15,25.0,196.0,1.8,16.0,209.5,174.67,137.66
2016,8,15,8,30,22.0,210.0,1.8,16.0,223.0,188.87,148.75
2016,8,15,8,45,33.5,239.5,1.8,16.5,261.0,210.29,164.75
2016,8,15,9,0,45.0,269.0,1.8,17.0,299.0,240.92,187.98
2016,8,15,9,15,30.5,259.0,1.85,17.0,280.0,233.77,182.49
2016,8,15,9,30,16.0,249.0,1.9,17.0,261.0,230.33,179.84
2016,8,15,9,45,49.0,306.0,1.95,17.5,344.5,288.17,224.01
2016,8,15,10,0,82.0,363.0,2.0,18.0,428.0,356.05,275.0
2016,8,15,10,15,134.0,385.5,2.1,18.0,496.5,405.13,312.13
2016,8,15,10,30,186.0,408.0,2.2,18.0,565.0,464.95,357.22
2016,8,15,10,45,210.5,417.0,2.35,18.5,598.5,501.03,383.7
2016,8,15,11,0,235.0,426.0,2.5,19.0,632.0,538.92,411.45
2016,8,15,11,15,232.0,434.5,2.65,19.0,641.5,558.49,426.03
2016,8,15,11,30,229.0,443.0,2.8,19.0,651.0,577.5,440.23
2016,8,15,11,45,167.0,445.5,2.95,19.0,597.5,544.46,415.36
2016,8,15,12,0,105.0,448.0,3.1,19.0,544.0,504.84,385.42
2016,8,15,12,15,152.5,451.5,3.2,19.0,591.5,558.59,426.54
2016,8,15,12,30,200.0,455.0,3.3,19.0,639.0,612.31,466.9
2016,8,15,12,45,148.5,445.5,3.4,19.0,581.0,567.27,433.16
2016,8,15,13,0,97.0,436.0,3.5,19.0,523.0,511.9,391.9
2016,8,15,13,15,186.0,426.0,3.55,19.0,589.5,597.8,458.3
2016,8,15,13,30,275.0,416.0,3.6,19.0,656.0,687.14,525.42
2016,8,15,13,45,186.0,406.0,3.65,19.0,567.0,590.66,453.62
2016,8,15,14,0,97.0,396.0,3.7,19.0,478.0,490.01,377.89
2016,8,15,14,15,75.5,368.5,3.7,19.0,431.0,444.2,344.08
2016,8,15,14,30,54.0,341.0,3.7,19.0,384.0,397.59,308.99
2016,8,15,14,45,58.5,328.0,3.7,19.0,372.5,390.73,304.76
2016,8,15,15,0,63.0,315.0,3.7,19.0,361.0,383.54,300.17
2016,8,15,15,15,58.0,293.5,3.6,18.5,334.0,357.68,281.4
2016,8,15,15,30,53.0,272.0,3.5,18.0,307.0,331.5,262.24
2016,8,15,15,45,68.0,258.0,3.45,18.0,299.0,331.46,263.61
2016,8,15,16,0,83.0,244.0,3.4,18.0,291.0,330.69,264.33
2016,8,15,16,15,55.0,211.5,3.35,17.5,241.5,270.77,217.3
2016,8,15,16,30,27.0,179.0,3.3,17.0,192.0,211.69,170.08
2016,8,15,16,45,17.5,155.5,3.25,17.0,163.5,168.81,135.47
2016,8,15,17,0,8.0,132.0,3.2,17.0,135.0,137.58,109.87
2016,8,15,17,15,4.0,113.5,3.15,16.5,115.0,116.44,92.64
2016,8,15,17,30,0.0,95.0,3.1,16.0,95.0,95.48,75.2
2016,8,15,17,45,259.0,71.0,3.05,16.0,120.0,270.49,224.59
2016,8,15,18,0,518.0,47.0,3.0,16.0,145.0,385.13,315.12
2016,8,15,18,15,413.0,37.5,2.9,15.5,100.0,294.71,235.21
2016,8,15,18,30,308.0,28.0,2.8,15.0,55.0,213.54,148.85
2016,8,15,18,45,154.0,14.0,2.75,15.0,27.5,81.39,0.0
2016,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,13.5,29.5,11.91,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,24.09,13.83
2016,8,16,6,15,404.0,40.5,1.6,14.0,104.5,31.35,21.74
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,38.23,28.35
2016,8,16,6,45,567.0,58.5,1.4,14.5,201.5,42.13,32.04
2016,8,16,7,0,629.0,66.0,1.3,15.0,253.0,45.84,35.37
2016,8,16,7,15,433.5,109.0,1.3,15.0,249.5,76.35,62.35
2016,8,16,7,30,238.0,152.0,1.3,15.0,246.0,110.33,91.87
2016,8,16,7,45,239.5,175.0,1.3,15.5,281.0,131.1,100.57
2016,8,16,8,0,241.0,198.0,1.3,16.0,316.0,163.88,121.37
2016,8,16,8,15,162.0,222.0,1.4,16.0,305.0,195.25,148.04
2016,8,16,8,30,83.0,246.0,1.5,16.0,294.0,218.09,169.31
2016,8,16,8,45,99.5,271.0,1.6,16.5,333.0,248.64,192.49
2016,8,16,9,0,116.0,296.0,1.7,17.0,372.0,273.98,211.65
2016,8,16,9,15,125.5,317.5,1.8,17.0,405.0,303.83,234.99
2016,8,16,9,30,135.0,339.0,1.9,17.0,438.0,334.91,259.14
2016,8,16,9,45,128.0,356.5,2.05,17.5,454.0,356.77,275.8
2016,8,16,10,0,121.0,374.0,2.2,18.0,470.0,378.07,291.74
2016,8,16,10,15,150.0,391.0,2.3,18.0,514.0,417.88,322.06
2016,8,16,10,30,179.0,408.0,2.4,18.0,558.0,460.49,354.26
2016,8,16,10,45,224.5,413.0,2.5,18.5,606.0,506.1,388.12
2016,8,16,11,0,270.0,418.0,2.6,19.0,654.0,552.4,422.23
2016,8,16,11,15,264.5,427.0,2.7,19.0,662.0,572.91,437.29
2016,8,16,11,30,259.0,436.0,2.8,19.0,670.0,592.7,451.85
2016,8,16,11,45,203.5,446.0,2.9,19.5,631.0,573.12,435.98
2016,8,16,12,0,148.0,456.0,3.0,20.0,592.0,549.08,416.85
2016,8,16,12,15,140.0,454.5,3.1,20.0,583.0,550.72,418.37
2016,8,16,12,30,132.0,453.0,3.2,20.0,574.0,551.41,419.08
2016,8,16,12,45,90.0,423.5,3.3,20.0,506.0,487.68,372.02
2016,8,16,13,0,48.0,394.0,3.4,20.0,438.0,425.86,325.74
2016,8,16,13,15,239.5,373.0,3.45,20.0,583.5,601.74,461.98
2016,8,16,13,30,431.0,352.0,3.5,20.0,729.0,775.26,590.45
2016,8,16,13,45,258.5,371.0,3.55,20.0,596.0,632.66,484.14
2016,8,16,14,0,86.0,390.0,3.6,20.0,463.0,473.25,363.4
2016,8,16,14,15,91.5,377.5,3.7,20.0,452.0,468.98,361.9
2016,8,16,14,30,97.0,365.0,3.8,20.0,441.0,464.26,359.43
2016,8,16,14,45,116.5,350.0,3.9,20.0,437.5,482.58,374.68
2016,8,16,15,0,136.0,335.0,4.0,20.0,434.0,487.27,379.84
2016,8,16,15,15,134.5,314.0,4.1,19.5,407.0,464.78,364.72
2016,8,16,15,30,133.0,293.0,4.2,19.0,380.0,441.52,348.92
2016,8,16,15,45,89.5,260.0,4.3,19.0,316.5,352.88,280.49
2016,8,16,16,0,46.0,227.0,4.4,19.0,253.0,278.87,222.01
2016,8,16,16,15,31.0,198.0,4.4,18.5,215.0,234.82,187.64
2016,8,16,16,30,16.0,169.0,4.4,18.0,177.0,180.53,144.22
2016,8,16,16,45,8.0,137.0,4.45,18.0,141.0,140.9,112.03
2016,8,16,17,0,0.0,105.0,4.5,18.0,105.0,101.64,79.61
2016,8,16,17,15,0.0,88.5,4.5,17.5,88.5,85.4,66.39
2016,8,16,17,30,0.0,72.0,4.5,17.0,72.0,69.04,52.79
2016,8,16,17,45,211.0,63.5,4.55,16.5,103.0,229.93,190.77
2016,8,16,18,0,422.0,55.0,4.6,16.0,134.0,337.22,277.2
2016,8,16,18,15,319.0,42.0,4.5,15.5,90.5,248.12,198.07
2016,8,16,18,30,216.0,29.0,4.4,15.0,47.0,167.17,111.61
2016,8,16,18,45,108.0,14.5,4.35,15.0,23.5,61.21,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.0,15.5,1.65,14.5,25.0,12.25,0.0
2016,8,17,6,0,204.0,31.0,1.7,15.0,50.0,24.23,13.63
2016,8,17,6,15,298.0,44.5,1.65,15.0,92.0,34.11,24.0
2016,8,17,6,30,392.0,58.0,1.6,15.0,134.0,44.56,33.77
2016,8,17,6,45,458.0,68.0,1.55,15.5,183.0,50.25,39.07
2016,8,17,7,0,524.0,78.0,1.5,16.0,232.0,55.64,43.88
2016,8,17,7,15,270.5,108.5,1.45,16.0,189.0,81.97,67.02
2016,8,17,7,30,17.0,139.0,1.4,16.0,146.0,120.49,100.32
2016,8,17,7,45,10.0,147.0,1.4,16.5,151.0,128.69,101.75
2016,8,17,8,0,3.0,155.0,1.4,17.0,156.0,137.21,108.17
2016,8,17,8,15,46.5,201.0,1.4,17.0,227.5,172.91,134.7
2016,8,17,8,30,90.0,247.0,1.4,17.0,299.0,219.69,169.66
2016,8,17,8,45,105.0,271.5,1.4,17.5,336.5,249.91,192.35
2016,8,17,9,0,120.0,296.0,1.4,18.0,374.0,274.74,210.95
2016,8,17,9,15,117.5,316.0,1.4,18.0,396.5,299.62,230.42
2016,8,17,9,30,115.0,336.0,1.4,18.0,419.0,324.43,249.57
2016,8,17,9,45,109.5,352.5,1.45,18.5,435.0,351.4,269.68
2016,8,17,10,0,104.0,369.0,1.5,19.0,451.0,371.18,284.05
2016,8,17,10,15,99.0,382.0,1.5,19.0,462.5,387.9,296.4
2016,8,17,10,30,94.0,395.0,1.5,19.0,474.0,404.14,308.24
2016,8,17,10,45,198.5,401.5,1.55,19.5,573.5,479.77,364.58
2016,8,17,11,0,303.0,408.0,1.6,20.0,673.0,565.48,426.9
2016,8,17,11,15,251.5,427.0,1.65,20.0,649.0,563.31,424.25
2016,8,17,11,30,200.0,446.0,1.7,20.0,625.0,557.85,419.62
2016,8,17,11,45,144.0,442.0,1.75,20.0,572.0,522.93,393.92
2016,8,17,12,0,88.0,438.0,1.8,20.0,519.0,481.51,363.23
2016,8,17,12,15,130.0,446.5,1.85,20.0,565.5,534.68,403.1
2016,8,17,12,30,172.0,455.0,1.9,20.0,612.0,587.64,441.86
2016,8,17,12,45,151.5,449.0,2.0,20.0,586.5,572.96,431.26
2016,8,17,13,0,131.0,443.0,2.1,20.0,561.0,556.72,419.93
2016,8,17,13,15,90.0,411.5,2.2,20.0,492.0,486.04,368.84
2016,8,17,13,30,49.0,380.0,2.3,20.0,423.0,420.47,320.54
2016,8,17,13,45,49.0,370.0,2.4,20.0,412.0,413.78,316.52
2016,8,17,14,0,49.0,360.0,2.5,20.0,401.0,406.77,311.98
2016,8,17,14,15,82.0,364.0,2.65,20.0,429.5,445.54,342.8
2016,8,17,14,30,115.0,368.0,2.8,20.0,458.0,497.16,382.68
2016,8,17,14,45,243.5,332.0,2.95,20.0,510.0,594.76,459.46
2016,8,17,15,0,372.0,296.0,3.1,20.0,562.0,675.9,523.12
2016,8,17,15,15,273.0,294.0,3.2,19.5,483.0,582.42,454.28
2016,8,17,15,30,174.0,292.0,3.3,19.0,404.0,477.16,375.56
2016,8,17,15,45,122.0,264.5,3.4,19.0,340.0,400.33,317.16
2016,8,17,16,0,70.0,237.0,3.5,19.0,276.0,311.45,247.83
2016,8,17,16,15,75.0,216.0,3.55,18.5,254.5,293.2,235.22
2016,8,17,16,30,80.0,195.0,3.6,18.0,233.0,274.3,221.63
2016,8,17,16,45,40.0,153.5,3.65,18.0,172.5,194.45,156.66
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,109.49,86.04
2016,8,17,17,15,0.0,94.5,3.7,17.5,94.5,92.25,72.09
2016,8,17,17,30,0.0,77.0,3.7,17.0,77.0,74.86,57.66
2016,8,17,17,45,193.0,66.0,3.7,16.5,101.0,208.87,172.79
2016,8,17,18,0,386.0,55.0,3.7,16.0,125.0,315.08,258.01
2016,8,17,18,15,285.0,41.0,3.6,15.5,83.5,226.94,179.92
2016,8,17,18,30,184.0,27.0,3.5,15.0,42.0,146.68,92.01
2016,8,17,18,45,92.0,13.5,3.45,15.0,21.0,52.95,0.0
2016,8,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,15.5,0.9,14.5,23.0,14.77,0.0
2016,8,18,6,0,171.0,31.0,0.9,15.0,46.0,24.25,13.39
2016,8,18,6,15,263.5,46.0,0.9,15.0,87.5,35.33,25.03
2016,8,18,6,30,356.0,61.0,0.9,15.0,129.0,45.94,34.99
2016,8,18,6,45,419.0,72.5,0.95,15.5,176.5,53.35,41.81
2016,8,18,7,0,482.0,84.0,1.0,16.0,224.0,60.92,48.54
2016,8,18,7,15,249.5,111.0,1.05,16.0,184.5,83.66,68.48
2016,8,18,7,30,17.0,138.0,1.1,16.0,145.0,119.67,99.56
2016,8,18,7,45,18.5,156.0,1.15,16.5,164.5,135.36,107.09
2016,8,18,8,0,20.0,174.0,1.2,17.0,184.0,152.88,120.22
2016,8,18,8,15,38.0,204.5,1.3,17.0,225.5,174.02,135.88
2016,8,18,8,30,56.0,235.0,1.4,17.0,267.0,204.81,159.28
2016,8,18,8,45,49.0,249.5,1.5,17.5,279.0,220.63,171.52
2016,8,18,9,0,42.0,264.0,1.6,18.0,291.0,235.65,183.07
2016,8,18,9,15,41.5,280.5,1.65,18.0,309.0,253.68,196.97
2016,8,18,9,30,41.0,297.0,1.7,18.0,327.0,271.76,210.8
2016,8,18,9,45,113.5,335.5,1.8,18.5,423.5,333.49,257.15
2016,8,18,10,0,186.0,374.0,1.9,19.0,520.0,409.25,313.64
2016,8,18,10,15,200.0,388.0,1.95,19.0,550.5,441.63,337.86
2016,8,18,10,30,214.0,402.0,2.0,19.0,581.0,475.22,363.02
2016,8,18,10,45,360.5,365.5,2.1,19.0,676.0,546.77,417.95
2016,8,18,11,0,507.0,329.0,2.2,19.0,771.0,631.21,481.68
2016,8,18,11,15,406.5,375.5,2.25,19.0,733.5,626.06,476.29
2016,8,18,11,30,306.0,422.0,2.3,19.0,696.0,614.41,466.3
2016,8,18,11,45,317.0,416.0,2.35,19.0,702.5,634.13,481.29
2016,8,18,12,0,328.0,410.0,2.4,19.0,709.0,653.52,495.79
2016,8,18,12,15,528.0,316.5,2.4,19.0,797.0,751.69,570.56
2016,8,18,12,30,728.0,223.0,2.4,19.0,885.0,854.1,646.04
2016,8,18,12,45,590.5,290.5,2.4,19.5,824.0,818.2,616.23
2016,8,18,13,0,453.0,358.0,2.4,20.0,763.0,776.19,582.97
2016,8,18,13,15,414.0,368.5,2.35,20.0,733.5,763.6,573.77
2016,8,18,13,30,375.0,379.0,2.3,20.0,704.0,740.9,557.47
2016,8,18,13,45,285.0,390.0,2.3,20.0,633.0,676.44,510.86
2016,8,18,14,0,195.0,401.0,2.3,20.0,562.0,598.78,454.39
2016,8,18,14,15,207.0,383.5,2.25,19.5,549.5,596.3,455.06
2016,8,18,14,30,219.0,366.0,2.2,19.0,537.0,592.66,454.45
2016,8,18,14,45,215.5,347.5,2.15,19.0,509.0,572.2,440.45
2016,8,18,15,0,212.0,329.0,2.1,19.0,481.0,550.67,425.76
2016,8,18,15,15,177.0,309.5,2.1,19.0,431.5,498.29,387.52
2016,8,18,15,30,142.0,290.0,2.1,19.0,382.0,446.02,348.91
2016,8,18,15,45,151.0,267.5,2.15,19.0,358.5,429.29,338.16
2016,8,18,16,0,160.0,245.0,2.2,19.0,335.0,411.35,326.16
2016,8,18,16,15,127.0,220.5,2.25,18.5,287.5,354.91,283.57
2016,8,18,16,30,94.0,196.0,2.3,18.0,240.0,286.92,231.02
2016,8,18,16,45,64.5,168.5,2.4,18.0,197.0,232.2,187.43
2016,8,18,17,0,35.0,141.0,2.5,18.0,154.0,178.76,143.85
2016,8,18,17,15,25.0,120.0,2.6,17.5,128.5,148.85,119.6
2016,8,18,17,30,15.0,99.0,2.7,17.0,103.0,111.35,88.45
2016,8,18,17,45,119.0,82.0,2.8,16.5,103.5,175.6,143.51
2016,8,18,18,0,223.0,65.0,2.9,16.0,104.0,222.42,180.9
2016,8,18,18,15,153.0,44.0,2.85,16.0,66.5,150.86,117.51
2016,8,18,18,30,83.0,23.0,2.8,16.0,29.0,79.59,43.57
2016,8,18,18,45,41.5,11.5,2.8,16.0,14.5,28.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,11.0,2.45,14.5,13.5,10.48,0.0
2016,8,19,6,0,64.0,22.0,2.6,15.0,27.0,18.43,8.54
2016,8,19,6,15,113.5,45.0,2.6,15.0,62.5,36.42,25.88
2016,8,19,6,30,163.0,68.0,2.6,15.0,98.0,53.66,41.69
2016,8,19,6,45,212.5,90.0,2.65,15.5,143.0,69.53,56.03
2016,8,19,7,0,262.0,112.0,2.7,16.0,188.0,84.8,69.53
2016,8,19,7,15,131.0,99.0,2.65,16.0,137.0,80.82,66.01
2016,8,19,7,30,0.0,86.0,2.6,16.0,86.0,78.94,64.23
2016,8,19,7,45,0.0,104.0,2.55,16.5,104.0,94.57,73.92
2016,8,19,8,0,0.0,122.0,2.5,17.0,122.0,110.42,86.58
2016,8,19,8,15,0.0,138.0,2.4,17.0,138.0,124.71,97.97
2016,8,19,8,30,0.0,154.0,2.3,17.0,154.0,139.08,109.31
2016,8,19,8,45,18.5,206.0,2.2,17.5,218.0,187.55,146.99
2016,8,19,9,0,37.0,258.0,2.1,18.0,282.0,229.51,178.89
2016,8,19,9,15,23.0,238.0,1.95,18.0,253.5,220.75,171.94
2016,8,19,9,30,9.0,218.0,1.8,18.0,225.0,200.91,156.27
2016,8,19,9,45,17.5,257.0,1.65,18.5,271.0,239.67,185.81
2016,8,19,10,0,26.0,296.0,1.5,19.0,317.0,273.41,210.82
2016,8,19,10,15,63.5,346.0,1.45,19.0,398.5,338.89,260.17
2016,8,19,10,30,101.0,396.0,1.4,19.0,480.0,408.59,311.66
2016,8,19,10,45,221.5,394.5,1.35,19.5,585.5,487.5,369.73
2016,8,19,11,0,342.0,393.0,1.3,20.0,691.0,577.57,434.48
2016,8,19,11,15,477.0,340.5,1.3,20.0,763.0,644.7,483.9
2016,8,19,11,30,612.0,288.0,1.3,20.0,835.0,720.14,538.62
2016,8,19,11,45,509.5,335.5,1.3,20.0,793.5,710.91,529.77
2016,8,19,12,0,407.0,383.0,1.3,20.0,752.0,693.45,515.78
2016,8,19,12,15,345.0,408.5,1.35,20.0,721.5,681.11,506.68
2016,8,19,12,30,283.0,434.0,1.4,20.0,691.0,666.97,496.02
2016,8,19,12,45,444.0,362.5,1.45,20.0,761.0,757.23,563.25
2016,8,19,13,0,605.0,291.0,1.5,20.0,831.0,847.2,628.11
2016,8,19,13,15,600.0,288.0,1.6,20.0,815.0,854.29,633.51
