Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,30,595.0,285.0,1.7,20.0,799.0,858.87,638.2
2016,8,19,13,45,590.0,279.0,1.8,20.0,777.5,856.23,638.26
2016,8,19,14,0,585.0,273.0,1.9,20.0,756.0,852.51,637.64
2016,8,19,14,15,573.5,267.5,1.95,19.5,726.5,840.77,632.26
2016,8,19,14,30,562.0,262.0,2.0,19.0,697.0,826.72,625.35
2016,8,19,14,45,552.5,252.5,2.15,19.0,663.0,808.01,615.04
2016,8,19,15,0,543.0,243.0,2.3,19.0,629.0,787.14,603.07
2016,8,19,15,15,456.0,248.0,2.35,19.0,559.0,709.67,548.32
2016,8,19,15,30,369.0,253.0,2.4,19.0,489.0,619.92,483.93
2016,8,19,15,45,294.0,245.5,2.5,19.0,424.5,542.19,427.11
2016,8,19,16,0,219.0,238.0,2.6,19.0,360.0,453.1,360.15
2016,8,19,16,15,315.0,206.5,2.65,18.5,363.5,506.57,405.84
2016,8,19,16,30,411.0,175.0,2.7,18.0,367.0,552.62,444.77
2016,8,19,16,45,375.5,159.0,2.8,18.0,318.5,483.16,392.32
2016,8,19,17,0,340.0,143.0,2.9,18.0,270.0,428.2,350.06
2016,8,19,17,15,298.5,124.0,2.95,17.5,223.0,366.76,301.77
2016,8,19,17,30,257.0,105.0,3.0,17.0,176.0,307.62,253.72
2016,8,19,17,45,206.0,82.5,3.05,17.0,131.5,240.24,196.9
2016,8,19,18,0,155.0,60.0,3.1,17.0,87.0,175.97,141.46
2016,8,19,18,15,104.0,38.0,3.05,16.5,53.5,115.25,88.1
2016,8,19,18,30,53.0,16.0,3.0,16.0,20.0,52.06,23.17
2016,8,19,18,45,26.5,8.0,2.95,16.0,10.0,19.0,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.0,13.5,10.01,0.0
2016,8,20,6,0,64.0,21.0,1.5,15.0,27.0,17.62,7.65
2016,8,20,6,15,115.0,44.0,1.45,15.0,62.5,35.66,25.2
2016,8,20,6,30,166.0,67.0,1.4,15.0,98.0,52.93,41.04
2016,8,20,6,45,216.5,89.0,1.4,15.5,142.5,68.84,55.4
2016,8,20,7,0,267.0,111.0,1.4,16.0,187.0,84.14,68.9
2016,8,20,7,15,133.5,100.5,1.35,16.0,138.5,81.86,66.88
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,82.22,67.07
2016,8,20,7,45,0.0,105.5,1.3,16.5,105.5,95.75,74.83
2016,8,20,8,0,0.0,121.0,1.3,17.0,121.0,109.54,85.76
2016,8,20,8,15,0.0,139.0,1.3,17.0,139.0,125.49,98.46
2016,8,20,8,30,0.0,157.0,1.3,17.0,157.0,141.53,111.09
2016,8,20,8,45,1.5,169.0,1.35,17.5,170.5,153.0,119.67
2016,8,20,9,0,3.0,181.0,1.4,18.0,184.0,164.65,128.34
2016,8,20,9,15,7.0,204.5,1.4,18.0,210.0,187.13,145.7
2016,8,20,9,30,11.0,228.0,1.4,18.0,236.0,210.17,163.38
2016,8,20,9,45,10.0,224.0,1.45,18.5,231.5,207.92,161.02
2016,8,20,10,0,9.0,220.0,1.5,19.0,227.0,205.3,158.48
2016,8,20,10,15,16.0,263.5,1.55,19.0,277.0,248.54,191.77
2016,8,20,10,30,23.0,307.0,1.6,19.0,327.0,292.67,225.19
2016,8,20,10,45,33.0,338.0,1.65,19.0,367.0,324.71,249.22
2016,8,20,11,0,43.0,369.0,1.7,19.0,407.0,362.58,277.5
2016,8,20,11,15,69.0,399.5,1.85,19.0,461.0,412.66,315.17
2016,8,20,11,30,95.0,430.0,2.0,19.0,515.0,465.31,354.39
2016,8,20,11,45,110.0,438.5,2.15,19.5,538.0,491.84,373.53
2016,8,20,12,0,125.0,447.0,2.3,20.0,561.0,521.51,394.99
2016,8,20,12,15,158.5,448.0,2.4,20.0,592.0,559.28,423.38
2016,8,20,12,30,192.0,449.0,2.5,20.0,623.0,598.34,452.56
2016,8,20,12,45,455.0,332.5,2.7,20.0,739.0,737.46,559.89
2016,8,20,13,0,718.0,216.0,2.9,20.0,855.0,874.65,662.04
2016,8,20,13,15,453.0,319.5,2.95,19.5,720.5,749.54,569.88
2016,8,20,13,30,188.0,423.0,3.0,19.0,586.0,602.54,459.54
2016,8,20,13,45,183.5,411.0,3.15,19.0,566.0,592.38,454.07
2016,8,20,14,0,179.0,399.0,3.3,19.0,546.0,581.19,447.0
2016,8,20,14,15,181.0,382.5,3.3,19.0,526.5,570.32,440.03
2016,8,20,14,30,183.0,366.0,3.3,19.0,507.0,558.41,432.34
2016,8,20,14,45,160.0,347.0,3.35,19.0,466.0,519.5,404.01
2016,8,20,15,0,137.0,328.0,3.4,19.0,425.0,480.0,375.04
2016,8,20,15,15,114.0,304.0,3.45,19.0,381.5,434.48,341.2
2016,8,20,15,30,91.0,280.0,3.5,19.0,338.0,375.28,296.46
2016,8,20,15,45,88.0,258.0,3.6,19.0,310.5,349.56,277.68
2016,8,20,16,0,85.0,236.0,3.7,19.0,283.0,323.46,258.26
2016,8,20,16,15,65.5,209.0,3.7,18.5,243.0,277.37,222.57
2016,8,20,16,30,46.0,182.0,3.7,18.0,203.0,231.74,186.59
2016,8,20,16,45,262.5,148.0,3.75,18.0,247.0,382.38,314.25
2016,8,20,17,0,479.0,114.0,3.8,18.0,291.0,505.47,415.43
2016,8,20,17,15,430.0,102.0,3.8,17.5,242.0,441.3,364.18
2016,8,20,17,30,381.0,90.0,3.8,17.0,193.0,379.84,314.15
2016,8,20,17,45,317.5,74.0,3.8,17.0,147.0,307.58,252.96
2016,8,20,18,0,254.0,58.0,3.8,17.0,101.0,240.17,194.15
2016,8,20,18,15,174.5,39.0,3.7,16.5,64.0,165.5,127.7
2016,8,20,18,30,95.0,20.0,3.6,16.0,27.0,88.09,34.86
2016,8,20,18,45,47.5,10.0,3.55,16.0,13.5,29.78,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.0,12.0,2.15,14.5,15.5,11.44,0.0
2016,8,21,6,0,84.0,24.0,2.2,15.0,31.0,20.0,9.04
2016,8,21,6,15,147.5,45.0,2.2,15.0,68.0,36.43,25.78
2016,8,21,6,30,211.0,66.0,2.2,15.0,105.0,52.27,40.42
2016,8,21,6,45,266.5,84.5,2.2,15.5,150.0,65.77,52.68
2016,8,21,7,0,322.0,103.0,2.2,16.0,195.0,74.58,60.54
2016,8,21,7,15,161.0,111.5,2.15,16.0,157.5,89.51,73.64
2016,8,21,7,30,0.0,120.0,2.1,16.0,120.0,105.94,87.81
2016,8,21,7,45,4.0,139.5,2.05,16.5,141.5,122.39,101.57
2016,8,21,8,0,8.0,159.0,2.0,17.0,163.0,140.19,110.66
2016,8,21,8,15,10.0,175.5,2.0,17.0,181.0,155.96,122.91
2016,8,21,8,30,12.0,192.0,2.0,17.0,199.0,172.01,135.33
2016,8,21,8,45,37.0,233.5,2.0,17.0,257.0,205.43,160.71
2016,8,21,9,0,62.0,275.0,2.0,17.0,315.0,248.77,193.91
2016,8,21,9,15,65.0,295.0,2.05,17.0,340.0,271.93,211.83
2016,8,21,9,30,68.0,315.0,2.1,17.0,365.0,295.57,230.1
2016,8,21,9,45,166.0,337.0,2.15,17.5,465.0,356.55,275.88
2016,8,21,10,0,264.0,359.0,2.2,18.0,565.0,428.23,329.73
2016,8,21,10,15,464.5,292.5,2.25,18.0,670.5,493.76,380.65
2016,8,21,10,30,665.0,226.0,2.3,18.0,776.0,577.76,445.75
2016,8,21,10,45,675.5,227.5,2.4,18.5,799.0,618.6,476.23
2016,8,21,11,0,686.0,229.0,2.5,19.0,822.0,659.07,506.09
2016,8,21,11,15,691.0,230.5,2.55,19.0,837.0,695.14,532.96
2016,8,21,11,30,696.0,232.0,2.6,19.0,852.0,730.03,558.63
2016,8,21,11,45,701.0,231.5,2.7,19.0,860.0,761.76,582.1
2016,8,21,12,0,706.0,231.0,2.8,19.0,868.0,791.92,604.29
2016,8,21,12,15,500.5,329.5,2.9,19.0,781.0,738.4,562.28
2016,8,21,12,30,295.0,428.0,3.0,19.0,694.0,670.65,509.55
2016,8,21,12,45,300.5,422.0,3.2,19.0,690.5,682.43,519.74
2016,8,21,13,0,306.0,416.0,3.4,19.0,687.0,693.17,528.71
2016,8,21,13,15,235.0,419.0,3.5,19.0,625.0,633.86,485.1
2016,8,21,13,30,164.0,422.0,3.6,19.0,563.0,579.15,444.3
2016,8,21,13,45,145.5,408.5,3.7,19.0,531.0,554.21,426.61
2016,8,21,14,0,127.0,395.0,3.8,19.0,499.0,528.15,407.79
2016,8,21,14,15,134.5,380.0,3.85,18.5,486.5,523.91,406.64
2016,8,21,14,30,142.0,365.0,3.9,18.0,474.0,518.84,404.82
2016,8,21,14,45,124.0,343.5,3.95,18.0,435.5,482.07,377.65
2016,8,21,15,0,106.0,322.0,4.0,18.0,397.0,431.38,339.83
2016,8,21,15,15,102.5,303.0,4.05,18.0,372.0,409.45,324.06
2016,8,21,15,30,99.0,284.0,4.1,18.0,347.0,387.12,307.75
2016,8,21,15,45,79.0,255.0,4.2,18.0,303.0,338.3,270.14
2016,8,21,16,0,59.0,226.0,4.3,18.0,259.0,289.62,232.12
2016,8,21,16,15,56.0,204.0,4.35,17.5,233.0,263.69,212.65
2016,8,21,16,30,53.0,182.0,4.4,17.0,207.0,237.53,192.6
2016,8,21,16,45,26.5,144.5,4.45,17.0,157.0,174.01,140.46
2016,8,21,17,0,0.0,107.0,4.5,17.0,107.0,104.66,82.5
2016,8,21,17,15,185.0,98.0,4.55,16.5,147.5,253.1,210.96
2016,8,21,17,30,370.0,89.0,4.6,16.0,188.0,370.46,309.01
2016,8,21,17,45,305.5,73.5,4.65,16.0,142.5,298.92,247.16
2016,8,21,18,0,241.0,58.0,4.7,16.0,97.0,232.43,188.5
2016,8,21,18,15,162.5,38.5,4.6,15.5,60.5,158.63,121.89
2016,8,21,18,30,84.0,19.0,4.5,15.0,24.0,80.13,21.09
2016,8,21,18,45,42.0,9.5,4.45,15.0,12.0,26.82,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.5,14.5,8.0,7.63,0.0
2016,8,22,6,0,0.0,16.0,3.5,15.0,16.0,14.84,4.9
2016,8,22,6,15,0.0,35.5,3.4,15.0,35.5,32.53,22.36
2016,8,22,6,30,0.0,55.0,3.3,15.0,55.0,49.48,37.93
2016,8,22,6,45,5.0,76.5,3.2,15.5,78.0,67.77,54.42
2016,8,22,7,0,10.0,98.0,3.1,16.0,101.0,85.84,70.44
2016,8,22,7,15,19.0,119.0,3.0,16.0,126.0,103.39,85.81
2016,8,22,7,30,28.0,140.0,2.9,16.0,151.0,114.83,95.59
2016,8,22,7,45,28.0,158.5,2.85,16.5,170.5,129.15,107.5
2016,8,22,8,0,28.0,177.0,2.8,17.0,190.0,147.29,115.92
2016,8,22,8,15,29.5,196.0,2.75,17.0,211.5,166.07,130.42
2016,8,22,8,30,31.0,215.0,2.7,17.0,233.0,185.16,145.29
2016,8,22,8,45,68.0,251.5,2.7,17.5,294.5,225.31,175.34
2016,8,22,9,0,105.0,288.0,2.7,18.0,356.0,269.96,208.94
2016,8,22,9,15,166.5,307.5,2.75,18.0,423.5,307.71,237.26
2016,8,22,9,30,228.0,327.0,2.8,18.0,491.0,359.13,276.71
2016,8,22,9,45,243.0,343.0,2.85,18.0,525.0,387.93,299.5
2016,8,22,10,0,258.0,359.0,2.9,18.0,559.0,424.8,328.29
2016,8,22,10,15,275.0,370.5,2.95,18.0,590.5,460.52,355.94
2016,8,22,10,30,292.0,382.0,3.0,18.0,622.0,497.63,384.37
2016,8,22,10,45,263.0,400.0,3.15,18.5,621.0,513.05,395.35
2016,8,22,11,0,234.0,418.0,3.3,19.0,620.0,528.51,406.04
2016,8,22,11,15,206.0,429.0,3.4,19.0,609.5,532.78,409.02
2016,8,22,11,30,178.0,440.0,3.5,19.0,599.0,534.74,410.17
2016,8,22,11,45,222.5,437.0,3.6,19.0,637.0,577.69,443.06
2016,8,22,12,0,267.0,434.0,3.7,19.0,675.0,624.82,478.64
2016,8,22,12,15,230.0,440.0,3.75,19.0,647.5,610.5,467.48
2016,8,22,12,30,193.0,446.0,3.8,19.0,620.0,595.76,456.19
2016,8,22,12,45,264.0,425.5,3.9,19.0,660.5,653.45,500.77
2016,8,22,13,0,335.0,405.0,4.0,19.0,701.0,707.67,542.27
2016,8,22,13,15,259.5,412.5,4.05,19.0,639.5,657.56,504.45
2016,8,22,13,30,184.0,420.0,4.1,19.0,578.0,595.27,457.85
2016,8,22,13,45,140.0,402.5,4.2,19.0,521.0,542.7,419.0
2016,8,22,14,0,96.0,385.0,4.3,19.0,464.0,477.18,369.96
2016,8,22,14,15,102.5,371.5,4.35,19.0,452.5,472.73,367.88
2016,8,22,14,30,109.0,358.0,4.4,19.0,441.0,467.76,365.23
2016,8,22,14,45,102.5,338.0,4.45,19.0,413.5,443.0,347.21
2016,8,22,15,0,96.0,318.0,4.5,19.0,386.0,417.72,328.74
2016,8,22,15,15,86.5,295.0,4.5,18.5,353.5,385.89,305.49
2016,8,22,15,30,77.0,272.0,4.5,18.0,321.0,353.73,281.7
2016,8,22,15,45,59.0,244.0,4.5,18.0,279.5,308.15,246.2
2016,8,22,16,0,41.0,216.0,4.5,18.0,238.0,262.73,210.35
2016,8,22,16,15,23.5,183.5,4.45,17.5,196.0,201.48,161.52
2016,8,22,16,30,6.0,151.0,4.4,17.0,154.0,153.66,122.66
2016,8,22,16,45,3.0,129.0,4.35,17.0,130.5,129.27,102.83
2016,8,22,17,0,0.0,107.0,4.3,17.0,107.0,104.87,82.71
2016,8,22,17,15,148.0,102.5,4.2,16.5,141.0,222.01,184.33
2016,8,22,17,30,296.0,98.0,4.1,16.0,175.0,322.07,268.0
2016,8,22,17,45,240.5,78.0,4.05,16.0,131.5,254.24,209.37
2016,8,22,18,0,185.0,58.0,4.0,16.0,88.0,190.31,153.25
2016,8,22,18,15,119.5,37.0,3.8,16.0,53.5,123.27,92.6
2016,8,22,18,30,54.0,16.0,3.6,16.0,19.0,51.7,2.18
2016,8,22,18,45,27.0,8.0,3.45,16.0,9.5,18.96,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,57.5,12.5,2.2,15.5,17.0,11.91,0.0
2016,8,23,6,0,115.0,25.0,2.2,16.0,34.0,19.55,7.67
2016,8,23,6,15,197.0,43.0,2.1,16.0,72.5,33.16,22.74
2016,8,23,6,30,279.0,61.0,2.0,16.0,111.0,46.21,34.89
2016,8,23,6,45,342.0,75.5,1.95,16.5,157.0,55.92,43.8
2016,8,23,7,0,405.0,90.0,1.9,17.0,203.0,65.17,52.04
2016,8,23,7,15,205.0,108.5,1.8,17.0,166.0,81.93,66.73
2016,8,23,7,30,5.0,127.0,1.7,17.0,129.0,111.07,91.91
2016,8,23,7,45,13.5,149.5,1.6,17.0,156.0,129.6,107.52
2016,8,23,8,0,22.0,172.0,1.5,17.0,183.0,150.58,118.58
2016,8,23,8,15,34.0,198.5,1.45,17.0,216.5,168.09,131.5
2016,8,23,8,30,46.0,225.0,1.4,17.0,250.0,194.59,151.69
2016,8,23,8,45,83.5,257.0,1.35,17.5,308.0,232.4,179.49
2016,8,23,9,0,121.0,289.0,1.3,18.0,366.0,267.57,205.29
2016,8,23,9,15,184.5,306.0,1.3,18.0,433.0,312.04,238.41
2016,8,23,9,30,248.0,323.0,1.3,18.0,500.0,356.59,272.01
2016,8,23,9,45,464.0,261.0,1.3,18.5,612.5,412.48,313.22
2016,8,23,10,0,680.0,199.0,1.3,19.0,725.0,490.45,372.0
2016,8,23,10,15,690.5,202.5,1.35,19.0,754.0,534.67,406.57
2016,8,23,10,30,701.0,206.0,1.4,19.0,783.0,578.84,440.58
2016,8,23,10,45,710.5,207.0,1.45,19.5,805.5,619.99,470.87
2016,8,23,11,0,720.0,208.0,1.5,20.0,828.0,660.57,500.07
2016,8,23,11,15,725.0,210.0,1.5,20.0,843.0,698.14,527.08
2016,8,23,11,30,730.0,212.0,1.5,20.0,858.0,734.45,552.74
2016,8,23,11,45,733.5,212.0,1.55,20.0,865.5,766.32,575.49
2016,8,23,12,0,737.0,212.0,1.6,20.0,873.0,796.43,596.83
2016,8,23,12,15,558.5,302.0,1.7,20.0,802.5,758.77,567.88
2016,8,23,12,30,380.0,392.0,1.8,20.0,732.0,707.55,529.34
2016,8,23,12,45,406.5,374.5,1.9,20.0,735.5,732.82,549.14
2016,8,23,13,0,433.0,357.0,2.0,20.0,739.0,753.41,565.15
2016,8,23,13,15,384.0,371.5,2.15,20.0,705.5,728.57,548.18
2016,8,23,13,30,335.0,386.0,2.3,20.0,672.0,708.15,534.22
2016,8,23,13,45,326.5,376.5,2.5,20.0,649.0,698.48,529.28
2016,8,23,14,0,318.0,367.0,2.7,20.0,626.0,687.2,523.01
2016,8,23,14,15,316.5,352.0,2.9,20.0,601.5,675.02,516.32
2016,8,23,14,30,315.0,337.0,3.1,20.0,577.0,661.26,508.4
2016,8,23,14,45,283.5,325.5,3.3,20.0,533.0,622.16,481.17
2016,8,23,15,0,252.0,314.0,3.5,20.0,489.0,582.31,453.03
2016,8,23,15,15,183.0,296.5,3.65,19.5,419.5,487.89,383.38
2016,8,23,15,30,114.0,279.0,3.8,19.0,350.0,408.07,322.73
2016,8,23,15,45,132.0,257.0,4.0,19.0,333.5,399.99,318.67
2016,8,23,16,0,150.0,235.0,4.2,19.0,317.0,390.4,313.09
2016,8,23,16,15,107.0,208.5,4.3,18.5,264.0,323.92,261.23
2016,8,23,16,30,64.0,182.0,4.4,18.0,211.0,246.68,199.59
2016,8,23,16,45,32.5,150.0,4.5,18.0,164.5,185.94,149.92
2016,8,23,17,0,1.0,118.0,4.6,18.0,118.0,118.36,93.6
2016,8,23,17,15,196.5,101.0,4.6,17.5,151.5,264.43,219.53
2016,8,23,17,30,392.0,84.0,4.6,17.0,185.0,376.18,312.43
2016,8,23,17,45,325.5,68.5,4.65,16.5,139.5,302.83,249.55
2016,8,23,18,0,259.0,53.0,4.7,16.0,94.0,234.68,189.63
2016,8,23,18,15,171.5,35.0,4.55,16.0,57.5,158.07,118.68
2016,8,23,18,30,84.0,17.0,4.4,16.0,21.0,74.68,0.0
2016,8,23,18,45,42.0,8.5,4.3,16.0,10.5,25.6,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,71.5,12.5,1.7,14.5,17.5,11.91,0.0
2016,8,24,6,0,143.0,25.0,1.7,15.0,35.0,19.62,7.11
2016,8,24,6,15,234.0,41.5,1.65,15.0,75.0,32.06,21.85
2016,8,24,6,30,325.0,58.0,1.6,15.0,115.0,43.99,33.08
2016,8,24,6,45,392.0,71.0,1.6,15.5,163.0,52.64,41.08
2016,8,24,7,0,459.0,84.0,1.6,16.0,211.0,60.89,48.48
2016,8,24,7,15,229.5,78.5,1.6,16.0,142.0,54.46,42.82
2016,8,24,7,30,0.0,73.0,1.6,16.0,73.0,67.84,54.54
2016,8,24,7,45,0.0,96.0,1.6,16.0,96.0,87.75,71.77
2016,8,24,8,0,0.0,119.0,1.6,16.0,119.0,107.69,84.68
2016,8,24,8,15,2.5,147.5,1.65,16.0,149.0,132.48,104.61
2016,8,24,8,30,5.0,176.0,1.7,16.0,179.0,157.67,124.58
2016,8,24,8,45,19.0,212.5,1.75,16.5,224.5,192.3,151.2
2016,8,24,9,0,33.0,249.0,1.8,17.0,270.0,220.65,172.57
2016,8,24,9,15,105.5,289.5,1.9,17.0,363.0,280.21,217.45
2016,8,24,9,30,178.0,330.0,2.0,17.0,456.0,341.33,263.77
2016,8,24,9,45,224.0,342.0,2.1,17.5,509.0,384.01,296.04
2016,8,24,10,0,270.0,354.0,2.2,18.0,562.0,425.5,327.52
2016,8,24,10,15,235.5,375.0,2.3,18.0,561.5,447.24,344.39
2016,8,24,10,30,201.0,396.0,2.4,18.0,561.0,460.29,354.36
2016,8,24,10,45,223.5,404.0,2.5,18.5,592.5,494.55,379.8
2016,8,24,11,0,246.0,412.0,2.6,19.0,624.0,527.97,404.32
2016,8,24,11,15,191.5,424.0,2.7,19.0,590.5,517.63,396.07
2016,8,24,11,30,137.0,436.0,2.8,19.0,557.0,500.63,382.82
2016,8,24,11,45,283.5,401.0,2.95,19.0,654.0,591.9,453.72
2016,8,24,12,0,430.0,366.0,3.1,19.0,751.0,693.01,530.1
2016,8,24,12,15,265.5,399.5,3.25,19.0,637.0,604.37,462.78
2016,8,24,12,30,101.0,433.0,3.4,19.0,523.0,499.65,382.61
2016,8,24,12,45,166.5,430.5,3.55,19.0,577.5,566.63,434.77
2016,8,24,13,0,232.0,428.0,3.7,19.0,632.0,630.55,483.51
2016,8,24,13,15,523.0,294.0,3.85,19.0,742.0,783.95,603.3
2016,8,24,13,30,814.0,160.0,4.0,19.0,852.0,923.23,705.85
2016,8,24,13,45,494.0,275.5,4.2,19.0,692.0,758.1,585.59
2016,8,24,14,0,174.0,391.0,4.4,19.0,532.0,567.16,438.82
2016,8,24,14,15,220.0,369.0,4.55,19.0,540.0,591.08,460.23
2016,8,24,14,30,266.0,347.0,4.7,19.0,548.0,626.18,488.85
2016,8,24,14,45,218.5,334.0,4.85,19.0,494.0,558.2,438.38
2016,8,24,15,0,171.0,321.0,5.0,19.0,440.0,502.66,396.57
2016,8,24,15,15,134.5,297.5,5.1,18.5,387.5,445.3,353.67
2016,8,24,15,30,98.0,274.0,5.2,18.0,335.0,374.76,299.64
2016,8,24,15,45,68.5,242.5,5.3,18.0,283.5,314.87,252.57
2016,8,24,16,0,39.0,211.0,5.4,18.0,232.0,255.53,205.08
2016,8,24,16,15,28.0,185.0,5.45,17.5,199.5,218.61,175.99
2016,8,24,16,30,17.0,159.0,5.5,17.0,167.0,171.62,138.07
2016,8,24,16,45,12.0,140.0,5.55,17.0,145.0,148.93,119.6
2016,8,24,17,0,7.0,121.0,5.6,17.0,123.0,126.45,101.03
2016,8,24,17,15,220.0,99.5,5.55,16.5,155.5,278.07,232.47
2016,8,24,17,30,433.0,78.0,5.5,16.0,188.0,393.41,328.96
2016,8,24,17,45,358.5,65.0,5.45,16.0,141.5,316.95,262.14
2016,8,24,18,0,284.0,52.0,5.4,16.0,95.0,246.61,199.21
2016,8,24,18,15,186.0,34.5,5.3,15.5,58.0,164.82,122.38
2016,8,24,18,30,88.0,17.0,5.2,15.0,21.0,75.56,0.0
2016,8,24,18,45,44.0,8.5,5.1,15.0,10.5,26.3,0.0
2016,8,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.0,2.6,14.5,19.0,11.44,0.0
2016,8,25,6,0,200.0,24.0,2.6,15.0,38.0,19.45,6.21
2016,8,25,6,15,305.0,36.5,2.5,15.0,79.0,28.78,18.96
2016,8,25,6,30,410.0,49.0,2.4,15.0,120.0,37.59,27.42
2016,8,25,6,45,483.5,57.0,2.35,15.5,169.0,41.89,31.56
2016,8,25,7,0,557.0,65.0,2.3,16.0,218.0,46.01,35.32
2016,8,25,7,15,278.5,65.5,2.2,16.0,142.0,45.43,34.84
2016,8,25,7,30,0.0,66.0,2.1,16.0,66.0,61.39,48.88
2016,8,25,7,45,0.0,76.5,2.05,16.0,76.5,71.21,57.34
2016,8,25,8,0,0.0,87.0,2.0,16.0,87.0,80.72,62.35
2016,8,25,8,15,0.0,119.0,2.0,16.0,119.0,108.58,85.19
2016,8,25,8,30,0.0,151.0,2.0,16.0,151.0,136.29,107.55
2016,8,25,8,45,0.0,156.5,2.0,16.5,156.5,141.9,111.51
2016,8,25,9,0,0.0,162.0,2.0,17.0,162.0,147.42,115.41
2016,8,25,9,15,0.0,159.5,2.05,17.0,159.5,145.91,113.89
2016,8,25,9,30,0.0,157.0,2.1,17.0,157.0,144.2,112.27
2016,8,25,9,45,2.5,173.0,2.2,17.5,175.0,159.85,124.32
2016,8,25,10,0,5.0,189.0,2.3,18.0,193.0,175.84,136.54
2016,8,25,10,15,22.0,264.5,2.35,18.0,282.5,252.25,196.27
2016,8,25,10,30,39.0,340.0,2.4,18.0,372.0,325.03,251.94
2016,8,25,10,45,49.0,362.5,2.45,18.0,404.0,355.15,274.56
2016,8,25,11,0,59.0,385.0,2.5,18.0,436.0,386.51,298.19
2016,8,25,11,15,62.5,395.0,2.55,18.0,450.0,403.55,310.89
2016,8,25,11,30,66.0,405.0,2.6,18.0,464.0,420.9,323.89
2016,8,25,11,45,68.0,407.0,2.65,18.5,468.0,430.11,330.19
2016,8,25,12,0,70.0,409.0,2.7,19.0,472.0,439.26,336.5
2016,8,25,12,15,103.5,425.0,2.75,19.0,517.5,487.51,373.14
2016,8,25,12,30,137.0,441.0,2.8,19.0,563.0,542.68,414.3
2016,8,25,12,45,141.5,436.5,2.85,19.0,562.0,550.52,420.26
2016,8,25,13,0,146.0,432.0,2.9,19.0,561.0,557.9,426.2
2016,8,25,13,15,203.0,418.0,2.95,19.0,592.5,602.5,460.87
2016,8,25,13,30,260.0,404.0,3.0,19.0,624.0,656.92,502.04
2016,8,25,13,45,285.0,385.0,3.15,19.0,620.5,667.92,511.71
2016,8,25,14,0,310.0,366.0,3.3,19.0,617.0,677.55,520.77
2016,8,25,14,15,294.0,354.5,3.4,18.5,584.5,655.67,506.78
2016,8,25,14,30,278.0,343.0,3.5,18.0,552.0,632.42,491.83
2016,8,25,14,45,203.5,330.5,3.6,18.0,480.0,540.22,423.18
2016,8,25,15,0,129.0,318.0,3.7,18.0,408.0,460.95,362.69
2016,8,25,15,15,70.0,260.5,3.75,18.0,309.0,332.09,263.26
2016,8,25,15,30,11.0,203.0,3.8,18.0,210.0,207.13,163.52
2016,8,25,15,45,6.0,182.0,3.85,18.0,186.0,182.11,143.97
2016,8,25,16,0,1.0,161.0,3.9,18.0,162.0,157.17,124.07
2016,8,25,16,15,0.5,135.5,3.9,17.5,136.0,131.22,103.52
2016,8,25,16,30,0.0,110.0,3.9,17.0,110.0,105.2,82.56
2016,8,25,16,45,0.0,95.5,3.9,17.0,95.5,91.07,71.07
2016,8,25,17,0,0.0,81.0,3.9,17.0,81.0,76.89,59.36
2016,8,25,17,15,265.0,72.5,3.85,16.5,138.5,285.77,239.17
2016,8,25,17,30,530.0,64.0,3.8,16.0,196.0,440.13,365.34
2016,8,25,17,45,453.5,54.0,3.8,16.0,147.5,360.99,296.61
2016,8,25,18,0,377.0,44.0,3.8,16.0,99.0,287.37,230.98
2016,8,25,18,15,256.5,30.0,3.65,15.5,60.5,194.34,141.76
2016,8,25,18,30,136.0,16.0,3.5,15.0,22.0,96.19,0.0
2016,8,25,18,45,68.0,8.0,3.35,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,2.45,15.5,18.5,10.96,0.0
2016,8,26,6,0,202.0,23.0,2.5,16.0,37.0,18.61,4.75
2016,8,26,6,15,312.0,36.0,2.5,16.0,79.0,28.47,18.53
2016,8,26,6,30,422.0,49.0,2.5,16.0,121.0,37.76,27.43
2016,8,26,6,45,492.5,58.0,2.55,16.0,170.5,42.93,32.39
2016,8,26,7,0,563.0,67.0,2.6,16.0,220.0,47.84,36.93
2016,8,26,7,15,281.5,68.0,2.6,16.0,144.5,47.28,36.47
2016,8,26,7,30,0.0,69.0,2.6,16.0,69.0,64.2,51.35
2016,8,26,7,45,0.0,79.5,2.65,16.5,79.5,73.82,59.52
2016,8,26,8,0,0.0,90.0,2.7,17.0,90.0,83.28,64.25
2016,8,26,8,15,0.0,104.5,2.65,17.0,104.5,96.21,74.71
2016,8,26,8,30,0.0,119.0,2.6,17.0,119.0,109.19,85.11
2016,8,26,8,45,5.5,164.5,2.6,17.5,168.0,149.78,117.42
2016,8,26,9,0,11.0,210.0,2.6,18.0,217.0,190.7,149.4
2016,8,26,9,15,19.0,239.5,2.55,18.0,252.5,219.91,171.92
2016,8,26,9,30,27.0,269.0,2.5,18.0,288.0,243.12,189.65
2016,8,26,9,45,60.0,312.0,2.5,18.5,357.0,295.71,229.56
2016,8,26,10,0,93.0,355.0,2.5,19.0,426.0,352.2,271.95
2016,8,26,10,15,65.5,346.0,2.5,19.0,397.0,338.7,261.44
2016,8,26,10,30,38.0,337.0,2.5,19.0,368.0,321.82,248.34
2016,8,26,10,45,48.0,360.0,2.5,19.0,400.5,352.28,271.46
2016,8,26,11,0,58.0,383.0,2.5,19.0,433.0,384.0,295.21
2016,8,26,11,15,48.0,375.0,2.45,19.0,416.5,375.7,288.54
2016,8,26,11,30,38.0,367.0,2.4,19.0,400.0,366.17,281.08
2016,8,26,11,45,41.5,376.5,2.4,19.5,413.0,381.88,292.37
2016,8,26,12,0,45.0,386.0,2.4,20.0,426.0,397.93,303.75
2016,8,26,12,15,37.5,369.5,2.4,20.0,403.0,380.67,290.74
2016,8,26,12,30,30.0,353.0,2.4,20.0,380.0,362.4,277.09
2016,8,26,12,45,31.0,352.0,2.4,20.0,380.0,365.7,279.81
2016,8,26,13,0,32.0,351.0,2.4,20.0,380.0,368.93,282.42
2016,8,26,13,15,37.0,354.5,2.4,20.0,387.0,380.2,291.22
2016,8,26,13,30,42.0,358.0,2.4,20.0,394.0,391.66,300.17
2016,8,26,13,45,207.0,352.0,2.4,20.0,519.5,550.93,423.3
2016,8,26,14,0,372.0,346.0,2.4,20.0,645.0,712.99,542.8
2016,8,26,14,15,312.0,346.0,2.4,19.5,590.0,662.59,506.21
2016,8,26,14,30,252.0,346.0,2.4,19.0,535.0,611.22,469.9
2016,8,26,14,45,237.0,329.5,2.4,19.0,500.0,569.44,440.84
2016,8,26,15,0,222.0,313.0,2.4,19.0,465.0,539.36,419.75
2016,8,26,15,15,181.0,294.0,2.35,19.0,412.5,482.56,377.62
2016,8,26,15,30,140.0,275.0,2.3,19.0,360.0,426.1,335.18
2016,8,26,15,45,104.0,247.5,2.3,19.0,308.5,351.43,278.45
2016,8,26,16,0,68.0,220.0,2.3,19.0,257.0,290.86,231.36
2016,8,26,16,15,50.5,193.0,2.25,18.5,219.0,246.94,197.44
2016,8,26,16,30,33.0,166.0,2.2,18.0,181.0,203.42,163.07
2016,8,26,16,45,27.5,145.5,2.2,18.0,157.0,177.52,142.46
2016,8,26,17,0,22.0,125.0,2.2,18.0,133.0,142.49,113.96
2016,8,26,17,15,257.5,96.0,2.1,17.5,160.0,297.8,246.11
2016,8,26,17,30,493.0,67.0,2.0,17.0,187.0,418.39,342.96
2016,8,26,17,45,416.0,55.5,1.95,17.0,139.5,338.91,274.92
2016,8,26,18,0,339.0,44.0,1.9,17.0,92.0,265.14,210.23
2016,8,26,18,15,222.0,29.0,1.85,16.5,55.0,174.02,122.11
2016,8,26,18,30,105.0,14.0,1.8,16.0,18.0,60.69,0.0
2016,8,26,18,45,52.5,7.0,1.8,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.0,2.8,15.0,16.0,10.48,0.0
2016,8,27,6,0,148.0,22.0,2.9,15.0,32.0,17.29,3.02
2016,8,27,6,15,247.0,38.0,2.9,15.0,72.0,29.43,19.35
2016,8,27,6,30,346.0,54.0,2.9,15.0,112.0,41.08,30.41
2016,8,27,6,45,173.0,51.5,2.9,15.5,80.5,41.44,31.13
2016,8,27,7,0,0.0,49.0,2.9,16.0,49.0,45.53,34.88
2016,8,27,7,15,0.0,61.0,2.85,16.0,61.0,56.73,44.83
2016,8,27,7,30,0.0,73.0,2.8,16.0,73.0,67.76,54.49
2016,8,27,7,45,0.0,83.5,2.8,16.0,83.5,77.2,62.61
2016,8,27,8,0,0.0,94.0,2.8,16.0,94.0,86.68,67.35
2016,8,27,8,15,0.0,108.5,2.8,16.0,108.5,99.61,77.84
2016,8,27,8,30,0.0,123.0,2.8,16.0,123.0,112.6,88.27
2016,8,27,8,45,0.0,134.0,2.85,16.5,134.0,122.63,96.02
2016,8,27,9,0,0.0,145.0,2.9,17.0,145.0,132.7,103.72
2016,8,27,9,15,0.0,149.0,2.9,17.0,149.0,136.69,106.66
2016,8,27,9,30,0.0,153.0,2.9,17.0,153.0,140.64,109.58
2016,8,27,9,45,2.5,172.5,2.95,17.5,174.5,159.37,124.13
2016,8,27,10,0,5.0,192.0,3.0,18.0,196.0,178.45,138.82
2016,8,27,10,15,7.0,206.5,3.05,18.0,212.0,193.17,150.25
2016,8,27,10,30,9.0,221.0,3.1,18.0,228.0,208.18,161.9
2016,8,27,10,45,11.0,240.0,3.15,18.5,249.5,227.51,176.56
2016,8,27,11,0,13.0,259.0,3.2,19.0,271.0,247.15,191.35
2016,8,27,11,15,13.5,268.5,3.25,19.0,281.0,257.46,199.2
2016,8,27,11,30,14.0,278.0,3.3,19.0,291.0,267.86,207.15
2016,8,27,11,45,36.5,340.0,3.35,19.0,373.0,344.48,266.27
2016,8,27,12,0,59.0,402.0,3.4,19.0,455.0,423.86,326.3
2016,8,27,12,15,153.0,416.0,3.4,19.0,552.0,523.05,402.31
2016,8,27,12,30,247.0,430.0,3.4,19.0,649.0,629.23,481.67
2016,8,27,12,45,241.5,426.5,3.4,19.0,638.5,626.75,479.61
2016,8,27,13,0,236.0,423.0,3.4,19.0,628.0,627.94,480.77
2016,8,27,13,15,240.0,411.0,3.35,19.0,616.0,627.95,481.37
2016,8,27,13,30,244.0,399.0,3.3,19.0,604.0,636.34,487.93
2016,8,27,13,45,196.0,392.5,3.25,19.0,554.0,582.72,448.25
2016,8,27,14,0,148.0,386.0,3.2,19.0,504.0,537.2,414.22
2016,8,27,14,15,160.0,369.5,3.1,19.0,493.0,535.29,414.03
2016,8,27,14,30,172.0,353.0,3.0,19.0,482.0,532.42,412.96
2016,8,27,14,45,172.5,335.0,2.95,19.0,458.5,516.35,401.96
2016,8,27,15,0,173.0,317.0,2.9,19.0,435.0,499.33,390.33
2016,8,27,15,15,158.5,295.0,2.8,18.5,397.5,463.49,364.68
2016,8,27,15,30,144.0,273.0,2.7,18.0,360.0,427.15,338.4
2016,8,27,15,45,109.5,246.5,2.65,18.0,310.0,354.99,283.03
2016,8,27,16,0,75.0,220.0,2.6,18.0,260.0,296.83,237.53
2016,8,27,16,15,110.5,200.0,2.6,17.5,252.0,316.46,255.61
2016,8,27,16,30,146.0,180.0,2.6,17.0,244.0,320.7,261.25
2016,8,27,16,45,136.0,158.5,2.6,17.0,212.0,286.54,234.29
2016,8,27,17,0,126.0,137.0,2.6,17.0,180.0,252.44,206.94
2016,8,27,17,15,114.0,114.0,2.65,17.0,148.0,215.06,176.19
2016,8,27,17,30,102.0,91.0,2.7,17.0,116.0,177.81,144.74
2016,8,27,17,45,233.0,66.0,2.8,17.0,103.5,231.0,188.16
2016,8,27,18,0,364.0,41.0,2.9,17.0,91.0,274.24,217.93
2016,8,27,18,15,241.5,27.0,2.95,16.5,54.0,180.69,122.41
2016,8,27,18,30,119.0,13.0,3.0,16.0,17.0,65.62,0.0
2016,8,27,18,45,59.5,6.5,3.15,16.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,10.5,1.9,14.5,17.0,10.01,0.0
2016,8,28,6,0,195.0,21.0,1.9,15.0,34.0,16.92,1.61
2016,8,28,6,15,306.0,34.0,1.8,15.0,75.5,26.86,17.1
2016,8,28,6,30,417.0,47.0,1.7,15.0,117.0,36.22,26.16
2016,8,28,6,45,492.0,56.0,1.65,15.5,167.0,41.47,31.16
2016,8,28,7,0,567.0,65.0,1.6,16.0,217.0,46.46,35.72
2016,8,28,7,15,307.5,102.5,1.6,16.0,187.5,72.58,58.82
2016,8,28,7,30,48.0,140.0,1.6,16.0,158.0,114.26,95.1
2016,8,28,7,45,69.5,165.0,1.6,16.0,195.0,132.35,110.39
2016,8,28,8,0,91.0,190.0,1.6,16.0,232.0,157.2,122.7
2016,8,28,8,15,104.0,214.0,1.65,16.5,267.5,184.41,142.23
2016,8,28,8,30,117.0,238.0,1.7,17.0,303.0,206.01,157.97
2016,8,28,8,45,208.5,251.5,1.8,17.5,378.5,246.03,185.85
2016,8,28,9,0,300.0,265.0,1.9,18.0,454.0,288.49,216.75
2016,8,28,9,15,579.5,185.0,2.0,18.0,580.0,327.95,243.07
2016,8,28,9,30,859.0,105.0,2.1,18.0,706.0,407.78,304.18
2016,8,28,9,45,861.5,111.0,2.25,18.5,740.5,458.58,347.2
2016,8,28,10,0,864.0,117.0,2.4,19.0,775.0,508.49,388.43
2016,8,28,10,15,872.0,119.0,2.5,19.0,804.5,556.82,428.0
2016,8,28,10,30,880.0,121.0,2.6,19.0,834.0,604.34,466.01
2016,8,28,10,45,886.5,121.5,2.75,19.0,856.5,648.64,501.08
2016,8,28,11,0,893.0,122.0,2.9,19.0,879.0,691.58,534.49
2016,8,28,11,15,896.0,123.0,2.95,19.0,893.5,731.0,564.32
2016,8,28,11,30,899.0,124.0,3.0,19.0,908.0,768.44,591.53
2016,8,28,11,45,900.5,124.0,3.15,19.5,915.0,801.7,614.14
2016,8,28,12,0,902.0,124.0,3.3,20.0,922.0,832.55,634.99
2016,8,28,12,15,902.0,124.0,3.3,20.0,920.5,859.64,653.58
2016,8,28,12,30,902.0,124.0,3.3,20.0,919.0,883.99,670.3
2016,8,28,12,45,913.5,115.5,3.35,20.0,913.5,907.08,686.52
2016,8,28,13,0,925.0,107.0,3.4,20.0,908.0,927.31,700.86
2016,8,28,13,15,921.0,106.0,3.35,20.0,890.5,938.3,708.36
2016,8,28,13,30,917.0,105.0,3.3,20.0,873.0,945.99,713.79
2016,8,28,13,45,911.0,104.0,3.3,20.0,848.5,948.55,716.24
2016,8,28,14,0,905.0,103.0,3.3,20.0,824.0,947.78,716.62
2016,8,28,14,15,897.0,101.5,3.25,19.5,792.5,941.35,714.33
2016,8,28,14,30,889.0,100.0,3.2,19.0,761.0,931.7,709.99
2016,8,28,14,45,877.5,98.5,3.2,19.0,722.5,915.74,700.46
2016,8,28,15,0,866.0,97.0,3.2,19.0,684.0,896.84,689.01
2016,8,28,15,15,851.0,94.5,3.15,19.0,640.5,870.91,672.38
2016,8,28,15,30,836.0,92.0,3.1,19.0,597.0,849.68,659.11
2016,8,28,15,45,815.5,89.0,3.05,19.0,549.0,813.61,635.22
2016,8,28,16,0,795.0,86.0,3.0,19.0,501.0,775.63,609.84
2016,8,28,16,15,768.5,82.0,3.0,18.5,449.5,730.01,579.89
2016,8,28,16,30,742.0,78.0,3.0,18.0,398.0,683.38,548.47
2016,8,28,16,45,703.5,73.5,3.0,18.0,345.0,626.59,507.41
2016,8,28,17,0,665.0,69.0,3.0,18.0,292.0,574.45,468.71
2016,8,28,17,15,611.5,62.5,3.1,17.5,240.0,507.08,416.25
2016,8,28,17,30,558.0,56.0,3.2,17.0,188.0,442.29,363.25
2016,8,28,17,45,472.5,47.0,3.3,16.5,139.0,358.87,292.58
2016,8,28,18,0,387.0,38.0,3.4,16.0,90.0,281.95,223.97
2016,8,28,18,15,253.0,25.0,3.45,16.0,53.0,181.31,116.5
2016,8,28,18,30,119.0,12.0,3.5,16.0,16.0,64.23,0.0
2016,8,28,18,45,59.5,6.0,3.55,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,89.0,11.0,4.65,13.5,16.0,10.48,0.0
2016,8,29,6,0,178.0,22.0,4.7,14.0,32.0,17.39,0.28
2016,8,29,6,15,293.5,35.0,4.65,14.0,73.0,27.96,17.97
2016,8,29,6,30,409.0,48.0,4.6,14.0,114.0,37.31,27.15
2016,8,29,6,45,204.5,54.5,4.55,14.5,87.5,40.01,29.95
2016,8,29,7,0,0.0,61.0,4.5,15.0,61.0,56.22,44.5
2016,8,29,7,15,0.0,75.5,4.45,15.0,75.5,69.09,55.97
2016,8,29,7,30,0.0,90.0,4.4,15.0,90.0,81.84,67.16
2016,8,29,7,45,0.5,117.5,4.4,15.5,118.0,104.8,86.97
2016,8,29,8,0,1.0,145.0,4.4,16.0,146.0,128.05,101.76
2016,8,29,8,15,1.5,156.0,4.45,16.0,157.0,138.79,110.23
2016,8,29,8,30,2.0,167.0,4.5,16.0,168.0,149.48,118.61
2016,8,29,8,45,13.5,201.0,4.55,16.5,209.5,181.24,143.38
2016,8,29,9,0,25.0,235.0,4.6,17.0,251.0,214.45,169.1
2016,8,29,9,15,146.0,273.5,4.6,17.0,374.5,272.71,212.38
2016,8,29,9,30,267.0,312.0,4.6,17.0,498.0,351.71,273.11
2016,8,29,9,45,585.5,201.5,4.6,17.5,637.5,408.34,315.81
2016,8,29,10,0,904.0,91.0,4.6,18.0,777.0,503.63,391.04
2016,8,29,10,15,911.5,92.5,4.6,18.0,806.5,552.88,432.24
2016,8,29,10,30,919.0,94.0,4.6,18.0,836.0,601.19,471.83
2016,8,29,10,45,925.5,94.0,4.65,18.5,858.5,646.41,507.4
2016,8,29,11,0,932.0,94.0,4.7,19.0,881.0,690.15,540.98
2016,8,29,11,15,687.5,221.0,4.8,19.0,807.5,674.25,526.4
2016,8,29,11,30,443.0,348.0,4.9,19.0,734.0,641.85,498.36
2016,8,29,11,45,693.5,221.0,5.0,19.0,830.0,736.19,574.86
2016,8,29,12,0,944.0,94.0,5.1,19.0,926.0,835.42,649.41
2016,8,29,12,15,742.0,209.0,5.25,19.0,862.0,814.38,634.12
