Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,30,540.0,324.0,5.4,19.0,798.0,777.2,602.75
2016,8,29,12,45,727.5,216.5,5.6,19.0,848.5,852.76,664.58
2016,8,29,13,0,915.0,109.0,5.8,19.0,899.0,918.5,712.89
2016,8,29,13,15,700.0,211.0,5.95,19.0,808.5,855.7,668.53
2016,8,29,13,30,485.0,313.0,6.1,19.0,718.0,774.15,604.79
2016,8,29,13,45,693.0,208.0,6.25,19.0,767.0,867.92,680.82
2016,8,29,14,0,901.0,103.0,6.4,19.0,816.0,941.89,735.7
2016,8,29,14,15,892.5,101.5,6.45,19.0,784.5,934.95,731.7
2016,8,29,14,30,884.0,100.0,6.5,19.0,753.0,924.81,725.89
2016,8,29,14,45,876.5,96.5,6.6,19.0,716.0,910.22,717.21
2016,8,29,15,0,869.0,93.0,6.7,19.0,679.0,892.55,706.34
2016,8,29,15,15,854.5,90.5,6.7,18.5,635.5,866.93,690.55
2016,8,29,15,30,840.0,88.0,6.7,18.0,592.0,845.87,678.12
2016,8,29,15,45,822.5,84.5,6.75,18.0,544.5,811.6,654.53
2016,8,29,16,0,805.0,81.0,6.8,18.0,497.0,775.29,629.21
2016,8,29,16,15,779.0,77.5,6.75,18.0,446.0,730.42,596.64
2016,8,29,16,30,753.0,74.0,6.7,18.0,395.0,684.5,562.75
2016,8,29,16,45,715.5,69.5,6.7,18.0,342.5,628.19,520.03
2016,8,29,17,0,678.0,65.0,6.7,18.0,290.0,572.23,476.44
2016,8,29,17,15,624.0,59.0,6.65,17.5,237.5,508.66,424.65
2016,8,29,17,30,570.0,53.0,6.6,17.0,185.0,443.94,369.49
2016,8,29,17,45,481.5,45.0,6.55,16.5,136.0,359.9,296.09
2016,8,29,18,0,393.0,37.0,6.5,16.0,87.0,282.55,225.11
2016,8,29,18,15,196.5,25.5,6.4,16.0,50.5,150.5,88.55
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,25.0,10.0,4.6,15.5,11.5,9.53,0.0
2016,8,30,6,0,50.0,20.0,4.6,16.0,23.0,16.7,0.0
2016,8,30,6,15,104.5,38.0,4.65,16.0,52.0,30.95,20.18
2016,8,30,6,30,159.0,56.0,4.7,16.0,81.0,44.77,33.36
2016,8,30,6,45,185.0,76.0,4.8,16.5,116.0,59.52,46.79
2016,8,30,7,0,211.0,96.0,4.9,17.0,151.0,73.71,59.48
2016,8,30,7,15,229.0,116.0,4.9,17.0,188.0,87.31,71.51
2016,8,30,7,30,247.0,136.0,4.9,17.0,225.0,100.33,82.8
2016,8,30,7,45,515.5,103.5,4.9,17.5,326.5,67.97,54.21
2016,8,30,8,0,784.0,71.0,4.9,18.0,428.0,81.94,42.33
2016,8,30,8,15,527.5,148.0,4.95,18.0,400.0,156.36,102.19
2016,8,30,8,30,271.0,225.0,5.0,18.0,372.0,212.3,156.95
2016,8,30,8,45,569.5,152.5,5.05,18.0,497.0,230.03,160.26
2016,8,30,9,0,868.0,80.0,5.1,18.0,622.0,293.76,205.46
2016,8,30,9,15,880.5,82.0,5.1,18.0,663.5,346.37,253.13
2016,8,30,9,30,893.0,84.0,5.1,18.0,705.0,399.38,300.71
2016,8,30,9,45,907.0,83.5,5.2,18.5,742.0,451.09,345.9
2016,8,30,10,0,921.0,83.0,5.3,19.0,779.0,502.85,390.0
2016,8,30,10,15,927.5,84.0,5.35,19.0,808.0,551.87,431.58
2016,8,30,10,30,934.0,85.0,5.4,19.0,837.0,599.8,471.34
2016,8,30,10,45,940.0,85.0,5.5,19.5,859.5,645.25,507.52
2016,8,30,11,0,946.0,85.0,5.6,20.0,882.0,689.14,541.67
2016,8,30,11,15,948.5,85.5,5.6,20.0,896.0,729.33,572.9
2016,8,30,11,30,951.0,86.0,5.6,20.0,910.0,767.33,600.35
2016,8,30,11,45,953.5,85.5,5.7,20.0,917.0,802.03,625.7
2016,8,30,12,0,956.0,85.0,5.8,20.0,924.0,834.19,649.21
2016,8,30,12,15,955.5,84.5,5.85,20.0,922.0,861.22,668.81
2016,8,30,12,30,955.0,84.0,5.9,20.0,920.0,885.27,686.34
2016,8,30,12,45,951.5,85.0,6.0,20.0,910.5,905.2,701.25
2016,8,30,13,0,948.0,86.0,6.1,20.0,901.0,921.89,713.99
2016,8,30,13,15,944.5,85.5,6.1,20.0,883.5,933.73,722.88
2016,8,30,13,30,941.0,85.0,6.1,20.0,866.0,942.21,729.54
2016,8,30,13,45,935.0,84.0,6.2,20.0,841.0,944.5,732.48
2016,8,30,14,0,929.0,83.0,6.3,20.0,816.0,943.39,733.17
2016,8,30,14,15,921.5,81.5,6.3,19.5,784.5,936.98,731.12
2016,8,30,14,30,914.0,80.0,6.3,19.0,753.0,927.26,726.83
2016,8,30,14,45,903.5,79.0,6.3,19.0,715.0,912.2,717.38
2016,8,30,15,0,893.0,78.0,6.3,19.0,677.0,894.12,705.83
2016,8,30,15,15,879.5,76.0,6.25,19.0,633.5,869.34,689.21
2016,8,30,15,30,866.0,74.0,6.2,19.0,590.0,841.93,670.67
2016,8,30,15,45,847.5,71.5,6.2,19.0,542.5,807.28,646.87
2016,8,30,16,0,829.0,69.0,6.2,19.0,495.0,770.67,621.4
2016,8,30,16,15,804.5,66.5,6.15,18.5,444.0,734.26,596.74
2016,8,30,16,30,780.0,64.0,6.1,18.0,393.0,690.03,565.49
2016,8,30,16,45,744.0,60.5,6.05,18.0,340.5,635.3,524.16
2016,8,30,17,0,708.0,57.0,6.0,18.0,288.0,580.86,481.91
2016,8,30,17,15,656.0,51.5,5.95,17.5,235.5,514.05,428.2
2016,8,30,17,30,604.0,46.0,5.9,17.0,183.0,449.54,373.28
2016,8,30,17,45,517.5,39.0,5.9,17.0,134.5,370.96,303.63
2016,8,30,18,0,431.0,32.0,5.9,17.0,86.0,295.29,232.91
2016,8,30,18,15,215.5,22.5,5.8,16.5,49.5,154.73,79.71
2016,8,30,18,30,0.0,13.0,5.7,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,5.65,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,9.5,5.4,15.0,16.0,9.05,0.0
2016,8,31,6,0,234.0,19.0,5.5,15.0,32.0,15.38,0.0
2016,8,31,6,15,360.5,29.0,5.55,15.0,74.0,22.63,13.2
2016,8,31,6,30,487.0,39.0,5.6,15.0,116.0,29.51,20.15
2016,8,31,6,45,560.0,46.0,5.7,15.5,166.5,33.43,23.96
2016,8,31,7,0,633.0,53.0,5.8,16.0,217.0,40.73,30.58
2016,8,31,7,15,316.5,79.0,5.85,16.0,161.0,55.67,43.89
2016,8,31,7,30,0.0,105.0,5.9,16.0,105.0,93.67,77.34
2016,8,31,7,45,55.0,147.0,6.0,16.5,172.0,120.52,100.42
2016,8,31,8,0,110.0,189.0,6.1,17.0,239.0,148.6,115.71
2016,8,31,8,15,87.5,207.0,6.1,17.0,250.0,176.77,137.61
2016,8,31,8,30,65.0,225.0,6.1,17.0,261.0,195.16,152.85
2016,8,31,8,45,68.0,246.5,6.15,17.5,286.5,218.87,171.36
2016,8,31,9,0,71.0,268.0,6.2,18.0,312.0,243.11,190.34
2016,8,31,9,15,87.0,292.0,6.25,18.0,350.0,273.8,214.44
2016,8,31,9,30,103.0,316.0,6.3,18.0,388.0,306.44,240.16
2016,8,31,9,45,163.5,334.5,6.35,18.0,455.0,349.33,273.61
2016,8,31,10,0,224.0,353.0,6.4,18.0,522.0,404.62,317.11
2016,8,31,10,15,151.5,362.0,6.35,18.0,478.5,390.21,306.26
2016,8,31,10,30,79.0,371.0,6.3,18.0,435.0,372.58,292.12
2016,8,31,10,45,208.0,375.0,6.25,18.5,549.0,457.72,358.98
2016,8,31,11,0,337.0,379.0,6.2,19.0,663.0,554.95,434.18
2016,8,31,11,15,390.5,362.0,6.1,19.0,696.0,595.12,465.64
2016,8,31,11,30,444.0,345.0,6.0,19.0,729.0,638.22,499.29
2016,8,31,11,45,691.5,221.5,5.95,19.0,824.5,732.38,575.66
2016,8,31,12,0,939.0,98.0,5.9,19.0,920.0,831.35,650.56
2016,8,31,12,15,637.5,249.0,5.85,19.0,806.5,764.66,598.3
2016,8,31,12,30,336.0,400.0,5.8,19.0,693.0,672.9,522.78
2016,8,31,12,45,319.0,400.0,5.8,19.0,676.0,671.5,522.13
2016,8,31,13,0,302.0,400.0,5.8,19.0,659.0,668.31,519.82
2016,8,31,13,15,212.5,400.5,5.75,19.0,581.0,591.16,460.6
2016,8,31,13,30,123.0,401.0,5.7,19.0,503.0,518.4,403.84
2016,8,31,13,45,121.5,387.5,5.7,19.0,486.0,508.69,397.29
2016,8,31,14,0,120.0,374.0,5.7,19.0,469.0,498.16,389.98
2016,8,31,14,15,69.0,316.5,5.7,19.0,370.5,382.55,300.83
2016,8,31,14,30,18.0,259.0,5.7,19.0,272.0,266.53,209.31
2016,8,31,14,45,12.0,228.5,5.75,19.0,237.0,231.23,181.81
2016,8,31,15,0,6.0,198.0,5.8,19.0,202.0,195.79,153.8
2016,8,31,15,15,3.0,157.0,5.85,18.5,159.0,152.37,119.42
2016,8,31,15,30,0.0,116.0,5.9,18.0,116.0,109.26,84.72
2016,8,31,15,45,0.0,108.0,5.95,18.0,108.0,101.62,78.73
2016,8,31,16,0,0.0,100.0,6.0,18.0,100.0,93.99,72.69
2016,8,31,16,15,0.0,73.5,6.0,18.0,73.5,68.41,51.68
2016,8,31,16,30,0.0,47.0,6.0,18.0,47.0,43.67,31.14
2016,8,31,16,45,0.0,40.5,6.0,18.0,40.5,37.61,26.13
2016,8,31,17,0,0.0,34.0,6.0,18.0,34.0,31.55,21.06
2016,8,31,17,15,293.5,40.5,5.95,17.5,105.5,262.61,220.63
2016,8,31,17,30,587.0,47.0,5.9,17.0,177.0,442.36,367.44
2016,8,31,17,45,498.0,39.5,5.9,17.0,128.5,358.75,293.01
2016,8,31,18,0,409.0,32.0,5.9,17.0,80.0,282.25,221.02
2016,8,31,18,15,204.5,16.0,5.8,16.5,40.0,138.42,56.48
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,5,45,120.5,9.0,4.9,14.5,15.5,8.58,0.0
2016,9,1,6,0,241.0,18.0,4.9,15.0,31.0,14.53,0.0
2016,9,1,6,15,370.5,28.5,4.9,15.0,73.5,22.3,12.81
2016,9,1,6,30,500.0,39.0,4.9,15.0,116.0,29.65,20.25
2016,9,1,6,45,572.0,46.0,4.95,15.5,167.0,33.56,24.07
2016,9,1,7,0,644.0,53.0,5.0,16.0,218.0,40.88,30.71
2016,9,1,7,15,322.0,56.5,5.0,16.0,139.0,37.12,27.43
2016,9,1,7,30,0.0,60.0,5.0,16.0,60.0,55.79,43.96
2016,9,1,7,45,0.0,97.0,5.05,16.5,97.0,88.26,72.26
2016,9,1,8,0,0.0,134.0,5.1,17.0,134.0,119.14,94.15
2016,9,1,8,15,0.0,124.5,5.1,17.0,124.5,112.87,88.64
2016,9,1,8,30,0.0,115.0,5.1,17.0,115.0,105.59,82.35
2016,9,1,8,45,0.0,132.5,5.15,17.5,132.5,121.2,94.73
2016,9,1,9,0,0.0,150.0,5.2,18.0,150.0,136.88,107.02
2016,9,1,9,15,2.0,170.0,5.25,18.0,171.5,155.43,121.69
2016,9,1,9,30,4.0,190.0,5.3,18.0,193.0,174.3,136.54
2016,9,1,9,45,56.0,270.5,5.35,18.0,313.0,259.61,203.74
2016,9,1,10,0,108.0,351.0,5.4,18.0,433.0,354.24,277.49
2016,9,1,10,15,121.0,368.0,5.5,18.0,463.0,379.16,296.89
2016,9,1,10,30,134.0,385.0,5.6,18.0,493.0,410.65,321.47
2016,9,1,10,45,109.5,389.5,5.75,18.0,479.0,413.45,323.54
2016,9,1,11,0,85.0,394.0,5.9,18.0,465.0,410.03,320.7
2016,9,1,11,15,130.5,409.5,6.1,18.0,521.0,460.72,360.69
2016,9,1,11,30,176.0,425.0,6.3,18.0,577.0,516.82,404.58
2016,9,1,11,45,177.5,426.0,6.5,18.0,580.5,530.06,415.03
2016,9,1,12,0,179.0,427.0,6.7,18.0,584.0,542.88,425.28
2016,9,1,12,15,153.5,427.0,6.8,18.0,561.5,532.53,417.09
2016,9,1,12,30,128.0,427.0,6.9,18.0,539.0,520.34,407.48
2016,9,1,12,45,145.5,423.5,7.05,18.0,549.5,539.76,423.33
2016,9,1,13,0,163.0,420.0,7.2,18.0,560.0,559.26,439.24
2016,9,1,13,15,166.0,411.0,7.1,18.0,551.0,560.26,440.41
2016,9,1,13,30,169.0,402.0,7.0,18.0,542.0,560.48,441.1
2016,9,1,13,45,128.0,382.5,6.95,18.0,486.5,509.17,401.27
2016,9,1,14,0,87.0,363.0,6.9,18.0,431.0,445.13,351.41
2016,9,1,14,15,54.5,316.0,6.8,18.0,358.5,368.84,291.81
2016,9,1,14,30,22.0,269.0,6.7,18.0,286.0,280.41,221.71
2016,9,1,14,45,21.5,255.5,6.65,18.0,271.0,267.52,212.05
2016,9,1,15,0,21.0,242.0,6.6,18.0,256.0,254.53,202.2
2016,9,1,15,15,12.0,209.0,6.65,17.5,217.0,213.59,169.88
2016,9,1,15,30,3.0,176.0,6.7,17.0,178.0,172.71,137.16
2016,9,1,15,45,1.5,162.0,6.75,17.0,163.0,158.08,125.59
2016,9,1,16,0,0.0,148.0,6.8,17.0,148.0,143.5,113.96
2016,9,1,16,15,0.0,119.0,6.8,16.5,119.0,114.23,90.27
2016,9,1,16,30,0.0,90.0,6.8,16.0,90.0,84.98,66.23
2016,9,1,16,45,0.0,77.0,6.8,16.0,77.0,72.32,55.74
2016,9,1,17,0,0.0,64.0,6.8,16.0,64.0,59.62,45.07
2016,9,1,17,15,262.0,60.0,6.75,15.5,117.0,261.8,220.8
2016,9,1,17,30,524.0,56.0,6.7,15.0,170.0,413.42,346.21
2016,9,1,17,45,424.5,46.5,6.65,15.0,122.0,323.95,266.25
2016,9,1,18,0,325.0,37.0,6.6,15.0,74.0,242.04,189.15
2016,9,1,18,15,162.5,18.5,6.55,15.0,37.0,119.89,30.55
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.5,5.5,14.5,12.5,9.05,0.0
2016,9,2,6,0,126.0,19.0,5.6,15.0,25.0,15.05,0.0
2016,9,2,6,15,247.5,32.5,5.65,15.0,63.5,25.32,15.14
2016,9,2,6,30,369.0,46.0,5.7,15.0,102.0,36.04,25.77
2016,9,2,6,45,447.0,55.5,5.8,15.5,150.5,41.71,31.23
2016,9,2,7,0,525.0,65.0,5.9,16.0,199.0,47.13,36.22
2016,9,2,7,15,576.5,72.0,5.9,16.0,250.0,50.13,38.97
2016,9,2,7,30,628.0,79.0,5.9,16.0,301.0,52.98,41.46
2016,9,2,7,45,667.0,83.5,5.9,16.5,352.5,53.75,41.95
2016,9,2,8,0,706.0,88.0,5.9,17.0,404.0,81.16,46.34
2016,9,2,8,15,505.5,151.5,5.85,17.0,391.5,152.97,101.38
2016,9,2,8,30,305.0,215.0,5.8,17.0,379.0,208.0,152.83
2016,9,2,8,45,553.0,158.0,5.8,17.5,487.0,227.41,158.99
2016,9,2,9,0,801.0,101.0,5.8,18.0,595.0,281.61,197.51
2016,9,2,9,15,815.5,104.0,5.85,18.0,636.0,332.75,243.7
2016,9,2,9,30,830.0,107.0,5.9,18.0,677.0,384.66,290.27
2016,9,2,9,45,851.0,104.0,5.95,18.5,715.0,439.5,337.71
2016,9,2,10,0,872.0,101.0,6.0,19.0,753.0,489.87,380.73
2016,9,2,10,15,880.0,102.5,6.15,19.0,782.0,537.97,421.93
2016,9,2,10,30,888.0,104.0,6.3,19.0,811.0,585.2,461.61
2016,9,2,10,45,893.0,105.0,6.45,19.0,833.0,629.14,498.0
2016,9,2,11,0,898.0,106.0,6.6,19.0,855.0,671.55,532.58
2016,9,2,11,15,693.5,217.0,6.65,19.0,801.0,669.25,528.51
2016,9,2,11,30,489.0,328.0,6.7,19.0,747.0,653.42,513.08
2016,9,2,11,45,427.0,358.5,6.75,19.0,726.5,657.0,515.04
2016,9,2,12,0,365.0,389.0,6.8,19.0,706.0,654.29,511.96
2016,9,2,12,15,347.0,394.0,6.8,19.0,695.0,660.48,516.58
2016,9,2,12,30,329.0,399.0,6.8,19.0,684.0,664.79,519.72
2016,9,2,12,45,369.5,376.5,6.85,19.0,693.5,690.11,540.5
2016,9,2,13,0,410.0,354.0,6.9,19.0,703.0,721.5,565.66
2016,9,2,13,15,642.5,235.0,6.95,19.0,768.5,822.4,648.32
2016,9,2,13,30,875.0,116.0,7.0,19.0,834.0,908.77,713.46
2016,9,2,13,45,871.0,113.5,7.1,19.0,810.0,911.19,716.1
2016,9,2,14,0,867.0,111.0,7.2,19.0,786.0,910.38,716.87
2016,9,2,14,15,858.0,109.5,7.3,19.0,754.0,902.94,712.93
2016,9,2,14,30,849.0,108.0,7.4,19.0,722.0,892.42,706.86
2016,9,2,14,45,837.0,105.5,7.55,19.0,684.5,882.26,701.35
2016,9,2,15,0,825.0,103.0,7.7,19.0,647.0,862.21,688.53
2016,9,2,15,15,459.5,179.0,7.75,18.5,478.5,619.01,502.91
2016,9,2,15,30,94.0,255.0,7.8,18.0,310.0,349.62,282.06
2016,9,2,15,45,184.0,228.5,7.9,18.0,324.5,408.6,333.53
2016,9,2,16,0,274.0,202.0,8.0,18.0,339.0,462.58,380.19
2016,9,2,16,15,483.5,142.0,7.95,17.5,352.5,563.93,468.16
2016,9,2,16,30,693.0,82.0,7.9,17.0,366.0,642.59,535.42
2016,9,2,16,45,651.0,77.0,7.9,17.0,314.0,585.01,490.13
2016,9,2,17,0,609.0,72.0,7.9,17.0,262.0,528.35,443.63
2016,9,2,17,15,547.0,64.5,7.8,16.5,211.0,457.01,383.8
2016,9,2,17,30,485.0,57.0,7.7,16.0,160.0,388.98,324.53
2016,9,2,17,45,385.0,47.0,7.6,15.5,114.0,300.54,246.23
2016,9,2,18,0,285.0,37.0,7.5,15.0,68.0,219.67,169.69
2016,9,2,18,15,142.5,18.5,7.35,15.0,34.0,106.23,3.11
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.0,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,7.5,15.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,22.5,7.4,15.0,22.5,20.89,11.34
2016,9,3,6,30,0.0,37.0,7.3,15.0,37.0,34.18,24.1
2016,9,3,6,45,0.0,54.5,7.2,15.0,54.5,49.61,38.24
2016,9,3,7,0,0.0,72.0,7.1,15.0,72.0,64.88,52.11
2016,9,3,7,15,0.0,91.5,7.0,15.0,91.5,81.57,67.03
2016,9,3,7,30,0.0,111.0,6.9,15.0,111.0,98.07,81.55
2016,9,3,7,45,0.0,101.5,6.85,15.5,101.5,91.82,75.71
2016,9,3,8,0,0.0,92.0,6.8,16.0,92.0,84.77,65.9
2016,9,3,8,15,0.0,102.5,6.75,16.0,102.5,94.28,73.63
2016,9,3,8,30,0.0,113.0,6.7,16.0,113.0,103.82,81.3
2016,9,3,8,45,1.0,144.0,6.65,16.5,145.0,131.15,103.37
2016,9,3,9,0,2.0,175.0,6.6,17.0,177.0,158.6,125.23
2016,9,3,9,15,1.0,138.0,6.55,17.0,139.0,127.21,99.34
2016,9,3,9,30,0.0,101.0,6.5,17.0,101.0,94.04,72.04
2016,9,3,9,45,0.5,132.0,6.5,17.0,132.5,122.34,94.98
2016,9,3,10,0,1.0,163.0,6.5,17.0,164.0,150.64,117.73
2016,9,3,10,15,2.0,167.0,6.55,17.0,169.0,155.13,121.15
2016,9,3,10,30,3.0,171.0,6.6,17.0,174.0,159.71,124.69
2016,9,3,10,45,5.5,190.0,6.65,17.0,194.5,178.9,140.01
2016,9,3,11,0,8.0,209.0,6.7,17.0,215.0,198.42,155.55
2016,9,3,11,15,7.0,197.0,6.8,17.0,202.5,187.54,146.75
2016,9,3,11,30,6.0,185.0,6.9,17.0,190.0,176.4,137.77
2016,9,3,11,45,6.5,193.5,7.0,17.0,199.5,185.18,144.79
2016,9,3,12,0,7.0,202.0,7.1,17.0,209.0,194.04,151.88
2016,9,3,12,15,5.5,185.5,7.2,17.0,190.5,177.95,138.98
2016,9,3,12,30,4.0,169.0,7.3,17.0,172.0,161.6,125.88
2016,9,3,12,45,13.5,242.5,7.4,17.0,254.0,239.65,188.64
2016,9,3,13,0,23.0,316.0,7.5,17.0,336.0,319.47,252.03
2016,9,3,13,15,16.0,271.0,7.55,17.0,285.0,271.11,213.81
2016,9,3,13,30,9.0,226.0,7.6,17.0,234.0,222.13,174.91
2016,9,3,13,45,6.5,203.5,7.65,17.0,209.0,198.63,156.26
2016,9,3,14,0,4.0,181.0,7.7,17.0,184.0,174.92,137.34
2016,9,3,14,15,58.5,258.0,7.65,17.0,300.5,310.9,248.64
2016,9,3,14,30,113.0,335.0,7.6,17.0,417.0,445.52,356.61
2016,9,3,14,45,66.0,285.0,7.6,17.0,332.5,351.23,281.38
2016,9,3,15,0,19.0,235.0,7.6,17.0,248.0,245.63,196.03
2016,9,3,15,15,77.0,246.0,7.65,16.5,292.0,322.15,260.93
2016,9,3,15,30,135.0,257.0,7.7,16.0,336.0,399.83,326.24
2016,9,3,15,45,115.5,233.5,7.75,16.0,297.0,357.54,292.54
2016,9,3,16,0,96.0,210.0,7.8,16.0,258.0,302.85,248.61
2016,9,3,16,15,73.0,184.0,7.85,16.0,218.0,255.51,209.92
2016,9,3,16,30,50.0,158.0,7.9,16.0,178.0,208.84,171.24
2016,9,3,16,45,42.0,136.5,8.0,16.0,152.0,179.57,147.02
2016,9,3,17,0,34.0,115.0,8.1,16.0,126.0,150.48,122.53
2016,9,3,17,15,251.5,87.5,8.05,15.5,141.5,278.3,233.88
2016,9,3,17,30,469.0,60.0,8.0,15.0,157.0,380.7,318.71
2016,9,3,17,45,356.0,49.0,7.95,15.0,110.5,284.6,232.87
2016,9,3,18,0,243.0,38.0,7.9,15.0,64.0,200.52,152.36
2016,9,3,18,15,121.5,19.0,7.85,14.5,32.0,95.89,0.0
2016,9,3,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,7.95,14.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,8.0,15.0,19.0,17.07,0.0
2016,9,4,6,15,123.0,37.5,7.95,15.0,56.0,30.46,18.86
2016,9,4,6,30,246.0,56.0,7.9,15.0,93.0,43.19,31.86
2016,9,4,6,45,329.0,71.0,7.9,15.0,140.5,53.53,41.65
2016,9,4,7,0,412.0,86.0,7.9,15.0,188.0,63.41,50.79
2016,9,4,7,15,216.0,105.5,7.8,15.0,160.0,80.15,65.78
2016,9,4,7,30,20.0,125.0,7.7,15.0,132.0,108.46,90.74
2016,9,4,7,45,22.0,144.0,7.6,15.5,153.0,124.3,104.23
2016,9,4,8,0,24.0,163.0,7.5,16.0,174.0,141.5,112.77
2016,9,4,8,15,25.5,181.5,7.4,16.0,194.5,159.87,127.06
2016,9,4,8,30,27.0,200.0,7.3,16.0,215.0,178.46,141.74
2016,9,4,8,45,38.0,226.0,7.25,16.0,248.5,196.99,156.04
2016,9,4,9,0,49.0,252.0,7.2,16.0,282.0,224.63,177.9
2016,9,4,9,15,38.5,257.0,7.2,16.0,282.0,231.39,183.54
2016,9,4,9,30,28.0,262.0,7.2,16.0,282.0,236.67,187.85
2016,9,4,9,45,108.5,307.0,7.2,16.5,387.0,304.02,240.38
2016,9,4,10,0,189.0,352.0,7.2,17.0,492.0,385.71,304.26
2016,9,4,10,15,191.5,367.0,7.15,17.0,513.5,412.82,325.88
2016,9,4,10,30,194.0,382.0,7.1,17.0,535.0,440.09,347.51
2016,9,4,10,45,116.5,364.0,7.1,17.0,457.0,392.54,310.04
2016,9,4,11,0,39.0,346.0,7.1,17.0,379.0,338.56,266.69
2016,9,4,11,15,50.5,367.0,7.1,17.0,410.0,369.44,291.03
2016,9,4,11,30,62.0,388.0,7.1,17.0,441.0,401.57,316.17
2016,9,4,11,45,63.0,390.0,7.1,17.5,444.0,409.71,321.86
2016,9,4,12,0,64.0,392.0,7.1,18.0,447.0,417.73,327.52
2016,9,4,12,15,61.0,390.0,7.15,18.0,442.5,418.66,328.29
2016,9,4,12,30,58.0,388.0,7.2,18.0,438.0,419.18,328.78
2016,9,4,12,45,88.5,399.0,7.25,18.0,474.5,460.4,361.74
2016,9,4,13,0,119.0,410.0,7.3,18.0,511.0,510.49,401.28
2016,9,4,13,15,208.0,393.0,7.35,17.5,564.5,577.96,456.98
2016,9,4,13,30,297.0,376.0,7.4,17.0,618.0,655.92,520.31
2016,9,4,13,45,298.0,362.5,7.5,17.0,598.5,650.23,516.87
2016,9,4,14,0,299.0,349.0,7.6,17.0,579.0,643.01,512.57
2016,9,4,14,15,231.5,343.0,7.6,17.0,517.0,568.98,454.9
2016,9,4,14,30,164.0,337.0,7.6,17.0,455.0,505.59,404.67
2016,9,4,14,45,148.0,317.0,7.6,17.0,419.5,472.44,379.41
2016,9,4,15,0,132.0,297.0,7.6,17.0,384.0,438.66,353.4
2016,9,4,15,15,101.0,271.0,7.6,17.0,334.5,371.64,300.4
2016,9,4,15,30,70.0,245.0,7.6,17.0,285.0,317.66,257.1
2016,9,4,15,45,42.5,209.0,7.6,17.0,233.0,255.29,206.58
2016,9,4,16,0,15.0,173.0,7.6,17.0,181.0,183.1,147.25
2016,9,4,16,15,7.5,146.0,7.5,16.5,150.0,149.62,120.06
2016,9,4,16,30,0.0,119.0,7.4,16.0,119.0,116.32,92.58
2016,9,4,16,45,0.0,101.5,7.35,16.0,101.5,99.14,78.37
2016,9,4,17,0,0.0,84.0,7.3,16.0,84.0,81.84,63.85
2016,9,4,17,15,237.5,71.0,7.25,15.5,119.0,259.22,217.58
2016,9,4,17,30,475.0,58.0,7.2,15.0,154.0,380.11,317.36
2016,9,4,17,45,360.0,47.0,7.15,14.5,107.0,283.18,231.2
2016,9,4,18,0,245.0,36.0,7.1,14.0,60.0,198.32,148.33
2016,9,4,18,15,122.5,18.0,7.05,14.0,30.0,93.37,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.5,8.0,2.95,13.5,10.0,7.63,0.0
2016,9,5,6,0,101.0,16.0,2.9,14.0,20.0,15.25,0.0
2016,9,5,6,15,226.0,31.0,2.8,14.0,58.5,24.24,13.72
2016,9,5,6,30,351.0,46.0,2.7,14.0,97.0,36.56,26.24
2016,9,5,6,45,434.0,56.0,2.65,14.5,145.5,42.65,32.16
2016,9,5,7,0,517.0,66.0,2.6,15.0,194.0,48.47,37.57
2016,9,5,7,15,302.5,101.0,2.5,15.0,180.5,72.43,58.92
2016,9,5,7,30,88.0,136.0,2.4,15.0,167.0,110.85,92.63
2016,9,5,7,45,164.0,156.0,2.3,15.5,224.5,119.6,99.8
2016,9,5,8,0,240.0,176.0,2.2,16.0,282.0,134.19,102.12
2016,9,5,8,15,499.0,138.0,2.1,16.0,391.0,138.86,90.68
2016,9,5,8,30,758.0,100.0,2.0,16.0,500.0,179.32,109.59
2016,9,5,8,45,780.0,103.0,1.95,16.5,547.0,228.96,150.22
2016,9,5,9,0,802.0,106.0,1.9,17.0,594.0,280.62,194.64
2016,9,5,9,15,817.5,108.5,1.85,17.0,635.5,331.71,239.7
2016,9,5,9,30,833.0,111.0,1.8,17.0,677.0,383.66,284.99
2016,9,5,9,45,859.0,106.0,1.8,17.5,716.0,438.85,331.19
2016,9,5,10,0,885.0,101.0,1.8,18.0,755.0,490.12,373.3
2016,9,5,10,15,893.0,102.0,1.85,18.0,784.5,538.37,412.98
2016,9,5,10,30,901.0,103.0,1.9,18.0,814.0,585.71,450.95
2016,9,5,10,45,905.0,105.0,2.0,18.5,835.5,630.44,485.4
2016,9,5,11,0,909.0,107.0,2.1,19.0,857.0,673.54,517.79
2016,9,5,11,15,912.5,107.5,2.25,19.0,871.0,713.14,548.32
2016,9,5,11,30,916.0,108.0,2.4,19.0,885.0,750.69,576.46
2016,9,5,11,45,916.0,109.0,2.6,19.0,891.0,783.89,600.55
2016,9,5,12,0,916.0,110.0,2.8,19.0,897.0,814.53,622.87
2016,9,5,12,15,916.0,110.0,3.0,19.0,895.0,841.51,642.68
2016,9,5,12,30,916.0,110.0,3.2,19.0,893.0,865.65,660.61
2016,9,5,12,45,907.0,113.5,3.45,19.0,881.5,882.74,674.05
2016,9,5,13,0,898.0,117.0,3.7,19.0,870.0,896.58,685.37
2016,9,5,13,15,894.0,116.0,3.95,19.0,852.5,906.98,694.41
2016,9,5,13,30,890.0,115.0,4.2,19.0,835.0,914.14,701.31
2016,9,5,13,45,881.0,115.0,4.5,19.0,809.0,914.66,704.31
2016,9,5,14,0,872.0,115.0,4.8,19.0,783.0,911.94,705.58
2016,9,5,14,15,862.5,113.0,4.95,19.0,750.5,903.45,701.73
2016,9,5,14,30,853.0,111.0,5.1,19.0,718.0,898.87,700.78
2016,9,5,14,45,838.0,110.0,5.35,19.0,679.0,880.67,690.67
2016,9,5,15,0,823.0,109.0,5.6,19.0,640.0,859.65,678.44
2016,9,5,15,15,806.0,105.5,5.75,18.5,596.5,831.39,661.52
2016,9,5,15,30,789.0,102.0,5.9,18.0,553.0,800.72,642.55
2016,9,5,15,45,765.0,98.5,6.1,18.0,504.5,762.1,616.21
2016,9,5,16,0,741.0,95.0,6.3,18.0,456.0,725.82,591.2
2016,9,5,16,15,710.0,90.5,6.2,17.5,405.0,678.06,556.92
2016,9,5,16,30,679.0,86.0,6.1,17.0,354.0,629.77,521.47
2016,9,5,16,45,635.5,79.5,6.05,17.0,301.5,569.98,474.63
2016,9,5,17,0,592.0,73.0,6.0,17.0,249.0,511.24,426.39
2016,9,5,17,15,526.5,64.5,5.95,16.5,198.0,437.62,364.92
2016,9,5,17,30,461.0,56.0,5.9,16.0,147.0,367.61,304.08
2016,9,5,17,45,353.0,44.5,5.9,16.0,101.5,275.2,222.16
2016,9,5,18,0,245.0,33.0,5.9,16.0,56.0,193.45,139.72
2016,9,5,18,15,122.5,16.5,5.85,15.5,28.0,71.77,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,7.5,2.75,14.0,10.0,0.0,0.0
2016,9,6,6,0,119.0,15.0,2.7,14.0,20.0,14.3,0.0
2016,9,6,6,15,251.5,28.5,2.55,14.5,58.0,22.86,12.32
2016,9,6,6,30,384.0,42.0,2.4,15.0,96.0,32.95,22.95
2016,9,6,6,45,468.0,50.5,2.25,15.5,145.0,37.91,27.83
2016,9,6,7,0,552.0,59.0,2.1,16.0,194.0,42.67,32.28
2016,9,6,7,15,605.0,65.5,1.9,16.0,246.0,45.52,34.92
2016,9,6,7,30,658.0,72.0,1.7,16.0,298.0,48.24,37.32
2016,9,6,7,45,697.0,76.5,1.5,16.5,350.5,49.28,38.07
2016,9,6,8,0,736.0,81.0,1.3,17.0,403.0,75.22,44.52
2016,9,6,8,15,762.0,84.5,1.25,17.5,452.5,122.15,66.62
2016,9,6,8,30,788.0,88.0,1.2,18.0,502.0,171.92,101.29
2016,9,6,8,45,808.0,91.0,1.15,18.5,548.5,222.76,142.41
2016,9,6,9,0,828.0,94.0,1.1,19.0,595.0,275.35,187.11
2016,9,6,9,15,842.5,96.5,1.2,19.0,637.0,327.42,232.69
2016,9,6,9,30,857.0,99.0,1.3,19.0,679.0,385.53,282.47
2016,9,6,9,45,863.5,103.0,1.45,19.5,713.5,436.28,325.48
2016,9,6,10,0,870.0,107.0,1.6,20.0,748.0,486.46,366.93
2016,9,6,10,15,878.5,108.5,1.7,20.0,777.5,534.74,406.41
2016,9,6,10,30,887.0,110.0,1.8,20.0,807.0,582.18,444.3
2016,9,6,10,45,894.0,110.5,1.9,20.5,829.0,626.82,478.41
2016,9,6,11,0,901.0,111.0,2.0,21.0,851.0,670.06,510.67
2016,9,6,11,15,904.5,111.5,2.1,21.0,865.5,709.37,540.45
2016,9,6,11,30,908.0,112.0,2.2,21.0,880.0,746.65,568.11
2016,9,6,11,45,910.5,112.0,2.3,21.0,886.5,780.52,591.82
2016,9,6,12,0,913.0,112.0,2.4,21.0,893.0,811.96,613.84
2016,9,6,12,15,912.5,111.5,2.6,21.0,891.0,837.97,632.87
2016,9,6,12,30,912.0,111.0,2.8,21.0,889.0,861.1,650.03
2016,9,6,12,45,908.0,112.0,3.05,21.0,878.5,879.81,664.6
2016,9,6,13,0,904.0,113.0,3.3,21.0,868.0,895.39,677.12
2016,9,6,13,15,899.5,112.0,3.6,21.0,850.0,905.32,686.17
2016,9,6,13,30,895.0,111.0,3.9,21.0,832.0,911.97,693.05
2016,9,6,13,45,889.5,109.5,4.2,21.0,807.0,913.95,696.77
2016,9,6,14,0,884.0,108.0,4.5,21.0,782.0,912.64,698.54
2016,9,6,14,15,875.0,106.0,4.7,21.0,749.5,904.44,695.4
2016,9,6,14,30,866.0,104.0,4.9,21.0,717.0,893.07,690.08
2016,9,6,14,45,855.0,101.5,5.1,21.0,678.5,876.33,680.92
2016,9,6,15,0,844.0,99.0,5.3,21.0,640.0,863.71,674.7
2016,9,6,15,15,827.5,96.0,5.35,20.5,596.0,836.06,658.0
2016,9,6,15,30,811.0,93.0,5.4,20.0,552.0,805.95,639.39
2016,9,6,15,45,791.5,89.0,5.5,20.0,504.0,769.96,615.14
2016,9,6,16,0,772.0,85.0,5.6,20.0,456.0,732.09,589.12
2016,9,6,16,15,741.5,80.5,5.5,19.5,404.5,683.59,554.84
2016,9,6,16,30,711.0,76.0,5.4,19.0,353.0,638.18,522.19
2016,9,6,16,45,672.0,70.0,5.35,19.0,301.0,581.25,478.67
2016,9,6,17,0,633.0,64.0,5.3,19.0,249.0,525.08,433.22
2016,9,6,17,15,568.5,56.5,5.15,18.5,197.5,452.15,372.81
2016,9,6,17,30,504.0,49.0,5.0,18.0,146.0,382.88,312.96
2016,9,6,17,45,402.5,38.5,4.9,18.0,100.5,294.17,234.44
2016,9,6,18,0,301.0,28.0,4.8,18.0,55.0,213.87,148.07
2016,9,6,18,15,150.5,14.0,4.7,17.5,27.5,81.58,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.7,16.0,18.0,12.39,0.0
2016,9,7,6,15,254.5,27.0,1.65,16.0,56.0,21.56,10.92
2016,9,7,6,30,385.0,41.0,1.6,16.0,94.0,32.17,22.15
2016,9,7,6,45,461.5,51.0,1.55,16.5,142.5,38.49,28.22
2016,9,7,7,0,538.0,61.0,1.5,17.0,191.0,44.5,33.76
2016,9,7,7,15,592.0,68.0,1.4,17.5,243.0,47.66,36.59
2016,9,7,7,30,646.0,75.0,1.3,18.0,295.0,50.67,39.14
2016,9,7,7,45,679.0,82.0,1.25,18.5,346.5,53.43,41.39
2016,9,7,8,0,712.0,89.0,1.2,19.0,398.0,73.39,44.06
2016,9,7,8,15,739.0,93.0,1.2,19.5,448.0,119.9,65.49
2016,9,7,8,30,766.0,97.0,1.2,20.0,498.0,174.42,103.49
2016,9,7,8,45,782.0,102.5,1.25,20.5,543.5,225.37,144.3
2016,9,7,9,0,798.0,108.0,1.3,21.0,589.0,277.69,188.48
2016,9,7,9,15,813.5,111.0,1.35,21.5,630.5,328.96,232.35
2016,9,7,9,30,829.0,114.0,1.4,22.0,672.0,381.1,276.41
2016,9,7,9,45,850.5,111.5,1.5,22.5,710.0,431.61,318.43
2016,9,7,10,0,872.0,109.0,1.6,23.0,748.0,487.1,363.01
2016,9,7,10,15,879.5,110.5,1.65,23.0,777.5,534.98,401.53
2016,9,7,10,30,887.0,112.0,1.7,23.0,807.0,581.93,438.38
2016,9,7,10,45,891.0,114.0,1.8,23.5,828.0,626.12,471.73
2016,9,7,11,0,895.0,116.0,1.9,24.0,849.0,668.7,503.07
2016,9,7,11,15,898.5,117.0,1.9,24.0,863.0,708.27,531.98
2016,9,7,11,30,902.0,118.0,1.9,24.0,877.0,745.82,558.92
2016,9,7,11,45,901.5,119.0,1.95,24.5,882.5,778.27,579.88
2016,9,7,12,0,901.0,120.0,2.0,25.0,888.0,808.14,598.92
2016,9,7,12,15,900.5,120.0,2.05,25.0,886.0,834.37,616.65
2016,9,7,12,30,900.0,120.0,2.1,25.0,884.0,857.79,632.57
2016,9,7,12,45,884.0,127.0,2.2,25.0,870.0,872.18,643.04
2016,9,7,13,0,868.0,134.0,2.3,25.0,856.0,883.19,651.46
2016,9,7,13,15,863.0,133.0,2.35,24.5,837.5,898.32,663.63
2016,9,7,13,30,858.0,132.0,2.4,24.0,819.0,904.91,670.26
2016,9,7,13,45,848.0,131.5,2.5,24.0,792.5,904.38,671.5
2016,9,7,14,0,838.0,131.0,2.6,24.0,766.0,900.62,670.74
2016,9,7,14,15,827.0,129.0,2.65,23.5,733.5,891.18,667.21
2016,9,7,14,30,816.0,127.0,2.7,23.0,701.0,878.65,661.7
2016,9,7,14,45,799.0,125.0,2.8,23.0,661.5,857.89,649.71
2016,9,7,15,0,782.0,123.0,2.9,23.0,622.0,834.42,635.83
2016,9,7,15,15,762.5,119.5,2.9,22.5,577.5,808.81,620.98
2016,9,7,15,30,743.0,116.0,2.9,22.0,533.0,777.14,601.7
2016,9,7,15,45,714.5,112.0,2.95,22.0,484.0,735.61,574.23
2016,9,7,16,0,686.0,108.0,3.0,22.0,435.0,692.84,545.42
2016,9,7,16,15,651.0,102.0,2.95,21.5,384.0,641.79,510.44
2016,9,7,16,30,616.0,96.0,2.9,21.0,333.0,590.53,473.99
2016,9,7,16,45,564.0,88.5,2.85,21.0,281.0,525.75,424.43
2016,9,7,17,0,512.0,81.0,2.8,21.0,229.0,462.63,374.55
2016,9,7,17,15,443.5,70.5,2.65,20.5,179.5,387.99,314.17
2016,9,7,17,30,375.0,60.0,2.5,20.0,130.0,316.76,254.29
2016,9,7,17,45,272.0,44.5,2.4,19.5,86.5,228.21,178.4
2016,9,7,18,0,169.0,29.0,2.3,19.0,43.0,146.32,94.1
2016,9,7,18,15,84.5,14.5,2.1,18.5,21.5,51.78,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.0,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,15.0,14.0,11.44,0.0
2016,9,8,6,15,182.0,28.5,2.05,15.0,50.0,22.32,11.18
2016,9,8,6,30,295.0,45.0,2.1,15.0,86.0,34.68,24.35
2016,9,8,6,45,382.5,57.0,2.15,15.5,133.5,42.97,32.23
2016,9,8,7,0,470.0,69.0,2.2,16.0,181.0,51.6,40.14
2016,9,8,7,15,235.0,59.0,2.15,16.0,115.0,41.58,31.41
2016,9,8,7,30,0.0,49.0,2.1,16.0,49.0,45.53,34.92
2016,9,8,7,45,0.0,65.5,2.1,16.5,65.5,60.93,48.34
2016,9,8,8,0,0.0,82.0,2.1,17.0,82.0,76.1,58.42
2016,9,8,8,15,0.0,94.5,2.05,17.0,94.5,87.28,67.5
2016,9,8,8,30,0.0,107.0,2.0,17.0,107.0,98.51,76.52
2016,9,8,8,45,0.0,131.0,1.95,17.5,131.0,119.69,93.4
2016,9,8,9,0,0.0,155.0,1.9,18.0,155.0,140.92,110.06
2016,9,8,9,15,2.0,171.5,1.8,18.0,173.5,156.44,122.09
2016,9,8,9,30,4.0,188.0,1.7,18.0,192.0,172.26,134.3
2016,9,8,9,45,17.5,238.5,1.65,18.5,252.0,222.17,172.8
2016,9,8,10,0,31.0,289.0,1.6,19.0,312.0,267.73,207.19
2016,9,8,10,15,191.5,315.0,1.55,19.0,463.5,368.86,284.01
2016,9,8,10,30,352.0,341.0,1.5,19.0,615.0,485.98,371.26
2016,9,8,10,45,343.5,354.0,1.45,19.0,628.0,512.44,390.24
2016,9,8,11,0,335.0,367.0,1.4,19.0,641.0,537.81,408.62
2016,9,8,11,15,363.0,363.5,1.4,19.0,664.5,571.74,433.73
2016,9,8,11,30,391.0,360.0,1.4,19.0,688.0,606.69,459.28
2016,9,8,11,45,399.5,356.0,1.4,19.0,693.0,627.66,474.51
2016,9,8,12,0,408.0,352.0,1.4,19.0,698.0,650.51,491.0
2016,9,8,12,15,407.5,351.5,1.45,19.0,696.5,667.1,503.22
2016,9,8,12,30,407.0,351.0,1.5,19.0,695.0,682.3,514.49
2016,9,8,12,45,415.5,342.0,1.6,19.5,689.5,695.39,524.07
2016,9,8,13,0,424.0,333.0,1.7,20.0,684.0,707.01,532.63
2016,9,8,13,15,382.0,342.0,1.8,19.5,653.0,683.54,517.59
2016,9,8,13,30,340.0,351.0,1.9,19.0,622.0,664.98,505.88
2016,9,8,13,45,339.5,339.5,2.0,19.0,603.0,659.86,503.89
2016,9,8,14,0,339.0,328.0,2.1,19.0,584.0,653.13,500.65
2016,9,8,14,15,337.0,313.5,2.2,19.0,559.0,640.25,493.06
2016,9,8,14,30,335.0,299.0,2.3,19.0,534.0,625.75,484.31
2016,9,8,14,45,367.5,272.0,2.45,19.0,516.5,625.9,487.47
2016,9,8,15,0,400.0,245.0,2.6,19.0,499.0,623.38,488.6
2016,9,8,15,15,591.0,171.5,2.7,19.0,516.5,718.93,564.77
2016,9,8,15,30,782.0,98.0,2.8,19.0,534.0,782.0,612.49
