Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,0,564.0,55.0,4.1,22.0,186.0,439.77,355.32
2016,9,18,17,15,478.5,46.0,4.1,21.0,137.0,358.55,287.64
2016,9,18,17,30,393.0,37.0,4.1,20.0,88.0,283.19,221.12
2016,9,18,17,45,245.5,24.0,4.15,19.5,50.5,175.16,103.55
2016,9,18,18,0,98.0,11.0,4.2,19.0,13.0,54.21,0.0
2016,9,18,18,15,49.0,5.5,4.1,18.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,17.5,1.5,17.0,30.5,13.76,0.0
2016,9,19,6,30,243.0,35.0,1.6,17.0,61.0,27.25,16.88
2016,9,19,6,45,339.5,47.5,1.7,17.5,106.0,37.13,26.54
2016,9,19,7,0,436.0,60.0,1.8,18.0,151.0,45.51,34.29
2016,9,19,7,15,498.0,69.0,1.85,18.0,201.0,50.31,38.76
2016,9,19,7,30,560.0,78.0,1.9,18.0,251.0,54.89,42.86
2016,9,19,7,45,607.5,84.0,2.0,18.5,302.0,56.79,44.38
2016,9,19,8,0,655.0,90.0,2.1,19.0,353.0,58.62,45.78
2016,9,19,8,15,685.5,95.0,2.15,19.5,401.5,97.05,54.98
2016,9,19,8,30,716.0,100.0,2.2,20.0,450.0,144.16,82.95
2016,9,19,8,45,743.0,102.5,2.3,20.5,496.0,191.89,118.82
2016,9,19,9,0,770.0,105.0,2.4,21.0,542.0,246.78,164.03
2016,9,19,9,15,786.5,108.0,2.45,21.0,582.5,296.43,207.24
2016,9,19,9,30,803.0,111.0,2.5,21.0,623.0,347.03,251.42
2016,9,19,9,45,826.0,108.5,2.6,21.5,660.0,396.05,293.36
2016,9,19,10,0,849.0,106.0,2.7,22.0,697.0,446.07,335.24
2016,9,19,10,15,857.5,108.0,2.75,22.0,725.5,497.38,377.64
2016,9,19,10,30,866.0,110.0,2.8,22.0,754.0,543.81,415.44
2016,9,19,10,45,876.0,109.0,2.85,22.5,775.5,587.36,449.45
2016,9,19,11,0,886.0,108.0,2.9,23.0,797.0,629.69,481.67
2016,9,19,11,15,889.5,108.5,2.95,23.0,810.5,667.83,511.04
2016,9,19,11,30,893.0,109.0,3.0,23.0,824.0,703.89,538.4
2016,9,19,11,45,897.0,108.0,3.1,23.5,829.5,736.66,561.97
2016,9,19,12,0,901.0,107.0,3.2,24.0,835.0,767.03,582.38
2016,9,19,12,15,900.5,107.0,3.3,24.0,832.0,792.42,600.42
2016,9,19,12,30,900.0,107.0,3.4,24.0,829.0,814.93,616.55
2016,9,19,12,45,895.5,107.5,3.5,24.0,817.5,831.77,628.87
2016,9,19,13,0,891.0,108.0,3.6,24.0,806.0,845.45,639.15
2016,9,19,13,15,886.0,107.0,3.7,24.0,786.5,853.98,646.03
2016,9,19,13,30,881.0,106.0,3.8,24.0,767.0,859.25,650.84
2016,9,19,13,45,875.0,103.5,3.95,24.0,741.0,858.83,652.1
2016,9,19,14,0,869.0,101.0,4.1,24.0,715.0,855.15,651.26
2016,9,19,14,15,858.5,99.0,4.15,23.5,681.5,845.0,646.82
2016,9,19,14,30,848.0,97.0,4.2,23.0,648.0,838.04,644.76
2016,9,19,14,45,833.5,94.5,4.3,23.0,608.5,818.11,632.53
2016,9,19,15,0,819.0,92.0,4.4,23.0,569.0,795.4,618.35
2016,9,19,15,15,799.0,89.0,4.4,22.5,524.0,765.07,599.37
2016,9,19,15,30,779.0,86.0,4.4,22.0,479.0,732.53,578.63
2016,9,19,15,45,749.0,83.0,4.4,22.0,430.0,690.39,549.27
2016,9,19,16,0,719.0,80.0,4.4,22.0,381.0,647.03,518.5
2016,9,19,16,15,680.5,75.0,4.35,21.5,330.0,598.34,483.68
2016,9,19,16,30,642.0,70.0,4.3,21.0,279.0,546.26,444.29
2016,9,19,16,45,579.5,64.0,4.25,20.5,227.0,477.94,390.04
2016,9,19,17,0,517.0,58.0,4.2,20.0,175.0,412.26,335.72
2016,9,19,17,15,429.0,48.0,4.2,19.5,127.5,330.48,266.26
2016,9,19,17,30,341.0,38.0,4.2,19.0,80.0,254.79,198.41
2016,9,19,17,45,200.5,23.5,4.2,19.0,45.0,149.46,76.5
2016,9,19,18,0,60.0,9.0,4.2,19.0,10.0,35.09,0.0
2016,9,19,18,15,30.0,4.5,4.15,18.5,5.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,6,15,112.5,18.5,2.55,15.0,30.0,14.61,0.0
2016,9,20,6,30,225.0,37.0,2.7,15.0,60.0,28.93,18.25
2016,9,20,6,45,333.0,48.5,2.9,15.5,105.5,37.08,26.66
2016,9,20,7,0,441.0,60.0,3.1,16.0,151.0,45.73,34.73
2016,9,20,7,15,504.5,69.0,3.25,16.0,201.0,50.52,39.25
2016,9,20,7,30,568.0,78.0,3.4,16.0,251.0,55.11,43.4
2016,9,20,7,45,284.0,103.0,3.55,16.5,189.5,71.27,57.5
2016,9,20,8,0,0.0,128.0,3.7,17.0,128.0,112.47,93.17
2016,9,20,8,15,9.0,152.0,3.85,17.0,156.5,133.42,105.62
2016,9,20,8,30,18.0,176.0,4.0,17.0,185.0,155.79,123.12
2016,9,20,8,45,9.0,169.0,4.15,17.5,173.5,152.0,119.78
2016,9,20,9,0,0.0,162.0,4.3,18.0,162.0,146.22,114.93
2016,9,20,9,15,29.5,216.5,4.4,18.0,235.5,194.57,152.71
2016,9,20,9,30,59.0,271.0,4.5,18.0,309.0,250.68,196.55
2016,9,20,9,45,150.5,294.5,4.6,18.5,397.5,304.29,236.99
2016,9,20,10,0,242.0,318.0,4.7,19.0,486.0,372.65,289.47
2016,9,20,10,15,159.5,327.5,4.8,19.0,440.5,358.02,279.27
2016,9,20,10,30,77.0,337.0,4.9,19.0,395.0,338.42,264.29
2016,9,20,10,45,128.5,356.0,5.0,19.0,455.0,387.72,302.97
2016,9,20,11,0,180.0,375.0,5.1,19.0,515.0,444.39,347.11
2016,9,20,11,15,154.0,380.5,5.25,19.0,501.5,444.54,347.18
2016,9,20,11,30,128.0,386.0,5.4,19.0,488.0,442.46,345.52
2016,9,20,11,45,149.0,390.0,5.55,19.5,509.5,469.82,366.49
2016,9,20,12,0,170.0,394.0,5.7,20.0,531.0,498.14,388.05
2016,9,20,12,15,251.5,377.5,5.85,20.0,579.0,557.73,435.46
2016,9,20,12,30,333.0,361.0,6.0,20.0,627.0,616.71,482.22
2016,9,20,12,45,319.0,359.0,6.15,20.0,611.0,615.65,481.84
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,612.9,480.37
2016,9,20,13,15,584.0,234.0,6.45,20.0,675.0,739.15,583.67
2016,9,20,13,30,863.0,111.0,6.6,20.0,755.0,846.45,666.89
2016,9,20,13,45,682.5,177.5,6.8,20.0,675.5,781.72,620.04
2016,9,20,14,0,502.0,244.0,7.0,20.0,596.0,700.03,556.25
2016,9,20,14,15,429.5,255.0,7.05,19.5,546.0,653.7,521.83
2016,9,20,14,30,357.0,266.0,7.1,19.0,496.0,595.48,477.81
2016,9,20,14,45,351.5,250.0,7.2,19.0,465.0,574.01,462.72
2016,9,20,15,0,346.0,234.0,7.3,19.0,434.0,551.04,446.25
2016,9,20,15,15,241.5,225.0,7.3,18.5,359.0,455.36,370.46
2016,9,20,15,30,137.0,216.0,7.3,18.0,284.0,350.22,285.5
2016,9,20,15,45,215.5,186.5,7.3,18.0,281.0,375.9,309.57
2016,9,20,16,0,294.0,157.0,7.3,18.0,278.0,408.49,338.51
2016,9,20,16,15,273.0,139.5,7.25,17.5,240.0,367.62,305.94
2016,9,20,16,30,252.0,122.0,7.2,17.0,202.0,327.05,272.91
2016,9,20,16,45,368.0,91.5,7.2,17.0,185.0,369.44,308.86
2016,9,20,17,0,484.0,61.0,7.2,17.0,168.0,393.35,327.19
2016,9,20,17,15,393.0,50.0,7.15,16.5,121.5,310.21,254.14
2016,9,20,17,30,302.0,39.0,7.1,16.0,75.0,233.34,183.22
2016,9,20,17,45,151.0,19.5,7.05,16.0,37.5,115.32,45.86
2016,9,20,18,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,120.0,18.0,5.65,14.0,30.0,14.24,0.0
2016,9,21,6,30,240.0,36.0,5.8,14.0,60.0,28.19,17.49
2016,9,21,6,45,350.5,47.0,5.95,14.5,105.5,37.06,26.69
2016,9,21,7,0,461.0,58.0,6.1,15.0,151.0,44.12,33.41
2016,9,21,7,15,525.5,66.0,6.2,15.0,201.5,48.15,37.27
2016,9,21,7,30,590.0,74.0,6.3,15.0,252.0,52.03,40.82
2016,9,21,7,45,422.0,113.5,6.4,15.5,253.0,79.48,65.02
2016,9,21,8,0,254.0,153.0,6.5,16.0,254.0,111.04,92.42
2016,9,21,8,15,168.0,178.0,6.65,16.0,248.0,145.2,111.68
2016,9,21,8,30,82.0,203.0,6.8,16.0,242.0,174.0,136.28
2016,9,21,8,45,180.5,219.5,7.0,16.0,317.5,203.47,155.57
2016,9,21,9,0,279.0,236.0,7.2,16.0,393.0,243.82,184.94
2016,9,21,9,15,164.5,250.0,7.35,16.0,344.5,249.58,194.77
2016,9,21,9,30,50.0,264.0,7.5,16.0,296.0,242.19,192.35
2016,9,21,9,45,104.5,294.0,7.65,16.5,365.0,291.54,230.8
2016,9,21,10,0,159.0,324.0,7.8,17.0,434.0,342.32,270.62
2016,9,21,10,15,154.5,338.0,7.8,17.0,448.5,363.69,288.03
2016,9,21,10,30,150.0,352.0,7.8,17.0,463.0,384.6,304.89
2016,9,21,10,45,168.5,362.0,7.85,17.0,490.0,414.34,328.75
2016,9,21,11,0,187.0,372.0,7.9,17.0,517.0,445.44,353.62
2016,9,21,11,15,240.5,370.0,7.9,17.0,559.0,489.17,388.88
2016,9,21,11,30,294.0,368.0,7.9,17.0,601.0,537.0,427.27
2016,9,21,11,45,298.5,367.5,7.9,17.0,605.0,554.89,441.62
2016,9,21,12,0,303.0,367.0,7.9,17.0,609.0,572.13,455.48
2016,9,21,12,15,265.5,373.5,8.0,17.0,585.0,563.76,448.73
2016,9,21,12,30,228.0,380.0,8.1,17.0,561.0,547.37,435.77
2016,9,21,12,45,228.5,375.0,8.2,17.0,554.5,552.05,440.08
2016,9,21,13,0,229.0,370.0,8.3,17.0,548.0,555.84,443.68
2016,9,21,13,15,375.5,313.5,8.35,17.0,596.0,634.81,509.74
2016,9,21,13,30,522.0,257.0,8.4,17.0,644.0,716.02,576.87
2016,9,21,13,45,708.0,179.5,8.45,17.0,684.5,802.79,648.66
2016,9,21,14,0,894.0,102.0,8.5,17.0,725.0,871.04,701.56
2016,9,21,14,15,884.5,100.0,8.5,16.5,691.5,861.65,696.82
2016,9,21,14,30,875.0,98.0,8.5,16.0,658.0,855.33,694.78
2016,9,21,14,45,862.5,95.5,8.5,16.0,618.5,836.81,682.17
2016,9,21,15,0,850.0,93.0,8.5,16.0,579.0,815.36,667.38
2016,9,21,15,15,830.5,90.0,8.45,16.0,533.0,784.97,645.51
2016,9,21,15,30,811.0,87.0,8.4,16.0,487.0,752.27,621.71
2016,9,21,15,45,624.5,108.5,8.35,16.0,398.0,623.85,521.25
2016,9,21,16,0,438.0,130.0,8.3,16.0,309.0,493.05,413.37
2016,9,21,16,15,560.0,99.0,8.2,16.0,296.0,536.25,451.22
2016,9,21,16,30,682.0,68.0,8.1,16.0,283.0,565.08,475.87
2016,9,21,16,45,620.0,62.0,8.05,16.0,230.0,496.19,417.19
2016,9,21,17,0,558.0,56.0,8.0,16.0,177.0,429.81,358.73
2016,9,21,17,15,458.0,46.5,8.0,15.5,127.5,341.0,280.25
2016,9,21,17,30,358.0,37.0,8.0,15.0,78.0,258.97,202.8
2016,9,21,17,45,179.0,18.5,8.0,15.0,39.0,128.08,30.56
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.5,8.65,14.0,29.5,13.87,0.0
2016,9,22,6,30,248.0,35.0,8.7,14.0,59.0,27.44,16.63
2016,9,22,6,45,352.5,47.5,8.8,14.5,105.0,37.75,27.22
2016,9,22,7,0,457.0,60.0,8.9,15.0,151.0,46.17,35.18
2016,9,22,7,15,524.5,68.0,8.75,15.0,202.0,50.09,38.97
2016,9,22,7,30,592.0,76.0,8.6,15.0,253.0,53.9,42.47
2016,9,22,7,45,332.0,117.0,8.5,15.0,219.5,81.92,67.32
2016,9,22,8,0,72.0,158.0,8.4,15.0,186.0,126.92,106.8
2016,9,22,8,15,91.0,181.0,8.3,15.0,221.5,149.78,118.27
2016,9,22,8,30,110.0,204.0,8.2,15.0,257.0,170.34,132.76
2016,9,22,8,45,89.5,220.5,8.1,15.5,266.5,195.96,153.85
2016,9,22,9,0,69.0,237.0,8.0,16.0,276.0,212.68,167.94
2016,9,22,9,15,58.5,249.0,8.0,16.0,283.5,226.46,179.53
2016,9,22,9,30,48.0,261.0,8.0,16.0,291.0,238.99,189.96
2016,9,22,9,45,90.0,291.0,8.0,16.5,351.0,283.55,224.74
2016,9,22,10,0,132.0,321.0,8.0,17.0,411.0,328.36,259.85
2016,9,22,10,15,127.0,334.0,7.9,17.0,424.0,347.4,275.28
2016,9,22,10,30,122.0,347.0,7.8,17.0,437.0,365.95,290.15
2016,9,22,10,45,101.5,351.0,7.75,17.0,427.5,369.98,293.33
2016,9,22,11,0,81.0,355.0,7.7,17.0,418.0,369.09,292.45
2016,9,22,11,15,74.5,357.0,7.6,17.0,415.5,373.31,295.68
2016,9,22,11,30,68.0,359.0,7.5,17.0,413.0,376.8,298.28
2016,9,22,11,45,70.0,362.5,7.4,17.5,418.5,386.91,305.67
2016,9,22,12,0,72.0,366.0,7.3,18.0,424.0,397.0,313.03
2016,9,22,12,15,72.5,364.0,7.3,18.0,422.0,400.7,316.07
2016,9,22,12,30,73.0,362.0,7.3,18.0,420.0,404.14,318.97
2016,9,22,12,45,81.0,360.5,7.3,18.0,424.0,413.77,326.97
2016,9,22,13,0,89.0,359.0,7.3,18.0,428.0,423.46,335.06
2016,9,22,13,15,88.5,350.0,7.3,18.0,417.5,418.49,331.61
2016,9,22,13,30,88.0,341.0,7.3,18.0,407.0,413.07,327.87
2016,9,22,13,45,87.5,328.5,7.35,18.0,392.0,403.53,321.01
2016,9,22,14,0,87.0,316.0,7.4,18.0,377.0,393.53,313.82
2016,9,22,14,15,107.5,303.5,7.45,18.0,374.5,400.68,320.87
2016,9,22,14,30,128.0,291.0,7.5,18.0,372.0,418.81,336.52
2016,9,22,14,45,125.0,273.0,7.55,18.0,348.5,399.32,321.92
2016,9,22,15,0,122.0,255.0,7.6,18.0,325.0,379.17,306.79
2016,9,22,15,15,65.5,211.5,7.6,17.5,248.5,273.86,221.96
2016,9,22,15,30,9.0,168.0,7.6,17.0,172.0,172.11,137.98
2016,9,22,15,45,5.5,151.0,7.65,17.0,153.5,153.03,122.58
2016,9,22,16,0,2.0,134.0,7.7,17.0,135.0,134.04,107.05
2016,9,22,16,15,1.0,116.0,7.65,16.5,116.5,115.79,92.2
2016,9,22,16,30,0.0,98.0,7.6,16.0,98.0,97.49,77.04
2016,9,22,16,45,0.0,79.0,7.55,16.0,79.0,78.53,60.94
2016,9,22,17,0,0.0,60.0,7.5,16.0,60.0,59.25,44.34
2016,9,22,17,15,0.0,42.5,7.35,15.5,42.5,41.37,28.83
2016,9,22,17,30,0.0,25.0,7.2,15.0,25.0,23.21,12.8
2016,9,22,17,45,0.0,12.5,7.1,15.0,12.5,11.59,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,152.0,15.0,3.8,13.0,29.0,12.0,0.0
2016,9,23,6,30,304.0,30.0,3.8,13.0,58.0,24.15,13.82
2016,9,23,6,45,409.0,39.5,3.85,13.5,104.0,30.45,20.97
2016,9,23,7,0,514.0,49.0,3.9,14.0,150.0,36.5,26.78
2016,9,23,7,15,576.0,55.5,3.9,14.5,200.5,39.69,29.82
2016,9,23,7,30,638.0,62.0,3.9,15.0,251.0,42.78,32.6
2016,9,23,7,45,616.0,77.0,3.9,15.5,287.0,52.02,40.73
2016,9,23,8,0,594.0,92.0,3.9,16.0,323.0,60.76,48.27
2016,9,23,8,15,688.5,85.0,3.9,16.0,386.5,82.8,46.79
2016,9,23,8,30,783.0,78.0,3.9,16.0,450.0,131.18,71.93
2016,9,23,8,45,805.5,80.0,3.9,16.5,495.5,180.63,108.99
2016,9,23,9,0,828.0,82.0,3.9,17.0,541.0,232.0,152.33
2016,9,23,9,15,842.0,84.0,3.95,17.0,580.5,288.58,202.45
2016,9,23,9,30,856.0,86.0,4.0,17.0,620.0,339.55,248.51
2016,9,23,9,45,869.5,86.5,4.05,17.5,654.5,389.32,292.73
2016,9,23,10,0,883.0,87.0,4.1,18.0,689.0,439.02,335.94
2016,9,23,10,15,890.0,88.0,4.1,18.0,716.0,485.89,376.55
2016,9,23,10,30,897.0,89.0,4.1,18.0,743.0,531.66,415.27
2016,9,23,10,45,901.5,90.0,4.1,18.5,763.0,574.76,450.17
2016,9,23,11,0,906.0,91.0,4.1,19.0,783.0,616.15,482.8
2016,9,23,11,15,908.5,91.5,4.1,19.0,795.0,653.95,512.9
2016,9,23,11,30,911.0,92.0,4.1,19.0,807.0,689.53,540.77
2016,9,23,11,45,912.0,92.0,4.2,19.5,811.0,721.22,564.37
2016,9,23,12,0,913.0,92.0,4.3,20.0,815.0,750.29,584.51
2016,9,23,12,15,911.5,92.0,4.45,20.0,811.0,774.75,602.82
2016,9,23,12,30,910.0,92.0,4.6,20.0,807.0,796.25,619.2
2016,9,23,12,45,904.5,92.5,4.75,20.0,794.5,812.05,631.61
2016,9,23,13,0,899.0,93.0,4.9,20.0,782.0,824.61,641.87
2016,9,23,13,15,893.5,92.0,5.15,19.5,762.0,832.35,650.63
2016,9,23,13,30,888.0,91.0,5.4,19.0,742.0,836.81,657.15
2016,9,23,13,45,877.5,91.0,5.65,19.0,714.5,834.93,657.9
2016,9,23,14,0,867.0,91.0,5.9,19.0,687.0,829.83,656.39
2016,9,23,14,15,856.0,89.5,6.1,18.5,653.5,819.53,652.13
2016,9,23,14,30,845.0,88.0,6.3,18.0,620.0,806.19,645.64
2016,9,23,14,45,830.0,85.5,6.5,18.0,580.5,785.54,632.38
2016,9,23,15,0,815.0,83.0,6.7,18.0,541.0,768.41,621.74
2016,9,23,15,15,795.5,80.5,6.75,18.0,497.0,739.12,601.22
2016,9,23,15,30,776.0,78.0,6.8,18.0,453.0,707.68,578.89
2016,9,23,15,45,749.0,74.0,6.85,18.0,405.0,666.9,548.94
2016,9,23,16,0,722.0,70.0,6.9,18.0,357.0,624.85,517.43
2016,9,23,16,15,683.0,65.5,6.8,17.5,307.0,572.9,477.85
2016,9,23,16,30,644.0,61.0,6.7,17.0,257.0,524.85,439.08
2016,9,23,16,45,584.5,55.0,6.65,17.0,207.0,459.43,383.56
2016,9,23,17,0,525.0,49.0,6.6,17.0,157.0,396.65,328.22
2016,9,23,17,15,428.5,40.0,6.45,16.5,111.0,312.91,254.08
2016,9,23,17,30,332.0,31.0,6.3,16.0,65.0,236.36,178.8
2016,9,23,17,45,166.0,15.5,6.2,16.0,32.5,113.44,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,178.0,13.0,2.75,14.0,29.0,12.39,0.0
2016,9,24,6,30,356.0,26.0,2.7,14.0,58.0,20.52,10.61
2016,9,24,6,45,458.5,34.0,2.65,14.5,104.5,25.72,16.74
2016,9,24,7,0,561.0,42.0,2.6,15.0,151.0,33.56,24.06
2016,9,24,7,15,621.0,48.0,2.5,15.5,202.0,36.98,27.3
2016,9,24,7,30,681.0,54.0,2.4,16.0,253.0,40.32,30.3
2016,9,24,7,45,721.0,58.0,2.3,16.5,304.0,41.84,31.57
2016,9,24,8,0,761.0,62.0,2.2,17.0,355.0,43.34,32.77
2016,9,24,8,15,788.5,65.0,2.1,17.0,404.5,74.4,38.03
2016,9,24,8,30,816.0,68.0,2.0,17.0,454.0,124.4,64.93
2016,9,24,8,45,836.5,70.5,1.95,17.5,499.5,182.05,108.03
2016,9,24,9,0,857.0,73.0,1.9,18.0,545.0,234.61,151.76
2016,9,24,9,15,871.5,74.5,1.95,18.5,585.5,286.16,196.95
2016,9,24,9,30,886.0,76.0,2.0,19.0,626.0,338.18,242.76
2016,9,24,9,45,899.5,76.5,2.05,19.5,661.5,389.24,287.23
2016,9,24,10,0,913.0,77.0,2.1,20.0,697.0,440.18,330.54
2016,9,24,10,15,920.5,78.0,2.15,20.5,725.0,488.48,370.71
2016,9,24,10,30,928.0,79.0,2.2,21.0,753.0,535.67,408.82
2016,9,24,10,45,933.5,80.0,2.3,21.5,773.5,580.44,444.21
2016,9,24,11,0,939.0,81.0,2.4,22.0,794.0,623.5,477.4
2016,9,24,11,15,942.0,81.5,2.45,22.0,806.5,662.65,507.71
2016,9,24,11,30,945.0,82.0,2.5,22.0,819.0,699.52,535.82
2016,9,24,11,45,946.0,82.0,2.65,22.5,823.5,732.09,559.39
2016,9,24,12,0,947.0,82.0,2.8,23.0,828.0,761.93,579.76
2016,9,24,12,15,946.5,82.0,2.9,23.0,824.5,787.8,598.21
2016,9,24,12,30,946.0,82.0,3.0,23.0,821.0,810.63,614.63
2016,9,24,12,45,936.5,85.5,3.15,23.0,807.5,826.9,626.9
2016,9,24,13,0,927.0,89.0,3.3,23.0,794.0,839.77,636.99
2016,9,24,13,15,922.0,88.0,3.45,23.0,774.5,848.15,644.13
2016,9,24,13,30,917.0,87.0,3.6,23.0,755.0,853.15,649.08
2016,9,24,13,45,908.0,86.5,3.75,23.0,727.5,852.03,649.93
2016,9,24,14,0,899.0,86.0,3.9,23.0,700.0,847.58,648.61
2016,9,24,14,15,888.5,84.5,4.05,23.0,665.5,837.53,643.46
2016,9,24,14,30,878.0,83.0,4.2,23.0,631.0,824.32,636.17
2016,9,24,14,45,862.0,81.5,4.35,23.0,590.5,803.64,623.57
2016,9,24,15,0,846.0,80.0,4.5,23.0,550.0,780.24,609.14
2016,9,24,15,15,826.0,77.0,4.6,22.5,505.0,755.56,594.7
2016,9,24,15,30,806.0,74.0,4.7,22.0,460.0,722.54,573.82
2016,9,24,15,45,777.5,71.0,4.85,22.0,411.0,681.24,545.36
2016,9,24,16,0,749.0,68.0,5.0,22.0,362.0,638.67,515.2
2016,9,24,16,15,709.5,63.5,5.1,21.5,310.5,585.73,476.82
2016,9,24,16,30,670.0,59.0,5.2,21.0,259.0,532.85,436.02
2016,9,24,16,45,608.5,53.0,5.3,20.5,207.5,469.2,384.14
2016,9,24,17,0,547.0,47.0,5.4,20.0,156.0,404.67,329.2
2016,9,24,17,15,446.5,38.0,5.4,19.0,109.5,318.38,254.58
2016,9,24,17,30,346.0,29.0,5.4,18.0,63.0,239.79,176.03
2016,9,24,17,45,173.0,14.5,5.45,17.5,31.5,113.2,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,13.0,2.6,16.5,28.5,12.39,0.0
2016,9,25,6,30,358.0,26.0,2.6,17.0,57.0,20.66,10.24
2016,9,25,6,45,465.0,34.5,2.6,17.5,104.5,26.3,16.95
2016,9,25,7,0,572.0,43.0,2.6,18.0,152.0,34.66,24.68
2016,9,25,7,15,633.0,49.0,2.45,18.5,203.5,38.04,27.85
2016,9,25,7,30,694.0,55.0,2.3,19.0,255.0,41.34,30.8
2016,9,25,7,45,733.0,59.0,2.2,19.5,307.0,42.82,32.02
2016,9,25,8,0,772.0,63.0,2.1,20.0,359.0,44.29,33.18
2016,9,25,8,15,799.0,66.5,2.0,20.5,408.5,73.93,37.83
2016,9,25,8,30,826.0,70.0,1.9,21.0,458.0,124.79,64.14
2016,9,25,8,45,843.5,73.0,1.8,22.0,503.0,182.85,106.42
2016,9,25,9,0,861.0,76.0,1.7,23.0,548.0,235.57,149.11
2016,9,25,9,15,875.0,78.0,1.65,23.5,588.5,287.62,193.58
2016,9,25,9,30,889.0,80.0,1.6,24.0,629.0,340.09,238.55
2016,9,25,9,45,906.5,78.5,1.55,25.0,665.0,391.01,281.01
2016,9,25,10,0,924.0,77.0,1.5,26.0,701.0,442.13,322.32
2016,9,25,10,15,931.0,78.0,1.35,26.5,728.5,490.67,360.62
2016,9,25,10,30,938.0,79.0,1.2,27.0,756.0,538.01,396.43
2016,9,25,10,45,939.0,81.5,1.1,27.5,775.0,582.09,428.69
2016,9,25,11,0,940.0,84.0,1.0,28.0,794.0,624.12,458.2
2016,9,25,11,15,942.5,84.5,0.95,28.0,806.5,662.98,485.88
2016,9,25,11,30,945.0,85.0,0.9,28.0,819.0,699.51,511.24
2016,9,25,11,45,940.5,88.0,0.9,28.5,821.5,731.21,532.1
2016,9,25,12,0,936.0,91.0,0.9,29.0,824.0,759.94,549.44
2016,9,25,12,15,935.0,91.0,1.0,29.0,820.0,785.24,566.91
2016,9,25,12,30,934.0,91.0,1.1,29.0,816.0,807.5,582.5
2016,9,25,12,45,923.0,94.5,1.25,29.0,802.0,822.44,594.09
2016,9,25,13,0,912.0,98.0,1.4,29.0,788.0,833.97,603.61
2016,9,25,13,15,906.5,97.0,1.45,28.5,767.5,841.85,610.96
2016,9,25,13,30,901.0,96.0,1.5,28.0,747.0,846.4,616.35
2016,9,25,13,45,888.5,96.0,1.6,28.0,718.5,842.97,616.01
2016,9,25,14,0,876.0,96.0,1.7,28.0,690.0,836.26,613.67
2016,9,25,14,15,864.5,94.0,1.7,27.5,656.0,825.0,608.62
2016,9,25,14,30,853.0,92.0,1.7,27.0,622.0,810.68,601.64
2016,9,25,14,45,834.0,91.0,1.75,27.0,580.5,794.65,592.87
2016,9,25,15,0,815.0,90.0,1.8,27.0,539.0,770.02,578.23
2016,9,25,15,15,793.0,86.5,1.8,26.5,494.0,737.67,558.89
2016,9,25,15,30,771.0,83.0,1.8,26.0,449.0,703.24,537.8
2016,9,25,15,45,738.5,79.5,1.85,26.0,399.5,659.2,508.72
2016,9,25,16,0,706.0,76.0,1.9,26.0,350.0,617.79,480.81
2016,9,25,16,15,663.5,70.5,1.9,25.5,299.0,563.3,442.43
2016,9,25,16,30,621.0,65.0,1.9,25.0,248.0,509.3,402.29
2016,9,25,16,45,554.5,58.0,1.9,24.5,197.0,439.47,348.05
2016,9,25,17,0,488.0,51.0,1.9,24.0,146.0,372.76,293.72
2016,9,25,17,15,386.5,40.0,1.85,23.0,100.5,286.16,221.72
2016,9,25,17,30,285.0,29.0,1.8,22.0,55.0,207.59,144.06
2016,9,25,17,45,142.5,14.5,1.8,21.5,27.5,79.01,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.0,1.3,19.5,24.0,13.34,0.0
2016,9,26,6,30,232.0,28.0,1.3,20.0,48.0,22.64,11.2
2016,9,26,6,45,334.5,41.5,1.35,20.5,92.5,32.74,22.13
2016,9,26,7,0,437.0,55.0,1.4,21.0,137.0,42.31,30.91
2016,9,26,7,15,503.5,64.5,1.35,21.0,187.0,47.75,35.97
2016,9,26,7,30,570.0,74.0,1.3,21.0,237.0,52.95,40.62
2016,9,26,7,45,616.5,80.5,1.3,21.5,288.0,55.39,42.65
2016,9,26,8,0,663.0,87.0,1.3,22.0,339.0,57.75,44.51
2016,9,26,8,15,695.0,92.5,1.2,22.5,388.0,83.35,48.4
2016,9,26,8,30,727.0,98.0,1.1,23.0,437.0,130.96,72.68
2016,9,26,8,45,751.5,102.0,1.05,24.0,482.5,179.58,106.55
2016,9,26,9,0,776.0,106.0,1.0,25.0,528.0,235.31,150.22
2016,9,26,9,15,793.5,109.0,0.95,25.0,569.0,285.12,191.83
2016,9,26,9,30,811.0,112.0,0.9,25.0,610.0,335.96,234.56
2016,9,26,9,45,824.5,114.5,0.9,25.5,644.5,385.74,275.65
2016,9,26,10,0,838.0,117.0,0.9,26.0,679.0,435.65,315.77
2016,9,26,10,15,847.0,118.5,1.0,26.0,707.0,482.57,353.81
2016,9,26,10,30,856.0,120.0,1.1,26.0,735.0,528.7,390.4
2016,9,26,10,45,863.0,121.0,1.2,26.5,755.5,572.33,423.56
2016,9,26,11,0,870.0,122.0,1.3,27.0,776.0,614.57,454.89
2016,9,26,11,15,873.5,123.0,1.35,26.5,788.5,653.08,484.43
2016,9,26,11,30,877.0,124.0,1.4,26.0,801.0,689.03,511.8
2016,9,26,11,45,879.5,123.5,1.5,26.0,805.5,720.48,535.22
2016,9,26,12,0,882.0,123.0,1.6,26.0,810.0,749.48,556.71
2016,9,26,12,15,880.5,122.5,1.65,26.0,806.0,772.96,572.78
2016,9,26,12,30,879.0,122.0,1.7,26.0,802.0,793.55,587.01
2016,9,26,12,45,905.0,107.5,1.75,26.0,797.5,818.51,604.28
2016,9,26,13,0,931.0,93.0,1.8,26.0,793.0,840.64,619.69
2016,9,26,13,15,925.5,92.0,1.8,26.0,773.0,848.62,625.35
2016,9,26,13,30,920.0,91.0,1.8,26.0,753.0,853.21,629.05
2016,9,26,13,45,913.5,89.0,1.85,26.0,725.5,852.5,629.91
2016,9,26,14,0,907.0,87.0,1.9,26.0,698.0,848.42,628.71
2016,9,26,14,15,896.5,85.5,1.95,25.5,663.5,838.31,624.85
2016,9,26,14,30,886.0,84.0,2.0,25.0,629.0,825.03,618.96
2016,9,26,14,45,872.0,81.5,2.05,25.0,588.5,804.74,607.13
2016,9,26,15,0,858.0,79.0,2.1,25.0,548.0,781.63,593.35
2016,9,26,15,15,838.0,76.0,2.15,25.0,502.0,756.72,578.22
2016,9,26,15,30,818.0,73.0,2.2,25.0,456.0,723.52,557.03
2016,9,26,15,45,780.5,71.5,2.25,25.0,405.0,677.29,526.11
2016,9,26,16,0,743.0,70.0,2.3,25.0,354.0,630.18,493.8
2016,9,26,16,15,701.5,65.0,2.3,24.5,302.0,575.66,455.43
2016,9,26,16,30,660.0,60.0,2.3,24.0,250.0,525.44,417.52
2016,9,26,16,45,585.0,54.5,2.35,23.5,197.5,451.31,359.42
2016,9,26,17,0,510.0,49.0,2.4,23.0,145.0,380.81,301.47
2016,9,26,17,15,405.5,38.0,2.35,22.5,99.5,292.27,226.5
2016,9,26,17,30,301.0,27.0,2.3,22.0,54.0,210.98,140.74
2016,9,26,17,45,150.5,13.5,2.3,21.5,27.0,81.04,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,6,15,88.5,14.0,0.7,19.0,21.5,13.34,0.0
2016,9,27,6,30,177.0,28.0,0.7,19.0,43.0,21.95,10.31
2016,9,27,6,45,266.5,44.5,0.7,19.5,84.5,34.31,23.53
2016,9,27,7,0,356.0,61.0,0.7,20.0,126.0,46.17,34.36
2016,9,27,7,15,422.0,73.0,0.65,20.0,174.5,54.01,41.55
2016,9,27,7,30,488.0,85.0,0.6,20.0,223.0,61.53,48.24
2016,9,27,7,45,533.0,94.5,0.6,20.5,272.5,67.11,52.97
2016,9,27,8,0,578.0,104.0,0.6,21.0,322.0,71.38,56.44
2016,9,27,8,15,376.0,150.5,0.6,21.5,299.5,115.72,82.07
2016,9,27,8,30,174.0,197.0,0.6,22.0,277.0,168.62,124.28
2016,9,27,8,45,176.5,218.0,0.65,22.5,306.5,197.84,145.43
2016,9,27,9,0,179.0,239.0,0.7,23.0,336.0,227.5,167.94
2016,9,27,9,15,213.0,254.5,0.75,23.0,378.5,261.38,193.29
2016,9,27,9,30,247.0,270.0,0.8,23.0,421.0,293.5,217.74
2016,9,27,9,45,548.5,188.5,0.9,23.5,548.0,346.04,253.08
2016,9,27,10,0,850.0,107.0,1.0,24.0,675.0,429.42,314.19
2016,9,27,10,15,622.0,201.5,1.1,24.0,626.0,449.31,333.64
2016,9,27,10,30,394.0,296.0,1.2,24.0,577.0,451.93,337.91
2016,9,27,10,45,338.0,320.5,1.3,24.0,566.5,464.52,348.34
2016,9,27,11,0,282.0,345.0,1.4,24.0,556.0,472.38,354.62
2016,9,27,11,15,281.5,351.5,1.45,24.0,565.0,493.82,370.72
2016,9,27,11,30,281.0,358.0,1.5,24.0,574.0,514.64,386.13
2016,9,27,11,45,289.5,358.0,1.6,24.0,581.5,534.94,401.5
2016,9,27,12,0,298.0,358.0,1.7,24.0,589.0,554.87,416.57
2016,9,27,12,15,254.0,364.0,1.8,24.0,560.5,541.65,407.08
2016,9,27,12,30,210.0,370.0,1.9,24.0,532.0,520.06,391.69
2016,9,27,12,45,310.5,339.5,2.0,24.0,574.5,582.88,439.9
2016,9,27,13,0,411.0,309.0,2.1,24.0,617.0,641.48,484.3
2016,9,27,13,15,408.0,301.5,2.2,24.0,600.5,641.08,484.84
2016,9,27,13,30,405.0,294.0,2.3,24.0,584.0,638.92,484.61
2016,9,27,13,45,324.0,299.5,2.4,24.0,526.0,585.2,445.82
2016,9,27,14,0,243.0,305.0,2.5,24.0,468.0,519.35,397.87
2016,9,27,14,15,211.0,291.5,2.55,23.5,427.5,482.22,372.05
2016,9,27,14,30,179.0,278.0,2.6,23.0,387.0,444.39,345.05
2016,9,27,14,45,172.0,259.0,2.7,23.0,358.0,419.97,327.92
2016,9,27,15,0,165.0,240.0,2.8,23.0,329.0,394.79,309.92
2016,9,27,15,15,148.0,219.0,2.85,22.5,293.5,358.83,283.65
2016,9,27,15,30,131.0,198.0,2.9,22.0,258.0,322.64,256.73
2016,9,27,15,45,375.5,145.5,3.0,22.0,292.0,463.36,372.3
2016,9,27,16,0,620.0,93.0,3.1,22.0,326.0,571.58,459.09
2016,9,27,16,15,573.5,85.0,3.15,21.5,276.0,514.05,415.04
2016,9,27,16,30,527.0,77.0,3.2,21.0,226.0,457.31,370.83
2016,9,27,16,45,479.0,65.0,3.25,20.5,179.5,396.47,321.47
2016,9,27,17,0,431.0,53.0,3.3,20.0,133.0,337.64,271.42
2016,9,27,17,15,328.0,40.0,3.35,19.5,89.5,251.14,196.59
2016,9,27,17,30,225.0,27.0,3.4,19.0,46.0,169.78,107.47
2016,9,27,17,45,112.5,13.5,3.45,18.5,23.0,63.33,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,6,15,100.0,14.0,1.2,15.0,22.0,13.34,0.0
2016,9,28,6,30,200.0,28.0,1.3,15.0,44.0,22.02,10.02
2016,9,28,6,45,307.0,41.0,1.4,15.5,86.5,32.61,22.41
2016,9,28,7,0,414.0,54.0,1.5,16.0,129.0,41.75,31.05
2016,9,28,7,15,483.0,63.5,1.55,16.0,178.0,47.23,36.25
2016,9,28,7,30,552.0,73.0,1.6,16.0,227.0,52.47,41.05
2016,9,28,7,45,276.0,97.0,1.7,16.5,174.0,68.0,54.67
2016,9,28,8,0,0.0,121.0,1.8,17.0,121.0,106.36,87.88
2016,9,28,8,15,3.0,138.0,1.85,17.0,140.0,121.22,95.76
2016,9,28,8,30,6.0,155.0,1.9,17.0,159.0,137.06,108.27
2016,9,28,8,45,26.0,187.0,2.0,17.5,201.5,167.38,131.42
2016,9,28,9,0,46.0,219.0,2.1,18.0,244.0,192.99,150.54
2016,9,28,9,15,46.5,235.0,2.2,18.0,262.0,211.13,164.83
2016,9,28,9,30,47.0,251.0,2.3,18.0,280.0,229.39,179.23
2016,9,28,9,45,92.5,280.5,2.45,18.5,341.0,273.94,212.98
2016,9,28,10,0,138.0,310.0,2.6,19.0,402.0,319.34,247.44
2016,9,28,10,15,103.5,314.0,2.8,19.0,385.0,321.7,249.91
2016,9,28,10,30,69.0,318.0,3.0,19.0,368.0,316.38,246.16
2016,9,28,10,45,76.5,331.5,3.25,19.5,387.5,338.09,262.66
2016,9,28,11,0,84.0,345.0,3.5,20.0,407.0,360.49,279.53
2016,9,28,11,15,73.5,344.5,3.75,20.0,399.5,360.21,279.42
2016,9,28,11,30,63.0,344.0,4.0,20.0,392.0,358.82,278.46
2016,9,28,11,45,58.5,342.0,4.25,20.0,386.5,359.1,278.88
2016,9,28,12,0,54.0,340.0,4.5,20.0,381.0,358.81,278.95
2016,9,28,12,15,88.0,353.5,4.75,20.0,421.0,400.93,312.39
2016,9,28,12,30,122.0,367.0,5.0,20.0,461.0,450.45,351.27
2016,9,28,12,45,109.0,358.0,5.25,20.0,440.5,431.9,337.47
2016,9,28,13,0,96.0,349.0,5.5,20.0,420.0,417.84,327.15
2016,9,28,13,15,94.5,340.0,5.65,19.5,408.5,412.09,323.98
2016,9,28,13,30,93.0,331.0,5.8,19.0,397.0,405.88,320.44
2016,9,28,13,45,62.5,297.0,6.0,19.0,340.5,349.01,276.11
2016,9,28,14,0,32.0,263.0,6.2,19.0,284.0,290.97,230.26
2016,9,28,14,15,28.5,246.5,6.2,18.5,265.0,273.04,216.93
2016,9,28,14,30,25.0,230.0,6.2,18.0,246.0,244.41,194.87
2016,9,28,14,45,24.0,215.0,6.25,18.0,229.0,229.58,183.45
2016,9,28,15,0,23.0,200.0,6.3,18.0,212.0,214.65,171.88
2016,9,28,15,15,12.5,174.5,6.25,17.5,181.0,180.96,144.86
2016,9,28,15,30,2.0,149.0,6.2,17.0,150.0,147.36,117.55
2016,9,28,15,45,18.0,145.0,6.2,17.0,152.0,156.98,126.42
2016,9,28,16,0,34.0,141.0,6.2,17.0,154.0,176.25,143.14
2016,9,28,16,15,267.0,111.0,6.15,16.5,187.0,320.08,267.87
2016,9,28,16,30,500.0,81.0,6.1,16.0,220.0,441.82,370.1
2016,9,28,16,45,444.5,68.5,6.05,16.0,173.0,376.92,313.82
2016,9,28,17,0,389.0,56.0,6.0,16.0,126.0,314.55,258.27
2016,9,28,17,15,280.0,42.0,5.9,15.5,83.5,226.07,179.4
2016,9,28,17,30,171.0,28.0,5.8,15.0,41.0,142.29,82.85
2016,9,28,17,45,85.5,14.0,5.75,15.0,20.5,51.32,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
