Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.5,3.3,14.5,39.5,11.84,0.0
2016,10,19,7,0,424.0,31.0,3.3,15.0,79.0,24.25,14.82
2016,10,19,7,15,510.5,38.5,3.3,15.0,125.0,28.95,19.72
2016,10,19,7,30,597.0,46.0,3.3,15.0,171.0,36.65,26.89
2016,10,19,7,45,651.5,50.5,3.35,15.5,219.0,38.77,28.91
2016,10,19,8,0,706.0,55.0,3.4,16.0,267.0,40.93,30.83
2016,10,19,8,15,740.5,59.0,3.35,16.0,314.0,42.61,32.31
2016,10,19,8,30,775.0,63.0,3.3,16.0,361.0,63.14,34.82
2016,10,19,8,45,800.0,65.5,3.25,16.5,404.0,110.26,56.62
2016,10,19,9,0,825.0,68.0,3.2,17.0,447.0,159.41,90.96
2016,10,19,9,15,842.0,70.0,3.1,17.0,485.0,213.82,135.88
2016,10,19,9,30,859.0,72.0,3.0,17.0,523.0,263.24,179.38
2016,10,19,9,45,872.5,73.5,2.95,17.5,555.5,311.65,222.68
2016,10,19,10,0,886.0,75.0,2.9,18.0,588.0,359.89,265.53
2016,10,19,10,15,894.5,76.0,2.9,18.0,613.5,405.42,306.16
2016,10,19,10,30,903.0,77.0,2.9,18.0,639.0,449.88,345.07
2016,10,19,10,45,908.5,78.0,2.9,18.5,657.5,491.67,380.32
2016,10,19,11,0,914.0,79.0,2.9,19.0,676.0,531.75,413.24
2016,10,19,11,15,916.5,79.5,2.9,19.0,686.0,567.86,443.12
2016,10,19,11,30,919.0,80.0,2.9,19.0,696.0,601.67,470.63
2016,10,19,11,45,918.0,80.5,2.95,19.5,698.0,630.95,493.47
2016,10,19,12,0,917.0,81.0,3.0,20.0,700.0,657.47,513.81
2016,10,19,12,15,915.5,81.0,3.05,20.0,694.5,680.29,532.1
2016,10,19,12,30,914.0,81.0,3.1,20.0,689.0,700.12,548.02
2016,10,19,12,45,907.0,81.5,3.2,20.0,675.0,713.65,558.87
2016,10,19,13,0,900.0,82.0,3.3,20.0,661.0,723.92,567.18
2016,10,19,13,15,893.5,81.0,3.4,20.0,640.0,729.7,572.38
2016,10,19,13,30,887.0,80.0,3.5,20.0,619.0,732.24,575.39
2016,10,19,13,45,877.0,78.5,3.6,20.0,590.5,728.48,573.96
2016,10,19,14,0,867.0,77.0,3.7,20.0,562.0,721.57,570.35
2016,10,19,14,15,853.0,75.0,3.75,20.0,527.5,708.14,561.84
2016,10,19,14,30,839.0,73.0,3.8,20.0,493.0,696.73,554.89
2016,10,19,14,45,819.0,70.5,3.9,20.0,453.0,673.05,538.9
2016,10,19,15,0,799.0,68.0,4.0,20.0,413.0,646.94,520.92
2016,10,19,15,15,771.0,65.0,4.05,19.5,368.5,612.64,497.04
2016,10,19,15,30,743.0,62.0,4.1,19.0,324.0,576.71,470.46
2016,10,19,15,45,702.0,57.5,4.2,19.0,276.5,529.47,433.2
2016,10,19,16,0,661.0,53.0,4.3,19.0,229.0,481.91,394.33
2016,10,19,16,15,597.0,47.0,4.35,18.5,181.0,419.45,342.39
2016,10,19,16,30,533.0,41.0,4.4,18.0,133.0,363.95,293.58
2016,10,19,16,45,424.5,32.0,4.45,17.5,90.0,281.18,219.73
2016,10,19,17,0,316.0,23.0,4.5,17.0,47.0,200.04,112.69
2016,10,19,17,15,158.0,11.5,4.55,16.5,23.5,79.25,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,14.5,38.5,12.37,0.0
2016,10,20,7,0,413.0,32.0,3.5,15.0,77.0,25.34,15.61
2016,10,20,7,15,504.0,40.0,3.5,15.0,123.5,30.42,20.97
2016,10,20,7,30,595.0,48.0,3.5,15.0,170.0,35.35,25.71
2016,10,20,7,45,651.0,53.0,3.55,15.5,219.0,41.18,31.04
2016,10,20,8,0,707.0,58.0,3.6,16.0,268.0,43.67,33.26
2016,10,20,8,15,743.5,62.0,3.4,16.5,315.5,45.24,34.58
2016,10,20,8,30,780.0,66.0,3.2,17.0,363.0,63.37,36.21
2016,10,20,8,45,806.5,69.0,3.0,17.5,407.0,111.16,57.48
2016,10,20,9,0,833.0,72.0,2.8,18.0,451.0,161.16,91.73
2016,10,20,9,15,850.5,74.0,2.8,18.0,489.5,210.66,132.18
2016,10,20,9,30,868.0,76.0,2.8,18.0,528.0,265.84,180.02
2016,10,20,9,45,887.0,75.5,2.8,18.5,562.5,314.49,223.14
2016,10,20,10,0,906.0,75.0,2.8,19.0,597.0,363.4,266.28
2016,10,20,10,15,914.5,76.0,2.85,19.5,622.5,409.75,306.96
2016,10,20,10,30,923.0,77.0,2.9,20.0,648.0,454.97,345.75
2016,10,20,10,45,928.0,78.0,3.0,20.5,666.5,497.28,381.41
2016,10,20,11,0,933.0,79.0,3.1,21.0,685.0,537.79,414.74
2016,10,20,11,15,935.5,79.5,3.15,21.0,695.0,574.51,445.11
2016,10,20,11,30,938.0,80.0,3.2,21.0,705.0,608.88,473.11
2016,10,20,11,45,938.0,80.5,3.3,21.5,707.5,639.28,496.86
2016,10,20,12,0,938.0,81.0,3.4,22.0,710.0,666.91,518.11
2016,10,20,12,15,936.0,80.5,3.45,22.0,704.0,689.36,536.1
2016,10,20,12,30,934.0,80.0,3.5,22.0,698.0,708.72,551.66
2016,10,20,12,45,928.0,80.5,3.6,22.0,683.5,723.24,563.28
2016,10,20,13,0,922.0,81.0,3.7,22.0,669.0,734.49,572.23
2016,10,20,13,15,915.5,80.0,3.75,22.0,647.5,740.47,577.33
2016,10,20,13,30,909.0,79.0,3.8,22.0,626.0,743.14,580.22
2016,10,20,13,45,897.5,78.0,3.85,22.0,597.5,738.95,578.28
2016,10,20,14,0,886.0,77.0,3.9,22.0,569.0,731.54,574.15
2016,10,20,14,15,872.0,75.0,3.9,22.0,533.5,718.09,565.52
2016,10,20,14,30,858.0,73.0,3.9,22.0,498.0,701.71,554.8
2016,10,20,14,45,837.0,70.5,3.95,22.0,457.0,682.06,541.8
2016,10,20,15,0,816.0,68.0,4.0,22.0,416.0,655.09,523.17
2016,10,20,15,15,787.5,65.0,4.0,21.5,370.5,620.27,498.88
2016,10,20,15,30,759.0,62.0,4.0,21.0,325.0,583.8,471.99
2016,10,20,15,45,716.5,57.5,4.05,20.5,277.0,535.41,434.85
2016,10,20,16,0,674.0,53.0,4.1,20.0,229.0,486.72,395.89
2016,10,20,16,15,608.5,47.0,4.1,19.5,180.5,423.27,343.22
2016,10,20,16,30,543.0,41.0,4.1,19.0,132.0,367.06,293.82
2016,10,20,16,45,429.0,32.0,4.15,18.5,88.5,281.69,217.64
2016,10,20,17,0,315.0,23.0,4.2,18.0,45.0,196.46,95.68
2016,10,20,17,15,157.5,11.5,4.25,17.5,22.5,78.4,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,15.0,36.0,12.02,0.0
2016,10,21,7,0,391.0,31.0,3.8,15.0,72.0,24.55,14.79
2016,10,21,7,15,482.0,39.0,3.75,15.0,117.5,29.66,20.26
2016,10,21,7,30,573.0,47.0,3.7,15.0,163.0,34.62,25.04
2016,10,21,7,45,629.0,52.0,3.65,15.5,210.5,40.4,30.33
2016,10,21,8,0,685.0,57.0,3.6,16.0,258.0,42.91,32.58
2016,10,21,8,15,346.5,94.5,3.5,16.5,196.5,66.07,52.97
2016,10,21,8,30,8.0,132.0,3.4,17.0,135.0,115.18,91.12
2016,10,21,8,45,17.5,152.0,3.3,17.5,160.0,134.01,105.68
2016,10,21,9,0,27.0,172.0,3.2,18.0,185.0,148.55,116.52
2016,10,21,9,15,30.5,188.0,3.2,18.0,203.5,165.66,130.01
2016,10,21,9,30,34.0,204.0,3.2,18.0,222.0,183.25,143.93
2016,10,21,9,45,32.0,214.0,3.2,18.5,231.5,195.1,153.12
2016,10,21,10,0,30.0,224.0,3.2,19.0,241.0,206.69,162.03
2016,10,21,10,15,62.0,251.0,3.25,19.0,288.5,244.58,191.52
2016,10,21,10,30,94.0,278.0,3.3,19.0,336.0,285.77,223.64
2016,10,21,10,45,70.0,275.0,3.35,19.5,319.5,279.29,218.41
2016,10,21,11,0,46.0,272.0,3.4,20.0,303.0,270.35,211.15
2016,10,21,11,15,42.0,272.5,3.5,20.0,300.5,272.87,213.21
2016,10,21,11,30,38.0,273.0,3.6,20.0,298.0,274.9,214.85
2016,10,21,11,45,45.0,280.0,3.75,20.0,310.0,289.05,226.1
2016,10,21,12,0,52.0,287.0,3.9,20.0,322.0,303.68,237.74
2016,10,21,12,15,53.5,286.0,4.15,20.0,321.5,307.51,241.03
2016,10,21,12,30,55.0,285.0,4.4,20.0,321.0,311.25,244.38
2016,10,21,12,45,138.5,288.5,4.7,20.0,377.0,381.37,301.18
2016,10,21,13,0,222.0,292.0,5.0,20.0,433.0,448.53,355.3
2016,10,21,13,15,182.0,283.5,5.25,20.0,397.0,417.84,331.6
2016,10,21,13,30,142.0,275.0,5.5,20.0,361.0,385.65,306.66
2016,10,21,13,45,141.0,262.0,5.75,20.0,344.0,375.44,299.64
2016,10,21,14,0,140.0,249.0,6.0,20.0,327.0,364.52,291.94
2016,10,21,14,15,139.0,233.0,6.15,19.5,306.0,349.54,281.48
2016,10,21,14,30,138.0,217.0,6.3,19.0,285.0,333.83,270.31
2016,10,21,14,45,451.0,146.5,6.45,19.0,341.5,494.43,405.86
2016,10,21,15,0,764.0,76.0,6.6,19.0,398.0,625.5,514.9
2016,10,21,15,15,733.0,72.0,6.6,18.5,353.5,588.83,486.77
2016,10,21,15,30,702.0,68.0,6.6,18.0,309.0,550.71,457.18
2016,10,21,15,45,655.5,63.5,6.65,18.0,262.0,504.99,419.48
2016,10,21,16,0,609.0,59.0,6.7,18.0,215.0,456.28,378.12
2016,10,21,16,15,539.5,52.0,6.65,17.5,168.0,392.12,323.1
2016,10,21,16,30,470.0,45.0,6.6,17.0,121.0,330.55,268.19
2016,10,21,16,45,351.5,34.0,6.6,17.0,80.0,243.48,188.65
2016,10,21,17,0,233.0,23.0,6.6,17.0,39.0,155.46,59.99
2016,10,21,17,15,116.5,11.5,6.5,16.5,19.5,60.39,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,6,45,89.0,18.0,4.2,13.5,27.0,14.16,0.0
2016,10,22,7,0,178.0,36.0,4.2,14.0,54.0,28.07,17.59
2016,10,22,7,15,225.5,53.0,4.2,14.0,89.5,40.61,29.85
2016,10,22,7,30,273.0,70.0,4.2,14.0,125.0,52.65,41.06
2016,10,22,7,45,306.5,86.0,4.25,14.5,162.5,63.4,50.85
2016,10,22,8,0,340.0,102.0,4.3,15.0,200.0,73.71,60.03
2016,10,22,8,15,366.0,114.0,4.25,15.0,236.5,80.61,66.13
2016,10,22,8,30,392.0,126.0,4.2,15.0,273.0,94.1,69.98
2016,10,22,8,45,603.0,100.5,4.2,15.5,356.5,112.8,67.94
2016,10,22,9,0,814.0,75.0,4.2,16.0,440.0,156.13,89.53
2016,10,22,9,15,833.0,77.5,4.2,16.0,478.5,205.14,129.42
2016,10,22,9,30,852.0,80.0,4.2,16.0,517.0,255.1,173.28
2016,10,22,9,45,851.5,87.0,4.2,16.5,547.0,304.37,217.97
2016,10,22,10,0,851.0,94.0,4.2,17.0,577.0,352.38,261.33
2016,10,22,10,15,766.0,121.0,4.2,17.0,570.5,382.97,292.04
2016,10,22,10,30,681.0,148.0,4.2,17.0,564.0,408.39,316.96
2016,10,22,10,45,783.0,123.5,4.25,17.0,615.0,465.35,364.19
2016,10,22,11,0,885.0,99.0,4.3,17.0,666.0,526.13,414.2
2016,10,22,11,15,889.0,99.5,4.35,17.0,676.5,562.1,444.72
2016,10,22,11,30,893.0,100.0,4.4,17.0,687.0,595.95,473.13
2016,10,22,11,45,894.0,100.0,4.5,17.5,689.5,625.29,496.86
2016,10,22,12,0,895.0,100.0,4.6,18.0,692.0,652.04,518.2
2016,10,22,12,15,768.0,139.5,4.7,18.0,644.5,636.16,506.42
2016,10,22,12,30,641.0,179.0,4.8,18.0,597.0,611.54,487.57
2016,10,22,12,45,758.0,140.0,4.95,18.0,624.0,666.26,532.61
2016,10,22,13,0,875.0,101.0,5.1,18.0,651.0,718.79,575.62
2016,10,22,13,15,867.0,99.5,5.2,17.5,629.5,723.43,581.35
2016,10,22,13,30,859.0,98.0,5.3,17.0,608.0,724.83,584.72
2016,10,22,13,45,751.0,117.0,5.4,17.0,547.5,676.43,548.38
2016,10,22,14,0,643.0,136.0,5.5,17.0,487.0,623.36,507.47
2016,10,22,14,15,642.0,126.0,5.55,17.0,457.5,612.37,500.5
2016,10,22,14,30,641.0,116.0,5.6,17.0,428.0,598.75,491.22
2016,10,22,14,45,659.0,100.5,5.65,17.0,398.0,589.38,485.47
2016,10,22,15,0,677.0,85.0,5.7,17.0,368.0,576.58,476.78
2016,10,22,15,15,624.0,88.0,5.65,16.5,326.5,535.72,444.87
2016,10,22,15,30,571.0,91.0,5.6,16.0,285.0,494.12,411.64
2016,10,22,15,45,535.5,81.0,5.6,16.0,241.0,448.72,374.19
2016,10,22,16,0,500.0,71.0,5.6,16.0,197.0,403.13,335.34
2016,10,22,16,15,437.0,60.5,5.5,15.5,153.5,341.77,282.46
2016,10,22,16,30,374.0,50.0,5.4,15.0,110.0,282.72,229.75
2016,10,22,16,45,272.5,36.5,5.3,15.0,72.0,205.14,157.92
2016,10,22,17,0,171.0,23.0,5.2,15.0,34.0,124.85,30.87
2016,10,22,17,15,85.5,11.5,5.1,15.0,17.0,46.91,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,15.5,1.8,13.5,33.0,12.22,0.0
2016,10,23,7,0,356.0,31.0,1.9,14.0,66.0,24.88,14.77
2016,10,23,7,15,453.0,40.0,1.9,14.0,111.0,30.87,21.35
2016,10,23,7,30,550.0,49.0,1.9,14.0,156.0,36.66,26.93
2016,10,23,7,45,608.0,55.0,1.95,14.5,203.5,39.63,29.77
2016,10,23,8,0,666.0,61.0,2.0,15.0,251.0,42.55,32.42
2016,10,23,8,15,704.5,65.5,2.0,15.0,297.5,48.63,37.84
2016,10,23,8,30,743.0,70.0,2.0,15.0,344.0,59.14,38.34
2016,10,23,8,45,769.0,73.5,2.05,15.5,387.0,104.96,56.09
2016,10,23,9,0,795.0,77.0,2.1,16.0,430.0,152.98,87.72
2016,10,23,9,15,814.0,79.5,2.05,16.0,468.0,200.92,126.14
2016,10,23,9,30,833.0,82.0,2.0,16.0,506.0,249.83,168.49
2016,10,23,9,45,854.0,81.5,2.0,16.5,539.5,297.4,210.53
2016,10,23,10,0,875.0,81.0,2.0,17.0,573.0,349.53,256.05
2016,10,23,10,15,633.0,161.5,2.1,17.0,526.0,368.03,279.6
2016,10,23,10,30,391.0,242.0,2.2,17.0,479.0,370.99,287.62
2016,10,23,10,45,391.0,250.5,2.35,17.5,493.0,398.2,310.04
2016,10,23,11,0,391.0,259.0,2.5,18.0,507.0,424.69,331.36
2016,10,23,11,15,502.0,224.0,2.6,18.0,548.0,469.96,367.85
2016,10,23,11,30,613.0,189.0,2.7,18.0,589.0,521.5,409.18
2016,10,23,11,45,610.0,191.0,2.8,18.0,590.5,544.2,427.73
2016,10,23,12,0,607.0,193.0,2.9,18.0,592.0,564.94,444.71
2016,10,23,12,15,607.0,191.0,2.95,18.0,586.5,581.71,458.51
2016,10,23,12,30,607.0,189.0,3.0,18.0,581.0,596.42,470.67
2016,10,23,12,45,351.0,237.0,3.1,18.0,462.5,477.43,378.5
2016,10,23,13,0,95.0,285.0,3.2,18.0,344.0,345.77,273.33
2016,10,23,13,15,94.0,275.0,3.25,18.0,332.5,338.8,268.87
2016,10,23,13,30,93.0,265.0,3.3,18.0,321.0,331.38,263.63
2016,10,23,13,45,92.5,252.5,3.4,18.0,305.5,321.2,256.3
2016,10,23,14,0,92.0,240.0,3.5,18.0,290.0,310.6,248.61
2016,10,23,14,15,91.0,224.5,3.6,18.0,271.0,295.88,237.64
2016,10,23,14,30,90.0,209.0,3.7,18.0,252.0,280.72,226.24
2016,10,23,14,45,87.0,191.5,3.8,18.0,230.5,261.46,211.38
2016,10,23,15,0,84.0,174.0,3.9,18.0,209.0,241.83,196.05
2016,10,23,15,15,80.5,154.5,4.0,17.5,185.0,219.09,178.3
2016,10,23,15,30,77.0,135.0,4.1,17.0,161.0,196.0,159.89
2016,10,23,15,45,68.0,115.0,4.2,17.0,135.5,168.58,137.07
2016,10,23,16,0,59.0,95.0,4.3,17.0,110.0,141.1,113.75
2016,10,23,16,15,47.5,75.0,4.25,16.5,85.0,112.14,88.88
2016,10,23,16,30,36.0,55.0,4.2,16.0,60.0,83.08,63.52
2016,10,23,16,45,18.0,36.0,4.2,16.0,38.5,51.89,35.4
2016,10,23,17,0,0.0,17.0,4.2,16.0,17.0,16.03,0.0
2016,10,23,17,15,0.0,8.5,4.15,15.5,8.5,8.1,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,7.05,15.0,12.5,11.6,0.0
2016,10,24,7,0,0.0,25.0,7.2,15.0,25.0,23.15,12.99
2016,10,24,7,15,0.0,43.0,7.25,15.0,43.0,38.91,28.1
2016,10,24,7,30,0.0,61.0,7.3,15.0,61.0,54.45,42.38
2016,10,24,7,45,2.0,80.0,7.35,15.5,80.5,70.57,56.93
2016,10,24,8,0,4.0,99.0,7.4,16.0,100.0,86.5,71.07
2016,10,24,8,15,9.5,116.0,7.35,16.0,119.0,100.78,83.68
2016,10,24,8,30,15.0,133.0,7.3,16.0,138.0,115.23,96.25
2016,10,24,8,45,14.0,145.5,7.3,16.0,151.0,128.08,101.89
2016,10,24,9,0,13.0,158.0,7.3,16.0,164.0,140.71,112.07
2016,10,24,9,15,15.0,171.5,7.3,16.0,179.0,154.48,123.12
2016,10,24,9,30,17.0,185.0,7.3,16.0,194.0,168.46,134.35
2016,10,24,9,45,24.5,203.0,7.35,16.5,216.0,187.84,149.58
2016,10,24,10,0,32.0,221.0,7.4,17.0,238.0,204.16,162.29
2016,10,24,10,15,40.5,237.5,7.35,17.0,260.5,224.78,178.82
2016,10,24,10,30,49.0,254.0,7.3,17.0,283.0,246.36,196.15
2016,10,24,10,45,42.0,254.5,7.3,17.0,280.0,248.33,197.8
2016,10,24,11,0,35.0,255.0,7.3,17.0,277.0,249.45,198.72
2016,10,24,11,15,33.0,256.5,7.25,17.0,278.0,253.29,201.8
2016,10,24,11,30,31.0,258.0,7.2,17.0,279.0,256.85,204.66
2016,10,24,11,45,18.5,230.0,7.15,17.5,242.5,224.76,178.42
2016,10,24,12,0,6.0,202.0,7.1,18.0,206.0,192.32,151.84
2016,10,24,12,15,3.0,123.0,7.05,18.0,125.0,116.73,90.56
2016,10,24,12,30,0.0,44.0,7.0,18.0,44.0,40.95,28.3
2016,10,24,12,45,1.5,113.5,7.0,18.0,114.5,107.06,82.8
2016,10,24,13,0,3.0,183.0,7.0,18.0,185.0,174.92,138.17
2016,10,24,13,15,1.5,176.5,7.0,18.0,177.5,168.17,132.77
2016,10,24,13,30,0.0,170.0,7.0,18.0,170.0,161.38,127.4
2016,10,24,13,45,0.0,140.0,7.0,18.0,140.0,132.35,103.91
2016,10,24,14,0,0.0,110.0,7.0,18.0,110.0,103.28,80.21
2016,10,24,14,15,0.0,129.5,6.95,17.5,129.5,122.93,96.8
2016,10,24,14,30,0.0,149.0,6.9,17.0,149.0,143.7,114.38
2016,10,24,14,45,0.0,138.5,6.9,17.0,138.5,134.06,106.66
2016,10,24,15,0,0.0,128.0,6.9,17.0,128.0,124.46,98.94
2016,10,24,15,15,0.0,113.0,6.85,17.0,113.0,110.03,87.11
2016,10,24,15,30,0.0,98.0,6.8,17.0,98.0,95.53,75.08
2016,10,24,15,45,0.0,82.0,6.75,17.0,82.0,79.82,61.87
2016,10,24,16,0,0.0,66.0,6.7,17.0,66.0,63.95,48.36
2016,10,24,16,15,0.0,50.5,6.55,16.5,50.5,48.45,35.07
2016,10,24,16,30,0.0,35.0,6.4,16.0,35.0,32.63,21.4
2016,10,24,16,45,0.0,22.0,6.3,16.0,22.0,20.42,10.29
2016,10,24,17,0,0.0,9.0,6.2,16.0,9.0,8.34,0.0
2016,10,24,17,15,0.0,4.5,6.15,15.5,4.5,4.29,0.0
2016,10,24,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,6.0,16.0,7.5,6.94,0.0
2016,10,25,7,0,0.0,15.0,6.0,16.0,15.0,13.9,5.33
2016,10,25,7,15,0.0,26.5,6.0,16.0,26.5,24.59,15.58
2016,10,25,7,30,0.0,38.0,6.0,16.0,38.0,35.3,25.4
2016,10,25,7,45,0.0,50.5,6.05,16.0,50.5,46.91,35.93
2016,10,25,8,0,0.0,63.0,6.1,16.0,63.0,58.09,45.99
2016,10,25,8,15,0.0,75.5,6.25,16.0,75.5,69.17,55.82
2016,10,25,8,30,0.0,88.0,6.4,16.0,88.0,80.16,65.45
2016,10,25,8,45,0.0,78.0,6.55,16.5,78.0,72.38,55.57
2016,10,25,9,0,0.0,68.0,6.7,17.0,68.0,63.26,47.69
2016,10,25,9,15,5.0,121.5,6.65,17.0,124.5,111.5,87.57
2016,10,25,9,30,10.0,175.0,6.6,17.0,181.0,158.6,126.02
2016,10,25,9,45,26.0,201.0,6.6,17.5,216.0,186.36,147.7
2016,10,25,10,0,42.0,227.0,6.6,18.0,251.0,211.81,167.53
2016,10,25,10,15,25.0,212.5,6.55,18.0,227.0,201.15,159.21
2016,10,25,10,30,8.0,198.0,6.5,18.0,203.0,184.02,145.47
2016,10,25,10,45,32.5,234.5,6.45,18.0,255.0,226.67,179.63
2016,10,25,11,0,57.0,271.0,6.4,18.0,307.0,273.74,217.21
2016,10,25,11,15,33.5,242.5,6.25,18.0,264.0,240.78,190.81
2016,10,25,11,30,10.0,214.0,6.1,18.0,221.0,203.92,161.07
2016,10,25,11,45,7.5,205.0,6.0,18.0,210.0,195.17,154.02
2016,10,25,12,0,5.0,196.0,5.9,18.0,199.0,186.08,146.68
2016,10,25,12,15,8.0,206.5,5.8,18.0,212.0,198.57,156.83
2016,10,25,12,30,11.0,217.0,5.7,18.0,225.0,211.4,167.25
2016,10,25,12,45,47.5,247.0,5.65,18.5,277.0,271.3,215.68
2016,10,25,13,0,84.0,277.0,5.6,19.0,329.0,329.56,262.22
2016,10,25,13,15,65.5,259.5,5.55,19.0,299.0,302.51,240.73
2016,10,25,13,30,47.0,242.0,5.5,19.0,269.0,274.5,218.51
2016,10,25,13,45,42.0,227.5,5.45,19.0,251.5,258.45,206.03
2016,10,25,14,0,37.0,213.0,5.4,19.0,234.0,242.01,193.18
2016,10,25,14,15,28.5,194.5,5.35,18.5,210.0,218.4,174.73
2016,10,25,14,30,20.0,176.0,5.3,18.0,186.0,186.09,149.0
2016,10,25,14,45,37.0,169.0,5.25,18.0,185.0,200.96,161.98
2016,10,25,15,0,54.0,162.0,5.2,18.0,184.0,207.36,167.97
2016,10,25,15,15,50.0,144.0,5.1,18.0,162.5,186.39,150.94
2016,10,25,15,30,46.0,126.0,5.0,18.0,141.0,165.26,133.57
2016,10,25,15,45,39.0,107.0,4.95,18.0,118.5,140.87,113.16
2016,10,25,16,0,32.0,88.0,4.9,18.0,96.0,116.43,92.37
2016,10,25,16,15,21.0,69.0,4.85,17.5,73.5,89.73,69.46
2016,10,25,16,30,10.0,50.0,4.8,17.0,51.0,57.88,42.08
2016,10,25,16,45,5.0,31.5,4.8,17.0,32.0,35.44,21.52
2016,10,25,17,0,0.0,13.0,4.8,17.0,13.0,12.06,0.0
2016,10,25,17,15,0.0,6.5,4.8,16.5,6.5,6.2,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,45,181.0,13.5,4.1,14.5,29.5,12.87,0.0
2016,10,26,7,0,362.0,27.0,4.2,15.0,59.0,21.59,11.12
2016,10,26,7,15,461.5,35.0,4.25,15.0,102.5,26.86,17.58
2016,10,26,7,30,561.0,43.0,4.3,15.0,146.0,31.98,22.57
2016,10,26,7,45,620.5,48.0,4.35,15.5,193.0,37.59,27.76
2016,10,26,8,0,680.0,53.0,4.4,16.0,240.0,40.24,30.19
2016,10,26,8,15,718.0,57.0,4.35,16.0,285.5,41.98,31.76
2016,10,26,8,30,756.0,61.0,4.3,16.0,331.0,45.0,34.41
2016,10,26,8,45,782.5,64.0,4.25,16.5,373.5,90.7,45.94
2016,10,26,9,0,809.0,67.0,4.2,17.0,416.0,138.58,75.76
2016,10,26,9,15,827.5,69.0,4.15,17.0,453.5,186.29,113.3
2016,10,26,9,30,846.0,71.0,4.1,17.0,491.0,239.72,159.27
2016,10,26,9,45,857.5,73.5,4.05,17.5,522.5,287.14,201.74
2016,10,26,10,0,869.0,76.0,4.0,18.0,554.0,334.23,244.05
2016,10,26,10,15,879.0,77.0,4.0,18.0,579.5,378.94,284.53
2016,10,26,10,30,889.0,78.0,4.0,18.0,605.0,422.72,323.56
2016,10,26,10,45,893.0,80.0,4.05,18.5,622.5,463.7,359.03
2016,10,26,11,0,897.0,82.0,4.1,19.0,640.0,502.9,392.17
2016,10,26,11,15,901.5,82.5,4.1,19.0,651.0,539.0,422.81
2016,10,26,11,30,906.0,83.0,4.1,19.0,662.0,572.99,451.19
2016,10,26,11,45,905.5,84.5,4.2,19.0,664.5,602.85,476.11
2016,10,26,12,0,905.0,86.0,4.3,19.0,667.0,630.05,498.66
2016,10,26,12,15,903.5,85.5,4.2,19.0,661.5,651.86,516.32
2016,10,26,12,30,902.0,85.0,4.1,19.0,656.0,670.72,531.54
2016,10,26,12,45,897.5,84.5,4.0,19.0,642.5,684.59,542.84
2016,10,26,13,0,893.0,84.0,3.9,19.0,629.0,695.33,551.68
2016,10,26,13,15,885.5,83.0,3.75,19.0,608.0,700.32,555.79
2016,10,26,13,30,878.0,82.0,3.6,19.0,587.0,702.12,557.33
2016,10,26,13,45,867.5,80.5,3.5,19.0,558.5,698.14,554.89
2016,10,26,14,0,857.0,79.0,3.4,19.0,530.0,695.32,553.47
2016,10,26,14,15,841.0,76.5,3.25,19.0,495.5,680.54,543.04
2016,10,26,14,30,825.0,74.0,3.1,19.0,461.0,662.91,530.56
2016,10,26,14,45,804.0,71.0,3.0,19.0,421.0,638.63,513.02
2016,10,26,15,0,783.0,68.0,2.9,19.0,381.0,612.01,493.17
2016,10,26,15,15,751.0,64.5,2.75,18.5,336.5,575.61,466.05
2016,10,26,15,30,719.0,61.0,2.6,18.0,292.0,537.78,437.0
2016,10,26,15,45,672.0,56.5,2.5,18.0,245.0,488.69,397.4
2016,10,26,16,0,625.0,52.0,2.4,18.0,198.0,443.72,359.46
2016,10,26,16,15,549.0,45.0,2.2,17.5,151.5,377.21,303.33
2016,10,26,16,30,473.0,38.0,2.0,17.0,105.0,313.89,247.39
2016,10,26,16,45,337.5,27.5,1.85,16.5,65.5,222.37,159.19
2016,10,26,17,0,202.0,17.0,1.7,16.0,26.0,124.05,0.0
2016,10,26,17,15,101.0,8.5,1.65,16.0,13.0,49.11,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,4.95,15.5,13.5,12.87,0.0
2016,10,27,7,0,0.0,27.0,5.1,16.0,27.0,24.55,12.84
2016,10,27,7,15,13.5,45.5,5.0,16.0,48.0,39.69,28.42
2016,10,27,7,30,27.0,64.0,4.9,16.0,69.0,54.83,42.4
2016,10,27,7,45,35.0,83.0,4.8,16.5,91.5,70.01,56.12
2016,10,27,8,0,43.0,102.0,4.7,17.0,114.0,84.88,69.3
2016,10,27,8,15,48.0,121.0,4.75,17.0,136.5,99.4,82.08
2016,10,27,8,30,53.0,140.0,4.8,17.0,159.0,113.58,94.37
2016,10,27,8,45,48.0,155.0,4.85,17.0,173.5,130.38,102.32
2016,10,27,9,0,43.0,170.0,4.9,17.0,188.0,146.78,115.27
2016,10,27,9,15,122.0,192.0,4.75,17.0,250.5,176.44,135.81
2016,10,27,9,30,201.0,214.0,4.6,17.0,313.0,219.21,167.61
2016,10,27,9,45,100.5,172.5,4.5,17.5,222.0,174.69,135.43
2016,10,27,10,0,0.0,131.0,4.4,18.0,131.0,120.5,94.12
2016,10,27,10,15,63.0,200.0,4.4,18.0,237.5,200.62,157.85
2016,10,27,10,30,126.0,269.0,4.4,18.0,344.0,286.23,225.38
2016,10,27,10,45,64.5,225.5,4.45,18.0,264.0,232.21,183.24
2016,10,27,11,0,3.0,182.0,4.5,18.0,184.0,169.37,133.11
2016,10,27,11,15,1.5,163.0,4.7,18.0,164.0,151.9,119.05
2016,10,27,11,30,0.0,144.0,4.9,18.0,144.0,133.96,104.49
2016,10,27,11,45,0.0,144.0,5.1,18.0,144.0,134.17,104.67
2016,10,27,12,0,0.0,144.0,5.3,18.0,144.0,134.38,104.86
2016,10,27,12,15,0.0,147.5,5.3,17.5,147.5,137.89,107.94
2016,10,27,12,30,0.0,151.0,5.3,17.0,151.0,141.44,111.09
2016,10,27,12,45,0.0,142.0,5.3,17.0,142.0,133.13,104.39
2016,10,27,13,0,0.0,133.0,5.3,17.0,133.0,124.75,97.65
2016,10,27,13,15,0.0,145.5,5.2,17.0,145.5,137.05,107.84
2016,10,27,13,30,0.0,158.0,5.1,17.0,158.0,149.69,118.3
2016,10,27,13,45,0.0,157.0,5.1,17.0,157.0,149.31,118.18
2016,10,27,14,0,0.0,156.0,5.1,17.0,156.0,149.07,118.22
2016,10,27,14,15,0.0,138.5,5.05,17.0,138.5,132.19,104.58
2016,10,27,14,30,0.0,121.0,5.0,17.0,121.0,115.19,90.78
2016,10,27,14,45,0.0,79.0,4.95,17.0,79.0,73.58,56.33
2016,10,27,15,0,0.0,37.0,4.9,17.0,37.0,34.36,23.46
2016,10,27,15,15,0.0,32.5,4.7,17.0,32.5,30.16,19.97
2016,10,27,15,30,0.0,28.0,4.5,17.0,28.0,25.97,16.44
2016,10,27,15,45,0.0,23.0,4.35,17.0,23.0,21.32,12.48
2016,10,27,16,0,0.0,18.0,4.2,17.0,18.0,16.68,8.47
2016,10,27,16,15,0.0,13.5,4.15,17.0,13.5,12.5,4.84
2016,10,27,16,30,0.0,9.0,4.1,17.0,9.0,8.33,1.19
2016,10,27,16,45,0.0,5.5,4.05,17.0,5.5,5.09,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,3.95,16.5,1.0,0.95,0.0
2016,10,27,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,2.3,16.0,12.0,11.44,0.0
2016,10,28,7,0,0.0,24.0,2.4,16.0,24.0,22.04,10.43
2016,10,28,7,15,9.0,43.0,2.3,16.0,45.0,38.48,27.32
2016,10,28,7,30,18.0,62.0,2.2,16.0,66.0,53.26,41.0
2016,10,28,7,45,28.5,81.5,2.1,16.0,88.5,68.81,55.13
2016,10,28,8,0,39.0,101.0,2.0,16.0,111.0,84.02,68.75
2016,10,28,8,15,46.0,119.5,1.9,16.0,134.0,98.23,81.26
2016,10,28,8,30,53.0,138.0,1.8,16.0,157.0,112.12,93.27
2016,10,28,8,45,147.0,156.0,1.75,16.5,216.5,130.48,99.45
2016,10,28,9,0,241.0,174.0,1.7,17.0,276.0,159.68,117.1
2016,10,28,9,15,120.5,132.5,1.7,17.0,183.5,131.08,98.26
2016,10,28,9,30,0.0,91.0,1.7,17.0,91.0,84.47,65.03
2016,10,28,9,45,0.0,82.0,1.7,17.0,82.0,76.36,58.24
2016,10,28,10,0,0.0,73.0,1.7,17.0,73.0,67.96,51.18
2016,10,28,10,15,0.0,99.0,1.85,17.0,99.0,92.05,70.97
2016,10,28,10,30,0.0,125.0,2.0,17.0,125.0,115.72,90.22
2016,10,28,10,45,0.0,148.0,2.15,17.5,148.5,136.77,106.99
2016,10,28,11,0,0.0,171.0,2.3,18.0,172.0,157.99,123.75
2016,10,28,11,15,0.0,162.0,2.4,18.0,162.5,150.21,117.39
2016,10,28,11,30,0.0,153.0,2.5,18.0,153.0,142.26,110.96
2016,10,28,11,45,56.5,223.5,2.7,18.0,259.5,241.54,190.95
2016,10,28,12,0,113.0,294.0,2.9,18.0,366.0,344.86,272.33
2016,10,28,12,15,75.0,274.5,2.95,18.0,322.0,308.29,243.38
2016,10,28,12,30,37.0,255.0,3.0,18.0,278.0,269.14,212.45
2016,10,28,12,45,56.5,261.0,3.05,18.0,295.5,290.79,230.24
2016,10,28,13,0,76.0,267.0,3.1,18.0,313.0,313.27,248.53
2016,10,28,13,15,115.0,262.5,3.0,18.0,329.5,346.05,275.2
2016,10,28,13,30,154.0,258.0,2.9,18.0,346.0,372.41,296.81
2016,10,28,13,45,146.5,244.5,2.85,18.0,324.5,357.07,285.21
2016,10,28,14,0,139.0,231.0,2.8,18.0,303.0,340.95,273.11
2016,10,28,14,15,469.5,154.0,2.65,18.0,373.5,503.73,406.49
2016,10,28,14,30,800.0,77.0,2.5,18.0,444.0,642.51,515.94
2016,10,28,14,45,508.0,118.0,2.45,18.0,343.5,486.21,393.27
2016,10,28,15,0,216.0,159.0,2.4,18.0,243.0,329.15,266.89
2016,10,28,15,15,205.5,141.5,2.35,17.5,214.0,301.84,246.39
2016,10,28,15,30,195.0,124.0,2.3,17.0,185.0,273.98,224.33
2016,10,28,15,45,400.0,87.5,2.25,17.0,186.5,359.3,294.79
2016,10,28,16,0,605.0,51.0,2.2,17.0,188.0,426.04,346.32
2016,10,28,16,15,525.0,44.0,2.1,16.5,142.5,358.66,288.63
2016,10,28,16,30,445.0,37.0,2.0,16.0,97.0,294.75,231.71
2016,10,28,16,45,303.0,26.0,1.9,16.0,59.0,200.73,135.74
2016,10,28,17,0,161.0,15.0,1.8,16.0,21.0,84.07,0.0
2016,10,28,17,15,80.5,7.5,1.7,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
