Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,0.75,15.5,12.0,11.44,0.0
2016,11,8,7,0,0.0,24.0,0.8,16.0,24.0,20.75,0.0
2016,11,8,7,15,201.0,32.0,0.8,16.0,59.5,25.09,14.02
2016,11,8,7,30,402.0,40.0,0.8,16.0,95.0,31.41,21.47
2016,11,8,7,45,480.5,47.5,0.85,16.5,138.0,35.91,25.9
2016,11,8,8,0,559.0,55.0,0.9,17.0,181.0,40.33,30.03
2016,11,8,8,15,607.0,60.0,0.95,17.0,223.5,42.51,32.09
2016,11,8,8,30,655.0,65.0,1.0,17.0,266.0,44.69,34.07
2016,11,8,8,45,690.0,68.5,1.05,17.5,306.5,55.91,34.41
2016,11,8,9,0,725.0,72.0,1.1,18.0,347.0,102.73,55.15
2016,11,8,9,15,747.5,75.0,1.1,18.0,383.0,146.06,83.51
2016,11,8,9,30,770.0,78.0,1.1,18.0,419.0,190.78,118.62
2016,11,8,9,45,799.5,76.0,1.15,18.5,452.0,233.76,154.62
2016,11,8,10,0,829.0,74.0,1.2,19.0,485.0,278.16,192.91
2016,11,8,10,15,840.0,75.0,1.2,19.0,509.0,324.16,233.39
2016,11,8,10,30,851.0,76.0,1.2,19.0,533.0,365.55,269.79
2016,11,8,10,45,857.0,77.5,1.25,19.5,550.0,404.51,303.32
2016,11,8,11,0,863.0,79.0,1.3,20.0,567.0,441.95,334.82
2016,11,8,11,15,867.0,79.5,1.3,20.0,577.0,475.83,363.35
2016,11,8,11,30,871.0,80.0,1.3,20.0,587.0,507.7,389.7
2016,11,8,11,45,870.5,80.5,1.35,20.0,589.0,535.07,412.44
2016,11,8,12,0,870.0,81.0,1.4,20.0,591.0,559.9,432.9
2016,11,8,12,15,868.0,80.5,1.4,20.0,586.0,580.22,449.45
2016,11,8,12,30,866.0,80.0,1.4,20.0,581.0,597.75,463.68
2016,11,8,12,45,858.5,80.5,1.45,20.5,567.0,610.14,473.39
2016,11,8,13,0,851.0,81.0,1.5,21.0,553.0,619.52,480.77
2016,11,8,13,15,565.5,151.0,1.5,21.0,460.0,528.15,411.74
2016,11,8,13,30,280.0,221.0,1.5,21.0,367.0,415.16,324.93
2016,11,8,13,45,545.0,148.5,1.5,21.0,413.0,520.58,409.38
2016,11,8,14,0,810.0,76.0,1.5,21.0,459.0,616.48,483.42
2016,11,8,14,15,792.0,73.5,1.55,21.0,426.0,601.46,472.66
2016,11,8,14,30,774.0,71.0,1.6,21.0,393.0,583.8,460.69
2016,11,8,14,45,748.0,68.0,1.65,21.0,354.5,558.16,442.41
2016,11,8,15,0,722.0,65.0,1.7,21.0,316.0,530.49,422.06
2016,11,8,15,15,684.5,61.0,1.9,20.5,274.0,493.1,394.9
2016,11,8,15,30,647.0,57.0,2.1,20.0,232.0,457.99,368.02
2016,11,8,15,45,588.0,51.5,2.35,20.0,188.5,405.99,325.88
2016,11,8,16,0,529.0,46.0,2.6,20.0,145.0,355.05,282.68
2016,11,8,16,15,435.5,37.5,3.0,19.5,103.5,285.1,222.99
2016,11,8,16,30,342.0,29.0,3.4,19.0,62.0,219.99,158.04
2016,11,8,16,45,171.0,14.5,3.85,18.5,31.0,106.13,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,2.7,14.5,10.5,7.63,0.0
2016,11,9,7,0,118.0,16.0,2.6,15.0,21.0,15.25,0.0
2016,11,9,7,15,234.5,29.5,2.5,15.0,55.5,24.02,12.78
2016,11,9,7,30,351.0,43.0,2.4,15.0,90.0,34.46,24.07
2016,11,9,7,45,428.0,53.0,2.35,15.5,132.5,41.09,30.47
2016,11,9,8,0,505.0,63.0,2.3,16.0,175.0,47.52,36.43
2016,11,9,8,15,556.0,69.5,2.15,16.0,217.5,50.62,39.37
2016,11,9,8,30,607.0,76.0,2.0,16.0,260.0,53.71,42.16
2016,11,9,8,45,643.0,81.0,1.85,16.5,300.5,62.89,42.46
2016,11,9,9,0,679.0,86.0,1.7,17.0,341.0,104.43,59.1
2016,11,9,9,15,601.0,109.0,1.55,17.0,351.5,151.22,94.65
2016,11,9,9,30,523.0,132.0,1.4,17.0,362.0,189.28,128.45
2016,11,9,9,45,665.5,108.5,1.3,17.5,422.5,227.33,155.05
2016,11,9,10,0,808.0,85.0,1.2,18.0,483.0,279.64,195.11
2016,11,9,10,15,704.0,116.5,1.15,18.5,475.5,311.08,226.51
2016,11,9,10,30,600.0,148.0,1.1,19.0,468.0,336.28,251.29
2016,11,9,10,45,721.5,120.0,1.1,19.5,517.0,384.24,288.94
2016,11,9,11,0,843.0,92.0,1.1,20.0,566.0,440.81,333.04
2016,11,9,11,15,847.0,92.5,1.1,20.0,576.0,474.72,361.24
2016,11,9,11,30,851.0,93.0,1.1,20.0,586.0,506.67,387.47
2016,11,9,11,45,623.0,162.5,1.1,20.5,524.0,483.11,370.8
2016,11,9,12,0,395.0,232.0,1.1,21.0,462.0,439.93,338.5
2016,11,9,12,15,619.5,163.0,1.2,21.0,520.0,519.97,401.25
2016,11,9,12,30,844.0,94.0,1.3,21.0,578.0,597.59,461.08
2016,11,9,12,45,845.5,90.5,1.4,21.0,566.0,611.56,472.68
2016,11,9,13,0,847.0,87.0,1.5,21.0,554.0,622.67,482.66
2016,11,9,13,15,838.0,85.5,1.6,21.0,533.0,626.45,487.17
2016,11,9,13,30,829.0,84.0,1.7,21.0,512.0,627.18,489.4
2016,11,9,13,45,813.0,83.0,1.85,21.0,484.0,621.0,486.75
2016,11,9,14,0,797.0,82.0,2.0,21.0,456.0,611.89,481.78
2016,11,9,14,15,778.0,79.5,2.0,21.0,422.5,596.42,471.18
2016,11,9,14,30,759.0,77.0,2.0,21.0,389.0,578.35,458.43
2016,11,9,14,45,730.5,73.5,2.05,21.0,350.5,550.87,438.51
2016,11,9,15,0,702.0,70.0,2.1,21.0,312.0,524.27,418.63
2016,11,9,15,15,663.0,65.5,2.05,20.5,270.0,486.34,389.82
2016,11,9,15,30,624.0,61.0,2.0,20.0,228.0,447.6,359.32
2016,11,9,15,45,566.5,54.5,1.95,20.0,184.5,395.93,316.78
2016,11,9,16,0,509.0,48.0,1.9,20.0,141.0,345.23,273.48
2016,11,9,16,15,414.5,39.0,1.85,19.5,100.0,275.04,213.55
2016,11,9,16,30,320.0,30.0,1.8,19.0,59.0,209.66,147.53
2016,11,9,16,45,160.0,15.0,1.8,19.0,29.5,100.83,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.9,15.0,8.0,7.63,0.0
2016,11,10,7,0,0.0,16.0,1.9,15.0,16.0,15.25,0.0
2016,11,10,7,15,101.0,31.0,1.95,15.5,44.0,25.42,13.25
2016,11,10,7,30,202.0,46.0,2.0,16.0,72.0,35.56,24.83
2016,11,10,7,45,247.5,61.5,2.1,16.5,106.5,46.72,35.2
2016,11,10,8,0,293.0,77.0,2.2,17.0,141.0,57.48,44.97
2016,11,10,8,15,321.5,91.5,2.15,17.0,175.5,67.05,53.61
2016,11,10,8,30,350.0,106.0,2.1,17.0,210.0,76.29,61.81
2016,11,10,8,45,378.0,116.0,2.05,17.5,243.5,85.25,69.48
2016,11,10,9,0,406.0,126.0,2.0,18.0,277.0,117.3,79.18
2016,11,10,9,15,246.0,155.5,1.8,18.0,249.5,150.27,108.79
2016,11,10,9,30,86.0,185.0,1.6,18.0,222.0,170.35,131.45
2016,11,10,9,45,311.0,167.5,1.45,18.5,317.0,203.73,149.22
2016,11,10,10,0,536.0,150.0,1.3,19.0,412.0,260.61,188.01
2016,11,10,10,15,506.0,167.0,1.1,19.0,424.5,293.02,216.73
2016,11,10,10,30,476.0,184.0,0.9,19.0,437.0,322.32,242.17
2016,11,10,10,45,301.5,219.5,0.7,19.5,381.5,310.39,236.62
2016,11,10,11,0,127.0,255.0,0.5,20.0,326.0,283.85,218.02
2016,11,10,11,15,322.5,224.0,0.8,20.0,408.5,352.82,271.47
2016,11,10,11,30,518.0,193.0,1.1,20.0,491.0,434.5,334.54
2016,11,10,11,45,515.5,195.0,1.45,20.0,492.5,454.18,351.62
2016,11,10,12,0,513.0,197.0,1.8,20.0,494.0,472.25,367.62
2016,11,10,12,15,672.0,144.0,1.9,20.0,529.0,528.47,412.52
2016,11,10,12,30,831.0,91.0,2.0,20.0,564.0,583.71,456.51
2016,11,10,12,45,826.0,90.0,2.15,20.0,551.0,596.14,467.43
2016,11,10,13,0,821.0,89.0,2.3,20.0,538.0,605.66,476.36
2016,11,10,13,15,812.0,87.5,2.25,20.0,517.5,609.25,479.91
2016,11,10,13,30,803.0,86.0,2.2,20.0,497.0,609.86,481.19
2016,11,10,13,45,731.0,96.5,2.15,20.5,455.5,582.42,460.0
2016,11,10,14,0,659.0,107.0,2.1,21.0,414.0,551.19,435.98
2016,11,10,14,15,433.5,138.5,2.0,21.0,334.5,439.38,349.63
2016,11,10,14,30,208.0,170.0,1.9,21.0,255.0,315.96,252.06
2016,11,10,14,45,200.0,154.5,1.85,21.0,229.5,294.68,236.17
2016,11,10,15,0,192.0,139.0,1.8,21.0,204.0,272.75,219.02
2016,11,10,15,15,181.0,121.5,1.75,20.5,176.5,246.02,198.03
2016,11,10,15,30,170.0,104.0,1.7,20.0,149.0,218.88,176.13
2016,11,10,15,45,328.0,75.5,1.7,20.0,142.0,286.94,230.5
2016,11,10,16,0,486.0,47.0,1.7,20.0,135.0,330.46,261.78
2016,11,10,16,15,391.5,38.0,1.65,19.5,95.0,261.3,202.2
2016,11,10,16,30,297.0,29.0,1.6,19.0,55.0,197.11,136.02
2016,11,10,16,45,148.5,14.5,1.55,19.0,27.5,94.17,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.1,15.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.2,15.0,11.0,10.48,0.0
2016,11,11,7,15,33.5,28.0,1.25,15.5,32.0,24.05,11.56
2016,11,11,7,30,67.0,45.0,1.3,16.0,53.0,37.8,26.65
2016,11,11,7,45,87.0,63.5,1.4,16.5,79.5,52.26,39.97
2016,11,11,8,0,107.0,82.0,1.5,17.0,106.0,66.36,52.68
2016,11,11,8,15,120.0,100.5,1.5,17.0,132.5,80.05,64.95
2016,11,11,8,30,133.0,119.0,1.5,17.0,159.0,93.36,76.67
2016,11,11,8,45,143.0,136.0,1.5,17.5,184.0,106.18,87.61
2016,11,11,9,0,153.0,153.0,1.5,18.0,209.0,130.08,98.07
2016,11,11,9,15,97.5,163.0,1.55,18.0,200.0,147.27,112.62
2016,11,11,9,30,42.0,173.0,1.6,18.0,191.0,154.13,120.24
2016,11,11,9,45,137.0,190.5,1.65,18.5,256.0,188.55,143.94
2016,11,11,10,0,232.0,208.0,1.7,19.0,321.0,235.59,178.42
2016,11,11,10,15,228.0,220.0,1.7,19.0,335.5,257.76,197.07
2016,11,11,10,30,224.0,232.0,1.7,19.0,350.0,279.31,215.16
2016,11,11,10,45,152.5,238.5,1.7,19.0,320.0,270.43,210.24
2016,11,11,11,0,81.0,245.0,1.7,19.0,290.0,255.68,199.93
2016,11,11,11,15,121.0,254.0,1.65,19.0,322.5,287.65,224.99
2016,11,11,11,30,161.0,263.0,1.6,19.0,355.0,322.15,251.87
2016,11,11,11,45,221.5,257.5,1.6,19.0,384.5,355.93,278.44
2016,11,11,12,0,282.0,252.0,1.6,19.0,414.0,395.6,309.52
2016,11,11,12,15,371.0,229.5,1.55,19.0,440.5,433.95,339.8
2016,11,11,12,30,460.0,207.0,1.5,19.0,467.0,479.53,375.33
2016,11,11,12,45,261.0,220.0,1.5,19.0,367.0,380.07,299.03
2016,11,11,13,0,62.0,233.0,1.5,19.0,267.0,266.8,209.85
2016,11,11,13,15,332.0,185.5,1.45,19.0,356.0,401.31,319.03
2016,11,11,13,30,602.0,138.0,1.4,19.0,445.0,538.03,424.77
2016,11,11,13,45,447.0,163.0,1.4,19.0,384.0,468.11,370.43
2016,11,11,14,0,292.0,188.0,1.4,19.0,323.0,392.2,311.8
2016,11,11,14,15,308.5,171.0,1.4,18.5,304.5,386.12,309.2
2016,11,11,14,30,325.0,154.0,1.4,18.0,286.0,378.39,304.73
2016,11,11,14,45,308.0,142.0,1.4,18.0,257.0,354.32,286.25
2016,11,11,15,0,291.0,130.0,1.4,18.0,228.0,329.52,266.9
2016,11,11,15,15,274.0,114.0,1.3,18.0,196.5,299.24,242.58
2016,11,11,15,30,257.0,98.0,1.2,18.0,165.0,268.45,217.26
2016,11,11,15,45,231.5,81.0,1.2,18.0,133.0,231.43,186.28
2016,11,11,16,0,206.0,64.0,1.2,18.0,101.0,194.64,154.61
2016,11,11,16,15,158.0,47.0,1.1,17.5,70.5,147.36,113.57
2016,11,11,16,30,110.0,30.0,1.0,17.0,40.0,101.56,67.35
2016,11,11,16,45,55.0,15.0,0.95,17.0,20.0,37.47,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,11,12,7,0,125.0,13.0,3.0,15.0,17.0,12.39,0.0
2016,11,12,7,15,260.0,24.5,2.9,15.0,50.5,19.72,7.76
2016,11,12,7,30,395.0,36.0,2.8,15.0,84.0,28.43,18.65
2016,11,12,7,45,476.0,43.0,2.75,15.5,126.0,32.64,22.95
2016,11,12,8,0,557.0,50.0,2.7,16.0,168.0,36.78,26.9
2016,11,12,8,15,607.5,55.0,2.5,16.0,210.0,39.13,29.16
2016,11,12,8,30,658.0,60.0,2.3,16.0,252.0,41.47,31.32
2016,11,12,8,45,693.0,63.5,2.15,16.5,292.0,47.28,36.4
2016,11,12,9,0,728.0,67.0,2.0,17.0,332.0,89.1,47.14
2016,11,12,9,15,751.5,70.0,1.85,17.0,368.0,132.17,73.36
2016,11,12,9,30,775.0,73.0,1.7,17.0,404.0,176.71,107.39
2016,11,12,9,45,798.0,73.0,1.55,17.5,435.5,219.75,143.36
2016,11,12,10,0,821.0,73.0,1.4,18.0,467.0,263.65,181.35
2016,11,12,10,15,832.5,74.5,1.4,18.0,491.5,306.14,219.34
2016,11,12,10,30,844.0,76.0,1.4,18.0,516.0,350.94,258.76
2016,11,12,10,45,605.5,148.5,1.45,18.5,470.0,359.32,272.57
2016,11,12,11,0,367.0,221.0,1.5,19.0,424.0,350.9,270.56
2016,11,12,11,15,323.0,234.5,1.6,19.0,415.0,359.95,279.46
2016,11,12,11,30,279.0,248.0,1.7,19.0,406.0,365.6,285.1
2016,11,12,11,45,263.5,251.5,1.85,19.0,401.5,373.23,292.08
2016,11,12,12,0,248.0,255.0,2.0,19.0,397.0,379.32,297.68
2016,11,12,12,15,278.0,247.5,2.3,19.0,405.0,398.53,313.94
2016,11,12,12,30,308.0,240.0,2.6,19.0,413.0,417.91,330.33
2016,11,12,12,45,306.5,234.0,2.9,19.0,403.0,420.08,333.22
2016,11,12,13,0,305.0,228.0,3.2,19.0,393.0,421.03,335.18
2016,11,12,13,15,267.0,224.0,3.45,19.0,364.5,400.42,319.8
2016,11,12,13,30,229.0,220.0,3.7,19.0,336.0,370.67,297.14
2016,11,12,13,45,269.0,202.0,4.0,19.0,331.0,388.45,312.76
2016,11,12,14,0,309.0,184.0,4.3,19.0,326.0,397.4,321.46
2016,11,12,14,15,537.0,127.0,4.45,19.0,351.5,487.97,396.75
2016,11,12,14,30,765.0,70.0,4.6,19.0,377.0,565.84,460.83
2016,11,12,14,45,738.5,67.0,4.75,19.0,339.5,540.47,441.31
2016,11,12,15,0,712.0,64.0,4.9,19.0,302.0,513.11,420.02
2016,11,12,15,15,673.0,59.5,5.05,18.5,260.5,475.09,390.2
2016,11,12,15,30,634.0,55.0,5.2,18.0,219.0,439.46,360.97
2016,11,12,15,45,573.0,49.5,5.4,18.0,176.0,387.64,316.71
2016,11,12,16,0,512.0,44.0,5.6,18.0,133.0,337.02,271.8
2016,11,12,16,15,412.0,35.5,5.7,17.5,93.0,265.84,208.68
2016,11,12,16,30,312.0,27.0,5.8,17.0,53.0,198.56,133.29
2016,11,12,16,45,156.0,13.5,5.9,16.5,26.5,78.15,0.0
2016,11,12,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.8,15.0,7.5,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.7,15.0,15.0,11.44,0.0
2016,11,13,7,15,272.5,23.0,0.6,15.0,49.5,18.45,6.11
2016,11,13,7,30,412.0,34.0,0.5,15.0,84.0,26.75,17.19
2016,11,13,7,45,489.5,42.0,0.45,15.0,125.5,31.94,22.44
2016,11,13,8,0,567.0,50.0,0.4,15.0,167.0,36.98,27.25
2016,11,13,8,15,618.0,55.5,0.65,15.0,210.0,39.73,29.87
2016,11,13,8,30,669.0,61.0,0.9,15.0,253.0,42.46,32.37
2016,11,13,8,45,342.0,96.5,1.2,15.5,195.5,67.96,54.87
2016,11,13,9,0,15.0,132.0,1.5,16.0,138.0,116.01,91.75
2016,11,13,9,15,16.5,145.0,1.65,16.0,152.0,129.22,102.2
2016,11,13,9,30,18.0,158.0,1.8,16.0,166.0,142.55,112.89
2016,11,13,9,45,38.0,178.5,2.0,16.5,196.5,161.82,127.46
2016,11,13,10,0,58.0,199.0,2.2,17.0,227.0,187.2,147.11
2016,11,13,10,15,47.0,203.5,2.25,17.0,226.5,192.96,152.17
2016,11,13,10,30,36.0,208.0,2.3,17.0,226.0,197.49,156.15
2016,11,13,10,45,23.5,200.5,2.35,17.5,212.5,191.39,151.2
2016,11,13,11,0,11.0,193.0,2.4,18.0,199.0,181.6,143.19
2016,11,13,11,15,10.5,194.5,2.5,18.0,200.5,183.97,145.09
2016,11,13,11,30,10.0,196.0,2.6,18.0,202.0,186.23,146.91
2016,11,13,11,45,24.5,214.0,2.75,18.0,228.0,211.19,167.0
2016,11,13,12,0,39.0,232.0,2.9,18.0,254.0,239.93,190.07
2016,11,13,12,15,38.5,230.0,2.95,18.0,251.5,240.68,190.77
2016,11,13,12,30,38.0,228.0,3.0,18.0,249.0,241.27,191.44
2016,11,13,12,45,37.5,223.0,3.1,18.5,243.5,238.74,189.33
2016,11,13,13,0,37.0,218.0,3.2,19.0,238.0,236.04,187.11
2016,11,13,13,15,19.0,189.5,3.2,19.0,199.5,192.55,152.33
2016,11,13,13,30,1.0,161.0,3.2,19.0,161.0,154.05,121.22
2016,11,13,13,45,0.5,152.5,3.2,19.0,152.5,146.07,115.0
2016,11,13,14,0,0.0,144.0,3.2,19.0,144.0,138.09,108.7
2016,11,13,14,15,0.0,133.0,3.1,19.0,133.0,127.84,100.53
2016,11,13,14,30,0.0,122.0,3.0,19.0,122.0,117.57,92.29
2016,11,13,14,45,365.0,92.5,2.95,19.0,213.0,338.95,277.94
2016,11,13,15,0,730.0,63.0,2.9,19.0,304.0,520.19,422.14
2016,11,13,15,15,690.5,58.5,2.85,18.5,262.0,481.76,391.02
2016,11,13,15,30,651.0,54.0,2.8,18.0,220.0,442.34,359.15
2016,11,13,15,45,590.0,48.5,2.8,18.0,176.5,393.65,317.89
2016,11,13,16,0,529.0,43.0,2.8,18.0,133.0,342.85,273.42
2016,11,13,16,15,429.0,34.5,2.8,17.5,92.5,271.57,210.92
2016,11,13,16,30,329.0,26.0,2.8,17.0,52.0,203.24,132.02
2016,11,13,16,45,164.5,13.0,2.8,16.5,26.0,80.79,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,45,66.0,5.5,3.0,14.0,7.0,0.0,0.0
2016,11,14,7,0,132.0,11.0,3.0,14.0,14.0,10.48,0.0
2016,11,14,7,15,276.5,22.0,2.95,14.0,48.0,17.65,4.59
2016,11,14,7,30,421.0,33.0,2.9,14.0,82.0,26.0,16.46
2016,11,14,7,45,504.5,40.5,2.85,14.5,124.5,30.79,21.37
2016,11,14,8,0,588.0,48.0,2.8,15.0,167.0,35.47,25.81
2016,11,14,8,15,639.0,53.0,2.65,15.0,210.5,41.53,31.4
2016,11,14,8,30,690.0,58.0,2.5,15.0,254.0,44.23,33.9
2016,11,14,8,45,347.5,92.0,2.4,15.5,191.0,64.84,52.11
2016,11,14,9,0,5.0,126.0,2.3,16.0,128.0,110.75,87.76
2016,11,14,9,15,9.5,139.5,2.15,16.0,143.5,124.02,98.31
2016,11,14,9,30,14.0,153.0,2.0,16.0,159.0,137.76,109.2
2016,11,14,9,45,25.5,171.0,1.9,16.5,182.5,156.97,124.03
2016,11,14,10,0,37.0,189.0,1.8,17.0,206.0,173.94,137.0
2016,11,14,10,15,25.0,187.0,1.65,17.0,199.0,175.57,138.58
2016,11,14,10,30,13.0,185.0,1.5,17.0,192.0,172.28,136.09
2016,11,14,10,45,24.0,202.0,1.4,17.5,215.0,192.72,151.91
2016,11,14,11,0,35.0,219.0,1.3,18.0,238.0,213.44,167.8
2016,11,14,11,15,39.5,226.0,1.3,18.0,248.0,224.91,176.81
2016,11,14,11,30,44.0,233.0,1.3,18.0,258.0,236.7,186.14
2016,11,14,11,45,34.5,225.5,1.3,18.0,245.0,228.41,179.66
2016,11,14,12,0,25.0,218.0,1.3,18.0,232.0,216.7,170.51
2016,11,14,12,15,24.5,216.0,1.45,18.0,229.5,216.12,170.34
2016,11,14,12,30,24.0,214.0,1.6,18.0,227.0,215.44,170.06
2016,11,14,12,45,18.0,202.0,1.75,18.5,212.0,201.74,159.05
2016,11,14,13,0,12.0,190.0,1.9,19.0,197.0,187.62,147.71
2016,11,14,13,15,7.0,177.0,2.15,18.5,181.0,172.79,136.33
2016,11,14,13,30,2.0,164.0,2.4,18.0,165.0,157.7,124.59
2016,11,14,13,45,1.0,146.0,2.65,18.0,146.5,139.88,110.35
2016,11,14,14,0,0.0,128.0,2.9,18.0,128.0,121.88,95.84
2016,11,14,14,15,0.0,104.0,3.05,18.0,104.0,98.34,76.63
2016,11,14,14,30,0.0,80.0,3.2,18.0,80.0,74.78,57.22
2016,11,14,14,45,0.0,72.0,3.4,18.0,72.0,67.12,50.93
2016,11,14,15,0,0.0,64.0,3.6,18.0,64.0,59.53,44.62
2016,11,14,15,15,324.0,59.5,3.7,17.5,141.5,267.82,221.87
2016,11,14,15,30,648.0,55.0,3.8,17.0,219.0,443.18,363.35
2016,11,14,15,45,586.0,49.5,3.9,17.0,175.5,390.99,318.02
2016,11,14,16,0,524.0,44.0,4.0,17.0,132.0,339.94,272.83
2016,11,14,16,15,421.0,35.0,4.0,16.5,91.5,267.09,208.23
2016,11,14,16,30,318.0,26.0,4.0,16.0,51.0,196.42,124.25
2016,11,14,16,45,159.0,13.0,4.0,15.5,25.5,78.1,0.0
2016,11,14,17,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,79.5,5.0,1.1,14.0,6.5,0.0,0.0
2016,11,15,7,0,159.0,10.0,1.1,14.0,13.0,9.53,0.0
2016,11,15,7,15,305.0,19.5,1.2,14.0,46.5,15.44,2.21
2016,11,15,7,30,451.0,29.0,1.3,14.0,80.0,24.55,15.14
2016,11,15,7,45,527.0,35.5,1.45,14.5,121.5,29.0,19.79
2016,11,15,8,0,603.0,42.0,1.6,15.0,163.0,33.39,23.97
2016,11,15,8,15,651.0,46.5,1.65,15.0,205.0,35.85,26.35
2016,11,15,8,30,699.0,51.0,1.7,15.0,247.0,38.31,28.64
2016,11,15,8,45,728.5,54.5,1.75,15.5,286.0,39.89,30.0
2016,11,15,9,0,758.0,58.0,1.8,16.0,325.0,75.73,38.19
2016,11,15,9,15,780.0,60.5,1.85,16.0,360.5,119.29,62.83
2016,11,15,9,30,802.0,63.0,1.9,16.0,396.0,164.11,96.28
2016,11,15,9,45,795.5,71.5,1.95,16.5,422.5,209.76,135.47
2016,11,15,10,0,789.0,80.0,2.0,17.0,449.0,253.81,174.83
2016,11,15,10,15,800.5,81.5,2.1,17.0,473.0,294.78,211.87
2016,11,15,10,30,812.0,83.0,2.2,17.0,497.0,335.21,248.38
2016,11,15,10,45,817.5,84.5,2.3,17.0,513.5,372.72,282.29
2016,11,15,11,0,823.0,86.0,2.4,17.0,530.0,408.81,314.49
2016,11,15,11,15,494.0,170.0,2.6,17.0,438.0,372.92,292.3
2016,11,15,11,30,165.0,254.0,2.8,17.0,346.0,313.15,247.95
2016,11,15,11,45,209.0,251.0,3.05,17.5,368.0,340.24,269.88
2016,11,15,12,0,253.0,248.0,3.3,18.0,390.0,372.35,295.48
2016,11,15,12,15,158.5,243.0,3.7,17.5,332.0,322.01,256.86
2016,11,15,12,30,64.0,238.0,4.1,17.0,274.0,265.52,212.21
2016,11,15,12,45,33.0,203.5,4.6,17.0,222.5,216.39,173.01
2016,11,15,13,0,2.0,169.0,5.1,17.0,171.0,161.09,127.94
2016,11,15,13,15,1.0,155.0,5.45,17.0,156.0,147.43,116.99
2016,11,15,13,30,0.0,141.0,5.8,17.0,141.0,133.62,105.81
2016,11,15,13,45,18.5,160.0,6.15,17.0,168.0,164.87,132.19
2016,11,15,14,0,37.0,179.0,6.5,17.0,195.0,204.85,165.69
2016,11,15,14,15,25.0,161.0,6.5,16.5,171.5,172.82,139.61
2016,11,15,14,30,13.0,143.0,6.5,16.0,148.0,148.03,119.29
2016,11,15,14,45,10.0,129.5,6.55,16.0,133.0,133.54,107.34
2016,11,15,15,0,7.0,116.0,6.6,16.0,118.0,119.08,95.27
2016,11,15,15,15,3.5,101.0,6.55,16.0,102.0,102.68,81.43
2016,11,15,15,30,0.0,86.0,6.5,16.0,86.0,86.36,67.47
2016,11,15,15,45,0.0,68.5,6.45,16.0,68.5,68.86,52.41
2016,11,15,16,0,0.0,51.0,6.4,16.0,51.0,50.99,36.9
2016,11,15,16,15,0.0,35.0,6.25,15.5,35.0,34.46,22.41
2016,11,15,16,30,0.0,19.0,6.1,15.0,19.0,17.64,5.84
2016,11,15,16,45,0.0,9.5,6.0,15.0,9.5,9.05,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.5,16.0,6.45,13.0,40.0,12.31,0.0
2016,11,16,7,30,435.0,32.0,6.5,13.0,80.0,25.43,15.75
2016,11,16,7,45,521.0,39.5,6.6,13.5,123.0,30.26,20.87
2016,11,16,8,0,607.0,47.0,6.7,14.0,166.0,34.98,25.4
2016,11,16,8,15,659.0,51.5,6.75,14.0,209.5,40.55,30.59
2016,11,16,8,30,711.0,56.0,6.8,14.0,253.0,42.86,32.76
2016,11,16,8,45,742.5,60.0,6.85,14.5,293.5,44.7,34.37
2016,11,16,9,0,774.0,64.0,6.9,15.0,334.0,78.96,41.82
2016,11,16,9,15,797.5,66.5,6.95,15.0,371.0,123.37,66.44
2016,11,16,9,30,821.0,69.0,7.0,15.0,408.0,169.19,100.65
2016,11,16,9,45,836.5,71.5,7.05,15.0,439.0,214.68,139.56
2016,11,16,10,0,852.0,74.0,7.1,15.0,470.0,260.32,180.87
2016,11,16,10,15,863.0,75.5,7.2,15.0,494.5,303.76,221.38
2016,11,16,10,30,874.0,77.0,7.3,15.0,519.0,346.47,261.36
2016,11,16,10,45,879.0,78.5,7.4,15.0,536.0,388.53,300.53
2016,11,16,11,0,884.0,80.0,7.5,15.0,553.0,426.06,335.46
2016,11,16,11,15,887.5,80.5,7.6,15.0,563.0,460.22,367.09
2016,11,16,11,30,891.0,81.0,7.7,15.0,573.0,492.3,396.44
2016,11,16,11,45,888.0,82.5,7.8,15.0,574.5,519.96,421.74
2016,11,16,12,0,885.0,84.0,7.9,15.0,576.0,544.96,444.42
2016,11,16,12,15,882.5,83.5,7.9,15.0,570.5,565.47,463.05
2016,11,16,12,30,880.0,83.0,7.9,15.0,565.0,583.15,479.1
2016,11,16,12,45,872.5,83.0,7.9,15.0,551.5,597.39,492.09
2016,11,16,13,0,865.0,83.0,7.9,15.0,538.0,607.25,501.4
2016,11,16,13,15,856.0,82.0,7.85,15.0,517.5,612.05,506.48
2016,11,16,13,30,847.0,81.0,7.8,15.0,497.0,613.78,508.96
2016,11,16,13,45,832.0,79.5,7.8,15.0,469.5,608.26,505.58
2016,11,16,14,0,817.0,78.0,7.8,15.0,442.0,599.78,499.67
2016,11,16,14,15,797.0,75.5,7.75,14.5,409.0,584.29,488.76
2016,11,16,14,30,777.0,73.0,7.7,14.0,376.0,566.16,475.39
2016,11,16,14,45,747.5,70.0,7.7,14.0,337.5,539.39,453.7
2016,11,16,15,0,718.0,67.0,7.7,14.0,299.0,510.62,429.79
2016,11,16,15,15,676.0,62.5,7.65,14.0,257.0,474.77,399.15
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,435.3,364.56
2016,11,16,15,45,567.5,52.0,7.55,14.0,171.5,380.86,316.33
2016,11,16,16,0,501.0,46.0,7.5,14.0,128.0,327.67,267.71
2016,11,16,16,15,390.5,36.5,7.4,13.5,88.0,251.9,198.63
2016,11,16,16,30,280.0,27.0,7.3,13.0,48.0,176.86,104.74
2016,11,16,16,45,140.0,13.5,7.2,13.0,24.0,70.04,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,15.5,2.15,11.0,37.5,11.95,0.0
2016,11,17,7,30,418.0,31.0,2.1,11.0,75.0,24.64,15.13
2016,11,17,7,45,506.0,38.0,2.05,11.5,117.5,29.05,20.01
2016,11,17,8,0,594.0,45.0,2.0,12.0,160.0,36.54,27.04
2016,11,17,8,15,646.5,50.0,2.0,12.0,203.0,39.31,29.78
2016,11,17,8,30,699.0,55.0,2.0,12.0,246.0,42.1,32.41
2016,11,17,8,45,736.0,58.0,2.0,12.5,287.0,43.14,33.3
2016,11,17,9,0,773.0,61.0,2.0,13.0,328.0,73.88,39.05
2016,11,17,9,15,797.0,64.0,1.95,13.0,365.0,118.58,63.21
2016,11,17,9,30,821.0,67.0,1.9,13.0,402.0,164.74,97.14
2016,11,17,9,45,840.0,68.0,1.9,13.5,433.5,209.44,134.46
2016,11,17,10,0,859.0,69.0,1.9,14.0,465.0,258.42,177.3
2016,11,17,10,15,870.5,70.5,1.85,14.0,490.0,301.75,216.72
2016,11,17,10,30,882.0,72.0,1.8,14.0,515.0,344.34,255.4
2016,11,17,10,45,890.5,72.5,1.75,14.0,533.0,384.01,291.26
2016,11,17,11,0,899.0,73.0,1.7,14.0,551.0,422.26,325.25
2016,11,17,11,15,903.0,73.5,1.65,14.0,561.0,457.01,355.75
2016,11,17,11,30,907.0,74.0,1.6,14.0,571.0,489.68,383.87
2016,11,17,11,45,909.0,73.5,1.55,14.5,574.0,518.16,407.38
2016,11,17,12,0,911.0,73.0,1.5,15.0,577.0,544.14,428.31
2016,11,17,12,15,909.0,73.0,1.5,15.0,571.5,565.87,446.61
2016,11,17,12,30,907.0,73.0,1.5,15.0,566.0,584.73,462.44
2016,11,17,12,45,902.5,72.0,1.55,15.0,553.0,598.18,474.31
2016,11,17,13,0,898.0,71.0,1.6,15.0,540.0,608.55,483.74
2016,11,17,13,15,889.5,70.0,1.75,15.0,519.5,613.46,489.58
2016,11,17,13,30,881.0,69.0,1.9,15.0,499.0,615.24,492.93
2016,11,17,13,45,867.5,67.5,2.05,15.5,471.5,610.36,490.2
2016,11,17,14,0,854.0,66.0,2.2,16.0,444.0,602.47,485.01
2016,11,17,14,15,835.5,64.0,2.25,16.0,411.0,591.83,477.82
2016,11,17,14,30,817.0,62.0,2.3,16.0,378.0,574.99,465.71
2016,11,17,14,45,791.5,59.0,2.4,16.0,339.5,550.31,447.37
2016,11,17,15,0,766.0,56.0,2.5,16.0,301.0,523.5,426.71
2016,11,17,15,15,727.0,52.5,2.45,15.5,259.0,486.65,397.59
2016,11,17,15,30,688.0,49.0,2.4,15.0,217.0,448.73,366.4
2016,11,17,15,45,628.0,43.5,2.35,15.0,173.5,396.84,322.03
2016,11,17,16,0,568.0,38.0,2.3,15.0,130.0,345.7,276.53
2016,11,17,16,15,464.5,30.0,2.25,14.5,89.0,272.99,211.22
2016,11,17,16,30,361.0,22.0,2.2,14.0,48.0,200.73,112.27
2016,11,17,16,45,180.5,11.0,2.2,14.0,24.0,83.78,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
