Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,193.0,15.5,4.2,11.5,35.0,12.04,0.0
2016,11,18,7,30,386.0,31.0,4.2,12.0,70.0,24.79,14.96
2016,11,18,7,45,476.5,39.5,4.25,12.5,112.5,30.54,21.14
2016,11,18,8,0,567.0,48.0,4.3,13.0,155.0,36.13,26.49
2016,11,18,8,15,622.0,53.5,4.3,13.0,198.5,38.93,29.26
2016,11,18,8,30,677.0,59.0,4.3,13.0,242.0,41.73,31.9
2016,11,18,8,45,714.0,63.5,4.35,13.5,283.0,48.01,37.5
2016,11,18,9,0,751.0,68.0,4.4,14.0,324.0,76.62,42.98
2016,11,18,9,15,775.5,71.0,4.55,14.5,360.5,120.17,65.66
2016,11,18,9,30,800.0,74.0,4.7,15.0,397.0,165.3,98.22
2016,11,18,9,45,822.0,74.5,4.85,15.5,429.5,209.08,134.48
2016,11,18,10,0,844.0,75.0,5.0,16.0,462.0,253.61,173.7
2016,11,18,10,15,854.5,76.5,5.05,16.0,486.0,296.45,213.16
2016,11,18,10,30,865.0,78.0,5.1,16.0,510.0,338.55,252.09
2016,11,18,10,45,871.5,79.5,5.2,16.5,527.0,378.3,288.35
2016,11,18,11,0,878.0,81.0,5.3,17.0,544.0,416.61,322.75
2016,11,18,11,15,880.5,81.5,5.4,17.0,553.5,451.99,354.8
2016,11,18,11,30,883.0,82.0,5.5,17.0,563.0,483.38,383.12
2016,11,18,11,45,883.0,82.0,5.65,17.0,565.0,510.83,407.92
2016,11,18,12,0,883.0,82.0,5.8,17.0,567.0,535.76,430.29
2016,11,18,12,15,880.5,81.5,5.9,17.0,561.5,556.23,448.74
2016,11,18,12,30,878.0,81.0,6.0,17.0,556.0,573.89,464.69
2016,11,18,12,45,875.0,79.5,6.1,17.0,543.5,587.35,477.13
2016,11,18,13,0,872.0,78.0,6.2,17.0,531.0,597.86,487.09
2016,11,18,13,15,864.0,77.0,6.25,17.0,511.0,605.52,494.45
2016,11,18,13,30,856.0,76.0,6.3,17.0,491.0,607.97,497.65
2016,11,18,13,45,843.0,74.0,6.35,17.0,464.5,603.25,495.1
2016,11,18,14,0,830.0,72.0,6.4,17.0,438.0,595.54,490.03
2016,11,18,14,15,811.5,70.0,6.4,16.5,405.0,581.65,480.64
2016,11,18,14,30,793.0,68.0,6.4,16.0,372.0,565.11,468.8
2016,11,18,14,45,766.0,65.0,6.4,16.0,334.0,539.93,448.71
2016,11,18,15,0,739.0,62.0,6.4,16.0,296.0,512.69,426.36
2016,11,18,15,15,698.0,57.5,6.3,15.5,254.0,474.1,394.62
2016,11,18,15,30,657.0,53.0,6.2,15.0,212.0,434.51,360.88
2016,11,18,15,45,592.5,47.5,6.15,15.0,169.0,385.19,317.11
2016,11,18,16,0,528.0,42.0,6.1,15.0,126.0,333.66,270.05
2016,11,18,16,15,418.5,33.0,6.05,14.5,85.5,259.06,201.75
2016,11,18,16,30,309.0,24.0,6.0,14.0,45.0,183.87,97.72
2016,11,18,16,45,154.5,12.0,6.0,14.0,22.5,73.84,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.5,9.9,14.0,9.5,8.8,0.0
2016,11,19,7,30,0.0,19.0,9.8,14.0,19.0,17.62,8.71
2016,11,19,7,45,0.0,31.0,9.7,14.5,31.0,28.79,19.34
2016,11,19,8,0,0.0,43.0,9.6,15.0,43.0,39.82,29.45
2016,11,19,8,15,0.0,56.0,9.5,15.0,56.0,51.37,39.98
2016,11,19,8,30,0.0,69.0,9.4,15.0,69.0,62.8,50.32
2016,11,19,8,45,0.0,81.0,9.35,15.0,81.0,73.3,59.71
2016,11,19,9,0,0.0,93.0,9.3,15.0,93.0,83.96,65.89
2016,11,19,9,15,0.0,60.5,9.25,15.0,60.5,56.26,42.32
2016,11,19,9,30,0.0,28.0,9.2,15.0,28.0,25.99,16.52
2016,11,19,9,45,0.0,55.0,9.15,15.5,55.0,51.13,37.76
2016,11,19,10,0,0.0,82.0,9.1,16.0,82.0,76.31,58.8
2016,11,19,10,15,0.0,64.0,8.95,16.0,64.0,59.54,44.61
2016,11,19,10,30,0.0,46.0,8.8,16.0,46.0,42.76,30.44
2016,11,19,10,45,2.5,110.0,8.75,16.0,111.5,102.81,80.63
2016,11,19,11,0,5.0,174.0,8.7,16.0,177.0,161.81,129.4
2016,11,19,11,15,2.5,138.5,8.45,16.0,140.0,129.36,102.49
2016,11,19,11,30,0.0,103.0,8.2,16.0,103.0,95.87,74.67
2016,11,19,11,45,23.0,165.5,8.0,16.0,178.0,166.27,133.0
2016,11,19,12,0,46.0,228.0,7.8,16.0,253.0,238.68,192.42
2016,11,19,12,15,23.0,191.5,7.65,16.0,204.0,191.64,153.87
2016,11,19,12,30,0.0,155.0,7.5,16.0,155.0,145.38,115.66
2016,11,19,12,45,0.0,131.5,7.35,16.0,131.5,123.29,97.49
2016,11,19,13,0,0.0,108.0,7.2,16.0,108.0,101.03,79.09
2016,11,19,13,15,0.0,110.0,7.15,16.0,110.0,103.1,80.92
2016,11,19,13,30,0.0,112.0,7.1,16.0,112.0,105.25,82.83
2016,11,19,13,45,0.0,82.0,7.05,16.0,82.0,76.36,58.78
2016,11,19,14,0,0.0,52.0,7.0,16.0,52.0,48.34,35.29
2016,11,19,14,15,0.0,58.0,6.9,16.0,58.0,53.93,40.09
2016,11,19,14,30,0.0,64.0,6.8,16.0,64.0,59.52,44.9
2016,11,19,14,45,0.0,57.5,6.75,16.0,57.5,53.46,39.82
2016,11,19,15,0,0.0,51.0,6.7,16.0,51.0,47.39,34.71
2016,11,19,15,15,0.0,43.5,6.6,15.5,43.5,40.4,28.82
2016,11,19,15,30,0.0,36.0,6.5,15.0,36.0,33.42,22.84
2016,11,19,15,45,0.0,28.5,6.4,15.0,28.5,26.44,16.75
2016,11,19,16,0,0.0,21.0,6.3,15.0,21.0,19.47,10.63
2016,11,19,16,15,0.0,14.0,6.2,15.0,14.0,12.97,4.82
2016,11,19,16,30,0.0,7.0,6.1,15.0,7.0,6.48,0.0
2016,11,19,16,45,0.0,3.5,6.1,15.0,3.5,3.34,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,7,15,13.5,16.5,3.35,14.0,17.5,15.09,0.0
2016,11,20,7,30,27.0,33.0,3.3,14.0,35.0,29.08,17.77
2016,11,20,7,45,45.5,50.5,3.25,14.5,57.5,43.53,32.08
2016,11,20,8,0,64.0,68.0,3.2,15.0,80.0,55.7,43.37
2016,11,20,8,15,74.5,86.5,3.1,15.0,103.5,69.61,56.07
2016,11,20,8,30,85.0,105.0,3.0,15.0,127.0,83.14,68.25
2016,11,20,8,45,93.5,121.0,2.9,15.0,149.0,94.69,78.51
2016,11,20,9,0,102.0,137.0,2.8,15.0,171.0,110.68,86.29
2016,11,20,9,15,62.5,144.0,2.75,15.0,165.5,125.78,98.34
2016,11,20,9,30,23.0,151.0,2.7,15.0,160.0,136.02,108.04
2016,11,20,9,45,14.0,153.0,2.7,15.5,159.0,138.98,110.49
2016,11,20,10,0,5.0,155.0,2.7,16.0,158.0,140.71,111.92
2016,11,20,10,15,2.5,85.5,2.7,15.5,87.0,80.19,61.88
2016,11,20,10,30,0.0,16.0,2.7,15.0,16.0,14.85,6.97
2016,11,20,10,45,0.0,15.5,2.75,15.0,15.5,14.39,6.57
2016,11,20,11,0,0.0,15.0,2.8,15.0,15.0,13.93,6.17
2016,11,20,11,15,0.0,47.5,2.75,15.0,47.5,44.17,31.72
2016,11,20,11,30,0.0,80.0,2.7,15.0,80.0,74.5,57.11
2016,11,20,11,45,0.5,124.5,2.65,15.0,125.0,116.13,91.63
2016,11,20,12,0,1.0,169.0,2.6,15.0,170.0,158.16,126.1
2016,11,20,12,15,124.0,202.5,2.55,15.0,269.0,261.82,211.06
2016,11,20,12,30,247.0,236.0,2.5,15.0,368.0,371.58,298.96
2016,11,20,12,45,129.0,209.0,2.45,15.0,277.5,280.66,226.15
2016,11,20,13,0,11.0,182.0,2.4,15.0,187.0,179.1,143.25
2016,11,20,13,15,5.5,136.5,2.3,15.0,139.0,132.05,104.99
2016,11,20,13,30,0.0,91.0,2.2,15.0,91.0,84.95,66.01
2016,11,20,13,45,57.0,139.5,2.1,15.0,164.0,172.05,139.47
2016,11,20,14,0,114.0,188.0,2.0,15.0,237.0,268.8,218.84
2016,11,20,14,15,63.0,163.0,1.9,15.0,189.5,205.23,166.53
2016,11,20,14,30,12.0,138.0,1.8,15.0,142.0,142.36,114.36
2016,11,20,14,45,8.5,124.5,1.7,15.0,127.5,127.6,102.31
2016,11,20,15,0,5.0,111.0,1.6,15.0,113.0,112.87,90.05
2016,11,20,15,15,2.5,95.5,1.55,15.0,96.5,96.48,76.25
2016,11,20,15,30,0.0,80.0,1.5,15.0,80.0,80.05,62.23
2016,11,20,15,45,0.0,63.5,1.45,15.0,63.5,63.62,48.06
2016,11,20,16,0,0.0,47.0,1.4,15.0,47.0,46.83,33.45
2016,11,20,16,15,0.0,31.5,1.4,14.5,31.5,30.75,19.18
2016,11,20,16,30,0.0,16.0,1.4,14.0,16.0,14.85,1.82
2016,11,20,16,45,0.0,8.0,1.45,14.0,8.0,7.63,0.0
2016,11,20,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,14.5,5.3,12.5,31.0,11.41,0.0
2016,11,21,7,30,361.0,29.0,5.3,13.0,62.0,23.38,12.93
2016,11,21,7,45,458.0,36.5,5.3,13.5,102.5,28.28,18.91
2016,11,21,8,0,555.0,44.0,5.3,14.0,143.0,33.09,23.6
2016,11,21,8,15,612.0,49.0,5.25,14.0,185.0,35.61,26.12
2016,11,21,8,30,669.0,54.0,5.2,14.0,227.0,41.79,31.79
2016,11,21,8,45,708.5,57.5,5.2,14.0,267.5,43.25,33.16
2016,11,21,9,0,748.0,61.0,5.2,14.0,308.0,63.36,35.75
2016,11,21,9,15,773.0,63.5,5.2,14.0,344.5,106.01,55.66
2016,11,21,9,30,798.0,66.0,5.2,14.0,381.0,150.25,86.47
2016,11,21,9,45,811.5,69.5,5.25,14.5,411.0,194.75,123.17
2016,11,21,10,0,825.0,73.0,5.3,15.0,441.0,239.3,162.53
2016,11,21,10,15,837.5,74.5,5.35,15.0,466.0,281.62,201.5
2016,11,21,10,30,850.0,76.0,5.4,15.0,491.0,323.43,240.28
2016,11,21,10,45,856.0,77.5,5.45,15.0,508.5,362.29,276.56
2016,11,21,11,0,862.0,79.0,5.5,15.0,526.0,399.71,311.15
2016,11,21,11,15,867.0,79.5,5.5,15.0,536.5,434.14,342.69
2016,11,21,11,30,872.0,80.0,5.5,15.0,547.0,467.57,372.79
2016,11,21,11,45,872.0,80.5,5.55,15.5,549.5,495.18,397.08
2016,11,21,12,0,872.0,81.0,5.6,16.0,552.0,520.33,418.86
2016,11,21,12,15,870.5,81.0,5.6,16.0,547.0,541.64,437.88
2016,11,21,12,30,869.0,81.0,5.6,16.0,542.0,561.42,455.32
2016,11,21,12,45,867.5,79.0,5.7,16.0,530.5,575.61,468.4
2016,11,21,13,0,866.0,77.0,5.8,16.0,519.0,586.88,479.02
2016,11,21,13,15,857.0,76.0,5.8,16.0,499.5,591.92,484.3
2016,11,21,13,30,848.0,75.0,5.8,16.0,480.0,593.92,487.04
2016,11,21,13,45,833.5,73.5,5.85,16.0,453.0,589.07,484.36
2016,11,21,14,0,819.0,72.0,5.9,16.0,426.0,581.29,479.19
2016,11,21,14,15,799.5,70.0,5.9,15.5,393.5,567.15,469.52
2016,11,21,14,30,780.0,68.0,5.9,15.0,361.0,550.4,457.41
2016,11,21,14,45,749.5,65.0,5.9,15.0,323.0,523.71,435.99
2016,11,21,15,0,719.0,62.0,5.9,15.0,285.0,495.06,412.37
2016,11,21,15,15,676.5,58.0,5.8,14.5,244.0,456.99,380.85
2016,11,21,15,30,634.0,54.0,5.7,14.0,203.0,421.76,350.38
2016,11,21,15,45,563.5,48.0,5.65,14.0,160.0,366.45,301.66
2016,11,21,16,0,493.0,42.0,5.6,14.0,117.0,312.68,252.71
2016,11,21,16,15,378.0,32.5,5.5,13.5,78.5,236.89,182.82
2016,11,21,16,30,263.0,23.0,5.4,13.0,40.0,159.08,67.58
2016,11,21,16,45,131.5,11.5,5.3,13.0,20.0,63.28,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.0,0.95,12.0,29.0,11.98,0.0
2016,11,22,7,30,312.0,30.0,1.0,12.0,58.0,24.51,13.57
2016,11,22,7,45,407.5,39.0,1.1,12.5,97.5,30.72,21.12
2016,11,22,8,0,503.0,48.0,1.2,13.0,137.0,36.76,26.98
2016,11,22,8,15,563.0,54.5,1.25,13.0,178.5,40.37,30.52
2016,11,22,8,30,623.0,61.0,1.3,13.0,220.0,43.94,33.89
2016,11,22,8,45,662.0,65.5,1.4,13.5,259.5,45.79,35.54
2016,11,22,9,0,701.0,70.0,1.5,14.0,299.0,63.16,37.75
2016,11,22,9,15,525.0,107.0,1.55,14.0,290.0,117.63,75.03
2016,11,22,9,30,349.0,144.0,1.6,14.0,281.0,157.78,112.09
2016,11,22,9,45,438.5,139.0,1.65,14.5,325.0,184.91,130.15
2016,11,22,10,0,528.0,134.0,1.7,15.0,369.0,222.82,158.89
2016,11,22,10,15,556.5,135.0,1.7,15.0,394.5,256.99,188.28
2016,11,22,10,30,585.0,136.0,1.7,15.0,420.0,293.6,219.96
2016,11,22,10,45,569.0,146.5,1.75,15.0,431.0,322.43,246.4
2016,11,22,11,0,553.0,157.0,1.8,15.0,442.0,350.18,271.4
2016,11,22,11,15,705.0,120.5,1.8,15.0,491.0,402.5,313.42
2016,11,22,11,30,857.0,84.0,1.8,15.0,540.0,461.1,360.55
2016,11,22,11,45,648.0,141.5,1.8,15.0,487.0,445.34,351.29
2016,11,22,12,0,439.0,199.0,1.8,15.0,434.0,414.7,329.25
2016,11,22,12,15,419.0,201.5,1.8,15.0,424.5,420.92,335.42
2016,11,22,12,30,399.0,204.0,1.8,15.0,415.0,420.21,335.85
2016,11,22,12,45,405.5,197.0,1.8,15.0,407.0,432.49,346.35
2016,11,22,13,0,412.0,190.0,1.8,15.0,399.0,438.63,352.04
2016,11,22,13,15,503.0,160.0,1.8,15.0,405.0,468.94,377.36
2016,11,22,13,30,594.0,130.0,1.8,15.0,411.0,501.77,404.31
2016,11,22,13,45,542.0,133.5,1.8,15.0,379.0,475.96,384.74
2016,11,22,14,0,490.0,137.0,1.8,15.0,347.0,452.13,366.68
2016,11,22,14,15,451.5,131.5,1.85,15.0,314.0,424.89,346.07
2016,11,22,14,30,413.0,126.0,1.9,15.0,281.0,396.33,324.0
2016,11,22,14,45,388.0,117.5,2.0,15.0,251.0,371.28,304.51
2016,11,22,15,0,363.0,109.0,2.1,15.0,221.0,345.35,283.74
2016,11,22,15,15,338.5,96.0,2.15,14.5,189.0,313.88,258.34
2016,11,22,15,30,314.0,83.0,2.2,14.0,157.0,281.96,231.69
2016,11,22,15,45,281.0,68.0,2.3,14.0,123.5,243.15,198.02
2016,11,22,16,0,248.0,53.0,2.4,14.0,90.0,204.87,163.71
2016,11,22,16,15,181.0,38.0,2.5,13.5,60.0,152.15,115.37
2016,11,22,16,30,114.0,23.0,2.6,13.0,30.0,93.92,34.19
2016,11,22,16,45,57.0,11.5,2.75,13.0,15.0,33.54,0.0
2016,11,22,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,7,15,112.0,17.0,3.65,12.0,26.5,16.2,0.0
2016,11,23,7,30,224.0,34.0,3.6,12.0,53.0,26.88,14.85
2016,11,23,7,45,318.0,46.0,3.55,12.5,91.0,35.71,25.31
2016,11,23,8,0,412.0,58.0,3.5,13.0,129.0,46.34,35.34
2016,11,23,8,15,479.0,66.0,3.5,13.0,170.0,50.85,39.78
2016,11,23,8,30,546.0,74.0,3.5,13.0,211.0,55.34,44.03
2016,11,23,8,45,587.5,80.0,3.55,13.5,250.5,57.97,46.38
2016,11,23,9,0,629.0,86.0,3.6,14.0,290.0,72.71,48.27
2016,11,23,9,15,660.0,90.5,3.55,14.0,326.0,111.89,65.93
2016,11,23,9,30,691.0,95.0,3.5,14.0,362.0,153.47,93.99
2016,11,23,9,45,727.0,94.0,3.45,14.0,395.5,193.29,125.25
2016,11,23,10,0,763.0,93.0,3.4,14.0,429.0,235.31,161.09
2016,11,23,10,15,777.0,95.0,3.4,14.0,453.5,276.27,198.17
2016,11,23,10,30,791.0,97.0,3.4,14.0,478.0,319.83,237.59
2016,11,23,10,45,803.5,97.0,3.45,14.5,496.5,357.34,271.48
2016,11,23,11,0,816.0,97.0,3.5,15.0,515.0,394.01,304.16
2016,11,23,11,15,821.0,98.0,3.55,15.0,525.5,427.54,334.41
2016,11,23,11,30,826.0,99.0,3.6,15.0,536.0,459.34,362.7
2016,11,23,11,45,829.5,98.5,3.65,15.0,539.0,487.08,387.32
2016,11,23,12,0,833.0,98.0,3.7,15.0,542.0,512.66,409.79
2016,11,23,12,15,830.5,97.5,3.8,15.0,537.5,532.84,427.8
2016,11,23,12,30,828.0,97.0,3.9,15.0,533.0,550.37,443.45
2016,11,23,12,45,817.0,98.0,4.05,15.0,519.5,562.01,454.36
2016,11,23,13,0,806.0,99.0,4.2,15.0,506.0,570.66,462.81
2016,11,23,13,15,796.0,97.5,4.35,14.5,486.5,574.33,468.31
2016,11,23,13,30,786.0,96.0,4.5,14.0,467.0,575.09,471.4
2016,11,23,13,45,772.5,93.0,4.7,14.0,440.5,571.06,469.82
2016,11,23,14,0,759.0,90.0,4.9,14.0,414.0,562.84,464.76
2016,11,23,14,15,736.5,87.0,5.05,14.0,381.5,546.67,452.94
2016,11,23,14,30,714.0,84.0,5.2,14.0,349.0,528.09,438.82
2016,11,23,14,45,686.0,79.0,5.35,14.0,312.5,501.87,418.1
2016,11,23,15,0,658.0,74.0,5.5,14.0,276.0,473.83,395.21
2016,11,23,15,15,611.5,68.5,5.45,13.5,235.0,433.56,361.86
2016,11,23,15,30,565.0,63.0,5.4,13.0,194.0,392.72,326.86
2016,11,23,15,45,495.0,55.0,5.35,13.0,152.5,337.06,277.84
2016,11,23,16,0,425.0,47.0,5.3,13.0,111.0,282.85,228.67
2016,11,23,16,15,307.5,35.5,5.15,12.5,73.5,206.01,157.98
2016,11,23,16,30,190.0,24.0,5.0,12.0,36.0,127.25,43.35
2016,11,23,16,45,95.0,12.0,4.9,12.0,18.0,48.9,0.0
2016,11,23,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,16.0,2.55,10.0,26.0,15.25,0.0
2016,11,24,7,30,241.0,32.0,2.5,10.0,52.0,25.31,13.21
2016,11,24,7,45,352.0,43.0,2.45,10.0,92.0,34.98,24.88
2016,11,24,8,0,463.0,54.0,2.4,10.0,132.0,42.77,32.57
2016,11,24,8,15,529.0,61.5,2.35,10.0,174.5,47.0,36.79
2016,11,24,8,30,595.0,69.0,2.3,10.0,217.0,51.2,40.83
2016,11,24,8,45,645.0,73.0,2.3,10.5,258.5,52.33,41.86
2016,11,24,9,0,695.0,77.0,2.3,11.0,300.0,64.31,42.36
2016,11,24,9,15,724.5,81.0,2.15,11.0,337.0,106.07,60.05
2016,11,24,9,30,754.0,85.0,2.0,11.0,374.0,149.96,89.36
2016,11,24,9,45,778.0,87.0,1.95,11.5,406.5,193.15,123.63
2016,11,24,10,0,802.0,89.0,1.9,12.0,439.0,240.9,164.43
2016,11,24,10,15,816.0,91.0,1.65,12.0,464.5,283.04,202.21
2016,11,24,10,30,830.0,93.0,1.4,12.0,490.0,324.88,239.73
2016,11,24,10,45,839.5,94.0,1.15,12.5,508.5,363.78,273.85
2016,11,24,11,0,849.0,95.0,0.9,13.0,527.0,401.55,305.89
2016,11,24,11,15,854.0,95.5,0.85,13.0,537.5,435.72,335.54
2016,11,24,11,30,859.0,96.0,0.8,13.0,548.0,468.06,363.02
2016,11,24,11,45,861.0,96.0,0.75,13.5,551.0,496.53,386.16
2016,11,24,12,0,863.0,96.0,0.7,14.0,554.0,522.68,406.86
2016,11,24,12,15,860.5,95.5,1.05,14.0,549.0,543.58,427.11
2016,11,24,12,30,858.0,95.0,1.4,14.0,544.0,561.74,444.77
2016,11,24,12,45,852.5,94.0,1.75,14.0,531.5,574.91,458.25
2016,11,24,13,0,847.0,93.0,2.1,14.0,519.0,585.13,469.13
2016,11,24,13,15,837.0,91.5,2.2,14.0,499.0,589.27,474.01
2016,11,24,13,30,827.0,90.0,2.3,14.0,479.0,590.38,476.44
2016,11,24,13,45,811.5,88.0,2.45,14.0,452.0,584.73,473.77
2016,11,24,14,0,796.0,86.0,2.6,14.0,425.0,576.15,468.63
2016,11,24,14,15,774.5,83.0,2.55,14.0,391.5,560.17,456.81
2016,11,24,14,30,753.0,80.0,2.5,14.0,358.0,544.26,444.69
2016,11,24,14,45,721.0,76.0,2.5,14.0,320.0,516.66,423.23
2016,11,24,15,0,689.0,72.0,2.5,14.0,282.0,487.23,399.72
2016,11,24,15,15,642.5,67.0,2.45,13.5,240.5,447.25,367.54
2016,11,24,15,30,596.0,62.0,2.4,13.0,199.0,406.58,333.57
2016,11,24,15,45,527.5,54.0,2.4,13.0,156.5,351.23,285.97
2016,11,24,16,0,459.0,46.0,2.4,13.0,114.0,297.21,237.79
2016,11,24,16,15,340.0,35.0,2.4,12.5,75.5,219.56,166.84
2016,11,24,16,30,221.0,24.0,2.4,12.0,37.0,138.76,41.94
2016,11,24,16,45,110.5,12.0,2.45,12.0,18.5,54.84,0.0
2016,11,24,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,36.5,14.5,3.85,11.0,17.5,13.82,0.0
2016,11,25,7,30,73.0,29.0,3.9,11.0,35.0,23.83,11.34
2016,11,25,7,45,121.5,45.5,3.95,11.5,62.5,36.69,26.07
2016,11,25,8,0,170.0,62.0,4.0,12.0,90.0,49.2,37.9
2016,11,25,8,15,195.5,79.0,4.05,12.0,120.0,61.66,49.49
2016,11,25,8,30,221.0,96.0,4.1,12.0,150.0,73.74,60.6
2016,11,25,8,45,239.0,111.5,4.15,12.5,179.0,84.42,70.15
2016,11,25,9,0,257.0,127.0,4.2,13.0,208.0,98.57,76.52
2016,11,25,9,15,278.0,137.0,4.2,13.0,234.5,123.81,90.54
2016,11,25,9,30,299.0,147.0,4.2,13.0,261.0,150.71,109.46
2016,11,25,9,45,255.5,165.5,4.25,13.5,268.5,175.67,131.52
2016,11,25,10,0,212.0,184.0,4.3,14.0,276.0,199.26,153.22
2016,11,25,10,15,269.0,187.5,4.35,14.0,311.0,226.49,174.62
2016,11,25,10,30,326.0,191.0,4.4,14.0,346.0,260.46,202.26
2016,11,25,10,45,328.5,198.5,4.45,14.5,359.5,283.95,222.69
2016,11,25,11,0,331.0,206.0,4.5,15.0,373.0,307.04,242.56
2016,11,25,11,15,389.5,198.0,4.5,15.0,398.5,338.06,268.44
2016,11,25,11,30,448.0,190.0,4.5,15.0,424.0,373.44,297.97
2016,11,25,11,45,373.5,207.0,4.5,15.0,403.0,369.46,296.53
2016,11,25,12,0,299.0,224.0,4.5,15.0,382.0,362.64,292.2
2016,11,25,12,15,294.5,222.5,4.45,15.0,377.0,369.56,298.61
2016,11,25,12,30,290.0,221.0,4.4,15.0,372.0,375.34,303.96
2016,11,25,12,45,188.5,220.0,4.4,15.0,317.5,322.14,261.4
2016,11,25,13,0,87.0,219.0,4.4,15.0,263.0,264.1,214.07
2016,11,25,13,15,117.0,212.5,4.4,15.0,269.0,284.23,231.28
2016,11,25,13,30,147.0,206.0,4.4,15.0,275.0,298.86,243.94
2016,11,25,13,45,271.0,179.0,4.4,15.0,297.0,353.46,290.25
2016,11,25,14,0,395.0,152.0,4.4,15.0,319.0,408.33,336.26
2016,11,25,14,15,489.0,123.0,4.4,15.0,313.5,433.62,358.09
2016,11,25,14,30,583.0,94.0,4.4,15.0,308.0,459.69,380.26
2016,11,25,14,45,543.5,92.0,4.45,15.0,275.5,431.6,357.49
2016,11,25,15,0,504.0,90.0,4.5,15.0,243.0,402.11,333.21
2016,11,25,15,15,466.5,81.0,4.55,14.5,206.5,362.91,301.07
2016,11,25,15,30,429.0,72.0,4.6,14.0,170.0,326.58,270.15
2016,11,25,15,45,383.5,60.0,4.65,14.0,133.5,282.66,231.41
2016,11,25,16,0,338.0,48.0,4.7,14.0,97.0,239.77,192.28
2016,11,25,16,15,245.0,35.0,4.75,13.5,64.0,175.86,132.85
2016,11,25,16,30,152.0,22.0,4.8,13.0,31.0,106.91,26.75
2016,11,25,16,45,76.0,11.0,4.85,13.0,15.5,40.22,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,7.35,12.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,7.0,12.0,9.0,8.33,0.0
2016,11,26,7,45,0.0,17.5,6.65,12.0,17.5,16.22,8.3
2016,11,26,8,0,0.0,26.0,6.3,12.0,26.0,24.12,15.7
2016,11,26,8,15,0.0,35.0,5.85,12.0,35.0,32.49,23.46
2016,11,26,8,30,0.0,44.0,5.4,12.0,44.0,40.88,31.18
2016,11,26,8,45,0.0,53.0,5.0,12.0,53.0,49.27,38.83
2016,11,26,9,0,0.0,62.0,4.6,12.0,62.0,57.66,46.4
2016,11,26,9,15,0.0,70.0,4.6,12.0,70.0,64.99,50.39
2016,11,26,9,30,0.0,78.0,4.6,12.0,78.0,72.25,56.53
2016,11,26,9,45,0.0,86.0,4.65,12.0,86.0,79.53,62.65
2016,11,26,10,0,0.0,94.0,4.7,12.0,94.0,86.85,68.76
2016,11,26,10,15,97.0,150.5,4.9,12.0,196.5,155.99,123.53
2016,11,26,10,30,194.0,207.0,5.1,12.0,299.0,236.48,188.06
2016,11,26,10,45,228.5,211.5,5.3,12.0,323.5,262.27,209.56
2016,11,26,11,0,263.0,216.0,5.5,12.0,348.0,290.14,233.13
2016,11,26,11,15,334.0,207.5,5.55,12.0,379.0,323.37,260.83
2016,11,26,11,30,405.0,199.0,5.6,12.0,410.0,361.81,293.16
2016,11,26,11,45,385.5,204.5,5.7,12.0,406.5,371.37,302.58
2016,11,26,12,0,366.0,210.0,5.8,12.0,403.0,380.7,311.53
2016,11,26,12,15,222.0,218.5,5.75,12.0,335.5,324.24,266.11
2016,11,26,12,30,78.0,227.0,5.7,12.0,268.0,259.69,212.75
2016,11,26,12,45,39.0,140.5,5.7,12.5,161.0,156.13,126.78
2016,11,26,13,0,0.0,54.0,5.7,13.0,54.0,50.22,37.14
2016,11,26,13,15,69.5,129.5,5.65,13.0,162.0,170.63,139.75
2016,11,26,13,30,139.0,205.0,5.6,13.0,270.0,292.76,241.67
2016,11,26,13,45,72.5,176.0,5.6,13.0,210.0,219.27,180.36
2016,11,26,14,0,6.0,147.0,5.6,13.0,150.0,145.4,117.94
2016,11,26,14,15,18.0,144.0,5.75,13.0,151.5,150.74,122.93
2016,11,26,14,30,30.0,141.0,5.9,13.0,153.0,163.24,133.85
2016,11,26,14,45,23.0,127.0,6.1,13.0,135.0,139.07,113.48
2016,11,26,15,0,16.0,113.0,6.3,13.0,117.0,121.86,98.84
2016,11,26,15,15,9.5,96.5,6.6,13.0,99.0,102.11,81.88
2016,11,26,15,30,3.0,80.0,6.9,13.0,81.0,82.4,64.76
2016,11,26,15,45,1.5,62.0,7.25,13.0,62.5,63.32,48.1
2016,11,26,16,0,0.0,44.0,7.6,13.0,44.0,43.79,30.97
2016,11,26,16,15,0.0,28.5,7.75,13.0,28.5,27.52,16.23
2016,11,26,16,30,0.0,13.0,7.9,13.0,13.0,12.05,0.0
2016,11,26,16,45,0.0,6.5,8.1,13.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,11,27,7,15,44.5,16.0,8.4,12.0,19.5,15.25,0.0
2016,11,27,7,30,89.0,32.0,8.3,12.0,39.0,26.03,10.79
2016,11,27,7,45,221.5,45.0,8.2,12.5,76.5,35.14,24.36
2016,11,27,8,0,354.0,58.0,8.1,13.0,114.0,44.58,33.56
2016,11,27,8,15,425.0,67.0,8.05,13.0,154.0,50.52,39.33
2016,11,27,8,30,496.0,76.0,8.0,13.0,194.0,58.13,46.43
2016,11,27,8,45,571.5,77.0,7.95,13.0,236.5,56.25,44.9
2016,11,27,9,0,647.0,78.0,7.9,13.0,279.0,58.39,46.85
2016,11,27,9,15,603.0,89.5,7.8,13.0,294.5,99.63,60.35
2016,11,27,9,30,559.0,101.0,7.7,13.0,310.0,136.22,86.59
2016,11,27,9,45,577.0,107.0,7.6,13.5,338.5,172.71,115.26
2016,11,27,10,0,595.0,113.0,7.5,14.0,367.0,210.15,147.21
2016,11,27,10,15,588.5,122.5,7.35,14.0,386.0,245.61,179.87
2016,11,27,10,30,582.0,132.0,7.2,14.0,405.0,279.64,211.56
2016,11,27,10,45,706.0,110.5,7.05,14.0,454.5,325.68,249.95
2016,11,27,11,0,830.0,89.0,6.9,14.0,504.0,381.09,296.85
2016,11,27,11,15,835.0,90.0,6.75,14.0,514.5,414.98,328.25
2016,11,27,11,30,840.0,91.0,6.6,14.0,525.0,447.12,357.63
2016,11,27,11,45,842.5,90.5,6.5,14.0,528.5,474.74,382.89
2016,11,27,12,0,845.0,90.0,6.4,14.0,532.0,500.13,405.84
2016,11,27,12,15,842.5,90.0,6.25,14.0,527.0,521.14,424.78
2016,11,27,12,30,840.0,90.0,6.1,14.0,522.0,539.49,441.18
2016,11,27,12,45,728.5,110.5,6.0,14.0,479.0,517.58,424.75
2016,11,27,13,0,617.0,131.0,5.9,14.0,436.0,489.88,403.16
2016,11,27,13,15,578.0,136.0,5.7,14.0,413.5,482.55,397.88
2016,11,27,13,30,539.0,141.0,5.5,14.0,391.0,469.24,387.58
2016,11,27,13,45,473.5,144.5,5.35,14.0,355.0,440.32,364.4
2016,11,27,14,0,408.0,148.0,5.2,14.0,319.0,409.47,339.36
2016,11,27,14,15,562.5,113.0,5.1,14.0,329.0,466.31,387.39
2016,11,27,14,30,717.0,78.0,5.0,14.0,339.0,515.72,428.48
2016,11,27,14,45,680.5,74.5,4.9,14.0,301.5,486.88,404.77
2016,11,27,15,0,644.0,71.0,4.8,14.0,264.0,456.43,379.44
2016,11,27,15,15,596.0,66.0,4.65,13.5,224.0,416.8,346.45
2016,11,27,15,30,548.0,61.0,4.5,13.0,184.0,376.67,311.96
2016,11,27,15,45,472.0,53.5,4.35,13.0,143.5,319.73,262.01
2016,11,27,16,0,396.0,46.0,4.2,13.0,103.0,264.47,212.21
2016,11,27,16,15,280.5,34.5,4.05,12.5,67.5,190.39,143.41
2016,11,27,16,30,165.0,23.0,3.9,12.0,32.0,112.97,19.83
2016,11,27,16,45,82.5,11.5,3.8,12.0,16.0,43.01,0.0
2016,11,27,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
