Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.5,8.8,13.0,13.5,11.91,0.0
2016,11,28,7,30,18.0,25.0,9.0,13.0,27.0,22.22,7.17
2016,11,28,7,45,57.0,43.0,9.25,13.0,51.5,35.96,24.85
2016,11,28,8,0,96.0,61.0,9.5,13.0,76.0,50.04,38.28
2016,11,28,8,15,120.5,79.0,9.55,13.0,103.5,63.76,51.03
2016,11,28,8,30,145.0,97.0,9.6,13.0,131.0,77.13,63.33
2016,11,28,8,45,164.0,113.5,9.65,13.0,158.5,89.18,74.29
2016,11,28,9,0,183.0,130.0,9.7,13.0,186.0,101.4,85.25
2016,11,28,9,15,206.0,140.0,9.7,13.0,211.0,118.92,89.74
2016,11,28,9,30,229.0,150.0,9.7,13.0,236.0,142.56,106.28
2016,11,28,9,45,417.0,129.5,9.7,13.5,301.0,165.21,116.16
2016,11,28,10,0,605.0,109.0,9.7,14.0,366.0,206.71,144.01
2016,11,28,10,15,561.0,128.5,9.65,14.0,377.5,241.55,177.64
2016,11,28,10,30,517.0,148.0,9.6,14.0,389.0,272.39,207.78
2016,11,28,10,45,519.0,154.0,9.55,14.0,404.0,301.91,235.17
2016,11,28,11,0,521.0,160.0,9.5,14.0,419.0,330.58,261.59
2016,11,28,11,15,629.0,143.5,9.45,14.0,462.5,380.82,304.12
2016,11,28,11,30,737.0,127.0,9.4,14.0,506.0,434.25,349.69
2016,11,28,11,45,740.5,126.5,9.35,14.0,509.5,460.21,373.62
2016,11,28,12,0,744.0,126.0,9.3,14.0,513.0,484.27,395.62
2016,11,28,12,15,741.5,125.5,9.2,14.0,508.5,503.3,413.17
2016,11,28,12,30,739.0,125.0,9.1,14.0,504.0,519.94,428.45
2016,11,28,12,45,715.5,129.5,9.05,14.5,489.5,527.84,435.51
2016,11,28,13,0,692.0,134.0,9.0,15.0,475.0,532.69,439.81
2016,11,28,13,15,623.5,135.0,8.85,15.0,433.5,505.65,418.73
2016,11,28,13,30,555.0,136.0,8.7,15.0,392.0,471.66,391.74
2016,11,28,13,45,511.0,136.0,8.6,15.0,361.5,451.66,375.92
2016,11,28,14,0,467.0,136.0,8.5,15.0,331.0,429.67,358.2
2016,11,28,14,15,281.5,143.5,8.35,14.5,258.5,324.13,270.5
2016,11,28,14,30,96.0,151.0,8.2,14.0,186.0,212.73,176.0
2016,11,28,14,45,83.0,137.5,8.1,14.0,165.5,192.41,158.97
2016,11,28,15,0,70.0,124.0,8.0,14.0,145.0,172.15,141.7
2016,11,28,15,15,60.0,106.5,7.8,14.0,122.5,148.5,121.39
2016,11,28,15,30,50.0,89.0,7.6,14.0,100.0,124.76,100.73
2016,11,28,15,45,39.0,70.5,7.4,14.0,78.0,99.01,78.13
2016,11,28,16,0,28.0,52.0,7.2,14.0,56.0,72.97,55.11
2016,11,28,16,15,14.0,34.5,7.0,13.5,36.5,46.5,31.03
2016,11,28,16,30,0.0,17.0,6.8,13.0,17.0,15.88,0.0
2016,11,28,16,45,0.0,8.5,6.65,13.0,8.5,8.1,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,29,7,15,193.0,10.5,6.15,10.5,23.0,10.01,0.0
2016,11,29,7,30,386.0,21.0,6.0,11.0,46.0,18.44,3.92
2016,11,29,7,45,490.5,28.0,5.9,11.5,86.0,23.65,14.44
2016,11,29,8,0,595.0,35.0,5.8,12.0,126.0,28.77,19.71
2016,11,29,8,15,654.5,39.5,5.7,12.0,168.5,31.39,22.42
2016,11,29,8,30,714.0,44.0,5.6,12.0,211.0,34.06,25.02
2016,11,29,8,45,751.5,47.5,5.5,12.0,251.5,35.82,26.71
2016,11,29,9,0,789.0,51.0,5.4,12.0,292.0,37.61,28.36
2016,11,29,9,15,814.0,53.5,5.2,12.0,328.5,80.53,39.27
2016,11,29,9,30,839.0,56.0,5.0,12.0,365.0,130.31,70.41
2016,11,29,9,45,856.0,57.5,4.8,12.5,396.0,174.63,104.58
2016,11,29,10,0,873.0,59.0,4.6,13.0,427.0,219.12,142.86
2016,11,29,10,15,884.0,60.5,4.4,13.0,452.0,262.2,182.27
2016,11,29,10,30,895.0,62.0,4.2,13.0,477.0,304.52,221.6
2016,11,29,10,45,901.5,63.0,4.05,13.5,495.0,344.01,258.11
2016,11,29,11,0,908.0,64.0,3.9,14.0,513.0,381.99,292.78
2016,11,29,11,15,911.5,64.5,3.85,14.0,523.5,416.64,324.73
2016,11,29,11,30,915.0,65.0,3.8,14.0,534.0,449.23,354.34
2016,11,29,11,45,914.0,66.0,3.8,14.0,537.0,478.1,380.46
2016,11,29,12,0,913.0,67.0,3.8,14.0,540.0,504.39,403.98
2016,11,29,12,15,911.5,67.0,3.9,14.0,535.5,526.74,424.14
2016,11,29,12,30,910.0,67.0,4.0,14.0,531.0,546.29,441.74
2016,11,29,12,45,895.5,69.5,4.1,14.5,517.5,558.67,452.56
2016,11,29,13,0,881.0,72.0,4.2,15.0,504.0,567.84,460.64
2016,11,29,13,15,872.5,71.0,4.3,15.0,485.0,573.46,466.75
2016,11,29,13,30,864.0,70.0,4.4,15.0,466.0,576.06,470.32
2016,11,29,13,45,849.0,69.0,4.5,15.0,440.0,574.86,470.66
2016,11,29,14,0,834.0,68.0,4.6,15.0,414.0,568.11,466.49
2016,11,29,14,15,815.0,65.5,4.6,14.5,382.0,554.52,457.29
2016,11,29,14,30,796.0,63.0,4.6,14.0,350.0,538.26,445.59
2016,11,29,14,45,768.0,60.0,4.7,14.0,313.0,513.91,426.34
2016,11,29,15,0,740.0,57.0,4.8,14.0,276.0,487.51,404.72
2016,11,29,15,15,698.0,53.0,4.7,13.5,235.5,450.7,374.11
2016,11,29,15,30,656.0,49.0,4.6,13.0,195.0,412.87,341.45
2016,11,29,15,45,588.0,43.0,4.6,13.0,153.0,359.34,294.18
2016,11,29,16,0,520.0,37.0,4.6,13.0,111.0,311.81,249.95
2016,11,29,16,15,402.0,28.5,4.5,12.5,73.0,237.45,178.39
2016,11,29,16,30,284.0,20.0,4.4,12.0,35.0,158.09,18.76
2016,11,29,16,45,142.0,10.0,4.35,12.0,17.5,64.36,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.2,11.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.1,11.0,15.0,13.92,0.51
2016,11,30,7,45,0.0,30.0,2.05,11.5,30.0,27.52,17.64
2016,11,30,8,0,0.0,45.0,2.0,12.0,45.0,40.66,30.17
2016,11,30,8,15,0.0,61.5,2.0,12.0,61.5,54.82,43.26
2016,11,30,8,30,0.0,78.0,2.0,12.0,78.0,68.79,56.08
2016,11,30,8,45,3.5,93.5,2.0,12.0,94.5,81.85,67.92
2016,11,30,9,0,7.0,109.0,2.0,12.0,111.0,94.75,79.45
2016,11,30,9,15,11.0,122.0,2.1,12.0,126.0,107.32,86.05
2016,11,30,9,30,15.0,135.0,2.2,12.0,141.0,120.4,96.68
2016,11,30,9,45,398.0,106.0,2.35,12.5,272.5,140.9,96.39
2016,11,30,10,0,781.0,77.0,2.5,13.0,404.0,211.37,139.55
2016,11,30,10,15,398.5,124.0,2.65,13.0,291.0,196.87,145.28
2016,11,30,10,30,16.0,171.0,2.8,13.0,178.0,159.02,127.93
2016,11,30,10,45,41.5,190.5,2.95,13.0,210.5,184.02,148.01
2016,11,30,11,0,67.0,210.0,3.1,13.0,243.0,213.25,171.65
2016,11,30,11,15,105.5,219.5,3.35,13.0,273.0,240.89,194.02
2016,11,30,11,30,144.0,229.0,3.6,13.0,303.0,272.33,219.74
2016,11,30,11,45,228.0,222.0,3.9,13.5,339.5,310.57,250.64
2016,11,30,12,0,312.0,215.0,4.2,14.0,376.0,355.45,287.15
2016,11,30,12,15,220.5,221.5,4.6,13.5,335.0,323.62,263.13
2016,11,30,12,30,129.0,228.0,5.0,13.0,294.0,290.21,236.94
2016,11,30,12,45,64.5,179.5,5.4,13.0,212.5,207.8,169.56
2016,11,30,13,0,0.0,131.0,5.8,13.0,131.0,123.17,98.68
2016,11,30,13,15,7.0,149.0,6.0,13.0,152.5,145.13,117.38
2016,11,30,13,30,14.0,167.0,6.2,13.0,174.0,168.01,136.79
2016,11,30,13,45,7.0,137.0,6.45,13.0,140.5,134.73,108.98
2016,11,30,14,0,0.0,107.0,6.7,13.0,107.0,101.24,80.77
2016,11,30,14,15,75.5,128.0,6.65,13.0,155.5,172.24,142.19
2016,11,30,14,30,151.0,149.0,6.6,13.0,204.0,249.02,207.61
2016,11,30,14,45,139.5,135.5,6.6,13.0,182.0,229.17,190.89
2016,11,30,15,0,128.0,122.0,6.6,13.0,160.0,209.05,173.8
2016,11,30,15,15,344.5,91.0,6.5,12.5,172.0,305.3,256.17
2016,11,30,15,30,561.0,60.0,6.4,12.0,184.0,379.21,316.95
2016,11,30,15,45,478.0,53.5,6.35,12.0,143.0,320.16,264.31
2016,11,30,16,0,395.0,47.0,6.3,12.0,102.0,262.79,212.07
2016,11,30,16,15,276.0,35.0,6.2,12.0,66.5,187.25,140.48
2016,11,30,16,30,157.0,23.0,6.1,12.0,31.0,108.47,7.93
2016,11,30,16,45,78.5,11.5,6.1,12.0,15.5,41.19,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,10.5,5.5,10.5,19.5,10.01,0.0
2016,12,1,7,30,300.0,21.0,5.4,11.0,39.0,17.11,0.31
2016,12,1,7,45,417.5,29.5,5.35,11.5,78.0,23.25,13.86
2016,12,1,8,0,535.0,38.0,5.3,12.0,117.0,31.94,22.43
2016,12,1,8,15,600.5,43.5,5.45,12.0,159.0,35.32,25.87
2016,12,1,8,30,666.0,49.0,5.6,12.0,201.0,38.72,29.17
2016,12,1,8,45,710.5,53.0,5.75,12.0,242.0,40.73,31.11
2016,12,1,9,0,755.0,57.0,5.9,12.0,283.0,42.79,33.01
2016,12,1,9,15,783.0,59.5,5.95,12.0,319.5,79.44,41.19
2016,12,1,9,30,811.0,62.0,6.0,12.0,356.0,123.43,66.5
2016,12,1,9,45,827.0,65.0,6.05,12.5,387.5,167.81,100.27
2016,12,1,10,0,843.0,68.0,6.1,13.0,419.0,212.48,138.49
2016,12,1,10,15,856.5,69.5,6.1,13.0,444.5,255.28,177.57
2016,12,1,10,30,870.0,71.0,6.1,13.0,470.0,297.66,217.1
2016,12,1,10,45,878.5,72.5,6.1,13.5,488.5,340.4,256.62
2016,12,1,11,0,887.0,74.0,6.1,14.0,507.0,378.86,292.14
2016,12,1,11,15,892.0,74.5,6.1,14.0,518.5,413.58,324.63
2016,12,1,11,30,897.0,75.0,6.1,14.0,530.0,446.38,354.97
2016,12,1,11,45,898.5,75.5,6.1,14.0,533.5,475.57,381.85
2016,12,1,12,0,900.0,76.0,6.1,14.0,537.0,502.36,406.27
2016,12,1,12,15,898.0,75.5,6.0,14.0,533.0,523.91,425.91
2016,12,1,12,30,896.0,75.0,5.9,14.0,529.0,542.67,442.9
2016,12,1,12,45,890.5,74.5,5.85,14.0,517.0,556.73,455.91
2016,12,1,13,0,885.0,74.0,5.8,14.0,505.0,567.8,466.27
2016,12,1,13,15,876.0,73.0,5.7,14.0,485.5,575.59,473.64
2016,12,1,13,30,867.0,72.0,5.6,14.0,466.0,578.5,476.96
2016,12,1,13,45,850.5,71.0,5.55,14.0,439.5,574.11,474.39
2016,12,1,14,0,834.0,70.0,5.5,14.0,413.0,566.73,469.25
2016,12,1,14,15,813.5,67.5,5.5,14.0,381.0,552.52,458.54
2016,12,1,14,30,793.0,65.0,5.5,14.0,349.0,535.66,445.34
2016,12,1,14,45,761.5,62.0,5.5,14.0,311.5,509.64,424.29
2016,12,1,15,0,730.0,59.0,5.5,14.0,274.0,481.62,400.95
2016,12,1,15,15,685.5,55.0,5.4,13.5,233.0,443.88,369.38
2016,12,1,15,30,641.0,51.0,5.3,13.0,192.0,405.15,335.79
2016,12,1,15,45,572.5,44.5,5.2,13.0,150.5,355.72,291.46
2016,12,1,16,0,504.0,38.0,5.1,13.0,109.0,304.02,243.7
2016,12,1,16,15,383.5,29.0,5.15,12.5,71.5,228.77,171.17
2016,12,1,16,30,263.0,20.0,5.2,12.0,34.0,148.31,8.96
2016,12,1,16,45,131.5,10.0,5.3,12.0,17.0,60.04,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,6.85,9.5,19.5,9.05,0.0
2016,12,2,7,30,344.0,19.0,6.8,10.0,39.0,16.71,0.0
2016,12,2,7,45,455.0,27.0,6.75,10.5,78.0,23.01,13.57
2016,12,2,8,0,566.0,35.0,6.7,11.0,117.0,29.13,20.0
2016,12,2,8,15,630.0,40.5,6.75,11.0,159.0,32.65,23.56
2016,12,2,8,30,694.0,46.0,6.8,11.0,201.0,36.16,26.97
2016,12,2,8,45,732.5,49.5,6.85,11.5,241.5,37.82,28.54
2016,12,2,9,0,771.0,53.0,6.9,12.0,282.0,39.54,30.08
2016,12,2,9,15,798.0,56.0,6.85,12.0,318.5,74.88,37.88
2016,12,2,9,30,825.0,59.0,6.8,12.0,355.0,119.8,63.25
2016,12,2,9,45,840.5,61.5,6.8,12.5,386.5,164.24,96.74
2016,12,2,10,0,856.0,64.0,6.8,13.0,418.0,208.89,134.87
2016,12,2,10,15,869.0,65.5,6.65,13.0,443.5,255.53,177.16
2016,12,2,10,30,882.0,67.0,6.5,13.0,469.0,297.81,216.67
2016,12,2,10,45,889.0,68.5,6.35,13.5,487.0,337.49,253.8
2016,12,2,11,0,896.0,70.0,6.2,14.0,505.0,375.76,289.22
2016,12,2,11,15,900.5,70.5,6.1,14.0,516.0,410.55,321.79
2016,12,2,11,30,905.0,71.0,6.0,14.0,527.0,443.37,352.12
2016,12,2,11,45,906.0,71.0,5.9,14.0,530.5,472.05,378.53
2016,12,2,12,0,907.0,71.0,5.8,14.0,534.0,498.28,402.39
2016,12,2,12,15,905.0,71.0,5.7,14.0,530.0,520.47,422.53
2016,12,2,12,30,903.0,71.0,5.6,14.0,526.0,539.88,440.01
2016,12,2,12,45,899.0,69.5,5.6,14.5,514.0,553.8,452.19
2016,12,2,13,0,895.0,68.0,5.6,15.0,502.0,564.73,461.68
2016,12,2,13,15,886.0,67.0,5.6,15.0,483.0,570.41,467.65
2016,12,2,13,30,877.0,66.0,5.6,15.0,464.0,573.03,470.99
2016,12,2,13,45,859.0,65.5,5.7,15.0,437.5,568.09,468.35
2016,12,2,14,0,841.0,65.0,5.8,15.0,411.0,563.32,465.52
2016,12,2,14,15,821.0,63.0,5.8,15.0,379.0,550.03,455.52
2016,12,2,14,30,801.0,61.0,5.8,15.0,347.0,534.08,443.04
2016,12,2,14,45,768.5,59.0,5.85,15.0,309.5,508.72,422.58
2016,12,2,15,0,736.0,57.0,5.9,15.0,272.0,481.39,399.84
2016,12,2,15,15,692.0,52.5,5.75,14.5,231.5,443.43,368.06
2016,12,2,15,30,648.0,48.0,5.6,14.0,191.0,404.54,334.32
2016,12,2,15,45,577.0,42.5,5.45,14.0,149.5,350.76,286.53
2016,12,2,16,0,506.0,37.0,5.3,14.0,108.0,303.12,242.06
2016,12,2,16,15,386.0,28.0,5.2,13.5,70.5,228.27,169.81
2016,12,2,16,30,266.0,19.0,5.1,13.0,33.0,148.16,5.63
2016,12,2,16,45,133.0,9.5,5.1,12.5,16.5,60.03,0.0
2016,12,2,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,10.0,4.05,11.0,17.0,9.53,0.0
2016,12,3,7,30,269.0,20.0,4.0,11.0,34.0,16.37,0.0
2016,12,3,7,45,384.5,28.5,3.95,11.5,71.0,22.55,12.97
2016,12,3,8,0,500.0,37.0,3.9,12.0,108.0,28.51,19.35
2016,12,3,8,15,566.5,43.0,3.95,12.0,148.5,32.05,22.94
2016,12,3,8,30,633.0,49.0,4.0,12.0,189.0,38.93,29.35
2016,12,3,8,45,678.0,52.5,4.1,12.5,228.5,40.46,30.8
2016,12,3,9,0,723.0,56.0,4.2,13.0,268.0,42.08,32.25
2016,12,3,9,15,751.5,59.0,4.15,13.0,304.5,73.36,38.62
2016,12,3,9,30,780.0,62.0,4.1,13.0,341.0,116.14,62.04
2016,12,3,9,45,798.0,64.5,4.1,13.5,371.5,158.81,93.5
2016,12,3,10,0,816.0,67.0,4.1,14.0,402.0,201.99,129.65
2016,12,3,10,15,727.0,89.0,4.1,14.0,401.0,236.15,164.75
2016,12,3,10,30,638.0,111.0,4.1,14.0,400.0,265.04,195.26
2016,12,3,10,45,661.0,109.5,4.15,14.5,419.5,298.63,225.33
2016,12,3,11,0,684.0,108.0,4.2,15.0,439.0,332.5,255.46
2016,12,3,11,15,779.0,90.5,4.25,15.0,475.5,380.1,295.73
2016,12,3,11,30,874.0,73.0,4.3,15.0,512.0,430.3,338.2
2016,12,3,11,45,875.5,73.5,4.4,15.0,515.5,458.85,364.25
2016,12,3,12,0,877.0,74.0,4.5,15.0,519.0,485.07,388.02
2016,12,3,12,15,875.5,73.5,4.5,15.0,515.5,506.39,407.32
2016,12,3,12,30,874.0,73.0,4.5,15.0,512.0,525.02,424.11
2016,12,3,12,45,872.5,71.5,4.5,15.5,501.0,539.85,436.81
2016,12,3,13,0,871.0,70.0,4.5,16.0,490.0,551.85,446.98
2016,12,3,13,15,863.0,69.0,4.4,16.0,472.0,557.94,452.86
2016,12,3,13,30,855.0,68.0,4.3,16.0,454.0,561.05,456.2
2016,12,3,13,45,842.0,66.5,4.25,16.0,429.0,560.66,456.71
2016,12,3,14,0,829.0,65.0,4.2,16.0,404.0,554.86,452.85
2016,12,3,14,15,810.0,62.5,4.1,15.5,372.5,541.69,443.76
2016,12,3,14,30,791.0,60.0,4.0,15.0,341.0,525.88,432.26
2016,12,3,14,45,760.5,58.0,3.9,15.0,305.0,501.85,412.94
2016,12,3,15,0,730.0,56.0,3.8,15.0,269.0,475.83,391.41
2016,12,3,15,15,688.0,52.0,3.7,14.5,229.0,439.73,361.71
2016,12,3,15,30,646.0,48.0,3.6,14.0,189.0,402.63,329.99
2016,12,3,15,45,572.5,42.5,3.55,14.0,147.5,347.81,282.15
2016,12,3,16,0,499.0,37.0,3.5,14.0,106.0,299.26,237.58
2016,12,3,16,15,249.5,35.0,3.5,13.5,69.5,175.65,129.42
2016,12,3,16,30,0.0,33.0,3.5,13.0,33.0,43.9,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.0,16.5,15.73,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,3.55,11.0,15.5,14.77,0.0
2016,12,4,7,30,0.0,31.0,3.6,11.0,31.0,26.06,0.0
2016,12,4,7,45,225.5,35.5,3.65,11.5,67.0,27.86,17.12
2016,12,4,8,0,451.0,40.0,3.7,12.0,103.0,31.35,21.79
2016,12,4,8,15,522.0,46.5,3.8,12.0,143.0,35.18,25.69
2016,12,4,8,30,593.0,53.0,3.9,12.0,183.0,38.98,29.38
2016,12,4,8,45,368.5,86.0,4.0,12.5,172.0,63.04,51.02
2016,12,4,9,0,144.0,119.0,4.1,13.0,161.0,93.29,77.92
2016,12,4,9,15,153.5,133.0,4.2,13.0,183.0,111.25,85.87
2016,12,4,9,30,163.0,147.0,4.3,13.0,205.0,133.28,101.48
2016,12,4,9,45,364.5,130.0,4.45,13.5,274.5,150.95,106.22
2016,12,4,10,0,566.0,113.0,4.6,14.0,344.0,192.76,132.6
2016,12,4,10,15,508.0,134.0,4.65,14.0,351.0,224.44,163.36
2016,12,4,10,30,450.0,155.0,4.7,14.0,358.0,251.54,190.23
2016,12,4,10,45,415.0,170.0,4.8,14.0,363.0,275.28,213.13
2016,12,4,11,0,380.0,185.0,4.9,14.0,368.0,295.6,232.65
2016,12,4,11,15,407.5,184.0,4.95,14.0,384.0,322.22,255.79
2016,12,4,11,30,435.0,183.0,5.0,14.0,400.0,349.4,279.36
2016,12,4,11,45,441.0,183.0,5.1,14.0,405.0,368.66,296.67
2016,12,4,12,0,447.0,183.0,5.2,14.0,410.0,387.0,313.08
2016,12,4,12,15,526.5,160.0,5.35,14.0,425.0,417.88,339.66
2016,12,4,12,30,606.0,137.0,5.5,14.0,440.0,452.77,369.55
2016,12,4,12,45,497.5,160.0,5.65,14.0,405.5,429.79,352.12
2016,12,4,13,0,389.0,183.0,5.8,14.0,371.0,399.13,327.95
2016,12,4,13,15,407.0,171.5,5.85,14.0,361.5,411.2,338.86
2016,12,4,13,30,425.0,160.0,5.9,14.0,352.0,416.13,343.94
2016,12,4,13,45,363.5,160.5,5.95,14.0,318.0,379.69,314.69
2016,12,4,14,0,302.0,161.0,6.0,14.0,284.0,349.13,289.78
2016,12,4,14,15,267.5,157.5,5.9,14.0,260.5,328.63,273.0
2016,12,4,14,30,233.0,154.0,5.8,14.0,237.0,307.72,255.63
2016,12,4,14,45,227.0,138.0,5.75,14.0,212.0,287.69,239.21
2016,12,4,15,0,221.0,122.0,5.7,14.0,187.0,266.73,221.64
2016,12,4,15,15,196.0,106.5,5.55,13.5,157.5,235.58,195.33
2016,12,4,15,30,171.0,91.0,5.4,13.0,128.0,204.48,168.47
2016,12,4,15,45,149.0,73.0,5.25,13.0,100.0,171.67,139.34
2016,12,4,16,0,127.0,55.0,5.1,13.0,72.0,138.92,109.65
2016,12,4,16,15,63.5,38.0,5.0,13.0,46.5,82.06,58.28
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,21.9,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,6.4,11.0,8.5,8.1,0.0
2016,12,5,7,30,0.0,17.0,6.3,11.0,17.0,15.62,0.0
2016,12,5,7,45,29.0,33.0,6.25,11.0,37.0,29.04,17.82
2016,12,5,8,0,58.0,49.0,6.2,11.0,57.0,40.96,30.2
2016,12,5,8,15,70.5,66.5,6.1,11.0,79.5,54.52,42.94
2016,12,5,8,30,83.0,84.0,6.0,11.0,102.0,67.74,55.22
2016,12,5,8,45,91.5,101.0,5.95,11.5,124.0,80.26,66.61
2016,12,5,9,0,100.0,118.0,5.9,12.0,146.0,92.44,77.49
2016,12,5,9,15,107.0,132.0,5.85,12.0,166.5,108.33,85.03
2016,12,5,9,30,114.0,146.0,5.8,12.0,187.0,127.91,99.46
2016,12,5,9,45,182.5,156.0,5.8,12.0,227.5,153.09,116.94
2016,12,5,10,0,251.0,166.0,5.8,12.0,268.0,181.49,137.87
2016,12,5,10,15,263.0,175.5,5.7,12.0,288.5,206.19,158.96
2016,12,5,10,30,275.0,185.0,5.6,12.0,309.0,231.55,180.97
2016,12,5,10,45,414.0,165.0,5.6,12.5,359.5,269.46,209.85
2016,12,5,11,0,553.0,145.0,5.6,13.0,410.0,317.21,248.11
2016,12,5,11,15,574.0,142.5,5.65,13.0,423.0,345.19,273.49
2016,12,5,11,30,595.0,140.0,5.7,13.0,436.0,375.01,300.19
2016,12,5,11,45,633.0,129.5,5.8,13.0,447.0,402.43,324.74
2016,12,5,12,0,671.0,119.0,5.9,13.0,458.0,429.93,349.28
2016,12,5,12,15,619.5,133.5,5.95,13.0,444.5,438.46,358.18
2016,12,5,12,30,568.0,148.0,6.0,13.0,431.0,440.1,361.08
2016,12,5,12,45,471.5,166.5,6.1,13.0,398.0,421.51,347.04
2016,12,5,13,0,375.0,185.0,6.2,13.0,365.0,392.78,324.26
2016,12,5,13,15,320.5,186.0,6.15,13.0,336.0,371.38,307.25
2016,12,5,13,30,266.0,187.0,6.1,13.0,307.0,348.0,288.3
2016,12,5,13,45,252.5,177.5,6.1,13.0,286.0,334.91,278.11
2016,12,5,14,0,239.0,168.0,6.1,13.0,265.0,320.72,266.86
2016,12,5,14,15,229.5,155.5,6.0,13.0,243.0,304.45,253.75
2016,12,5,14,30,220.0,143.0,5.9,13.0,221.0,287.24,239.68
2016,12,5,14,45,200.5,131.5,5.85,13.0,196.5,264.94,221.04
2016,12,5,15,0,181.0,120.0,5.8,13.0,172.0,234.3,195.15
2016,12,5,15,15,165.0,103.5,5.8,12.5,146.0,207.16,172.15
2016,12,5,15,30,149.0,87.0,5.8,12.0,120.0,179.78,148.39
2016,12,5,15,45,127.0,69.5,5.8,12.0,93.0,147.94,120.06
2016,12,5,16,0,105.0,52.0,5.8,12.0,66.0,116.16,91.32
2016,12,5,16,15,52.5,36.0,5.7,11.5,43.0,73.51,51.96
2016,12,5,16,30,0.0,20.0,5.6,11.0,20.0,20.38,0.0
2016,12,5,16,45,0.0,10.0,5.55,11.0,10.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,9.0,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,7.3,9.0,26.0,22.35,0.0
2016,12,6,7,45,177.0,34.0,7.25,9.5,57.5,26.7,15.75
2016,12,6,8,0,354.0,42.0,7.2,10.0,89.0,33.45,23.69
2016,12,6,8,15,408.0,52.0,7.15,10.0,125.0,40.34,30.43
2016,12,6,8,30,462.0,62.0,7.1,10.0,161.0,47.02,36.8
2016,12,6,8,45,497.5,70.0,7.05,10.5,196.0,51.69,41.16
2016,12,6,9,0,533.0,78.0,7.0,11.0,231.0,56.28,45.31
2016,12,6,9,15,565.5,81.5,6.85,11.0,262.5,76.09,48.3
2016,12,6,9,30,598.0,85.0,6.7,11.0,294.0,111.02,66.64
2016,12,6,9,45,711.5,76.5,6.55,11.5,347.5,148.4,89.66
2016,12,6,10,0,825.0,68.0,6.4,12.0,401.0,197.84,126.77
2016,12,6,10,15,759.5,81.5,6.3,12.0,402.5,233.68,162.7
2016,12,6,10,30,694.0,95.0,6.2,12.0,404.0,259.86,190.86
2016,12,6,10,45,784.0,83.5,6.1,12.0,447.0,308.39,232.68
2016,12,6,11,0,874.0,72.0,6.0,12.0,490.0,360.96,278.37
2016,12,6,11,15,879.0,73.0,5.95,12.0,501.5,395.77,311.21
2016,12,6,11,30,884.0,74.0,5.9,12.0,513.0,428.75,341.98
2016,12,6,11,45,883.5,75.0,5.85,12.0,516.5,457.38,368.67
2016,12,6,12,0,883.0,76.0,5.8,12.0,520.0,483.57,392.82
2016,12,6,12,15,674.5,125.0,5.7,12.0,463.0,455.16,372.39
2016,12,6,12,30,466.0,174.0,5.6,12.0,406.0,413.09,339.49
2016,12,6,12,45,664.0,125.0,5.6,12.0,447.5,482.31,397.82
2016,12,6,13,0,862.0,76.0,5.6,12.0,489.0,549.72,454.37
2016,12,6,13,15,693.0,107.5,5.6,12.0,431.0,503.7,417.71
2016,12,6,13,30,524.0,139.0,5.6,12.0,373.0,447.54,372.28
2016,12,6,13,45,488.0,137.0,5.7,12.0,345.5,430.85,359.6
2016,12,6,14,0,452.0,135.0,5.8,12.0,318.0,412.23,344.94
2016,12,6,14,15,614.0,100.5,5.85,12.0,329.0,471.67,395.59
2016,12,6,14,30,776.0,66.0,5.9,12.0,340.0,520.72,437.03
2016,12,6,14,45,745.5,63.0,5.95,12.0,303.5,496.02,416.63
2016,12,6,15,0,715.0,60.0,6.0,12.0,267.0,469.31,394.11
2016,12,6,15,15,670.5,55.5,5.95,11.5,227.5,431.86,362.45
2016,12,6,15,30,626.0,51.0,5.9,11.0,188.0,397.18,331.79
2016,12,6,15,45,555.0,45.0,5.9,11.0,147.0,344.47,284.45
2016,12,6,16,0,484.0,39.0,5.9,11.0,106.0,293.19,236.67
2016,12,6,16,15,361.5,29.5,5.85,10.5,69.5,217.79,163.25
2016,12,6,16,30,239.0,20.0,5.8,10.0,33.0,137.0,1.06
2016,12,6,16,45,119.5,10.0,5.8,10.0,16.5,55.05,0.0
2016,12,6,17,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.6,8.0,7.0,6.67,0.0
2016,12,7,7,30,0.0,14.0,2.6,8.0,14.0,13.0,0.0
2016,12,7,7,45,12.0,29.5,2.65,8.5,31.5,26.24,15.18
2016,12,7,8,0,24.0,45.0,2.7,9.0,49.0,39.24,28.86
2016,12,7,8,15,33.0,62.0,2.75,9.0,68.5,53.07,41.94
2016,12,7,8,30,42.0,79.0,2.8,9.0,88.0,66.61,54.6
2016,12,7,8,45,47.5,95.0,2.85,9.0,107.5,79.19,66.23
2016,12,7,9,0,53.0,111.0,2.9,9.0,127.0,91.5,77.46
2016,12,7,9,15,57.5,126.0,3.05,9.0,144.5,105.84,85.04
2016,12,7,9,30,62.0,141.0,3.2,9.0,162.0,122.99,98.37
2016,12,7,9,45,154.0,152.5,3.4,9.5,212.5,145.7,112.84
2016,12,7,10,0,246.0,164.0,3.6,10.0,263.0,177.48,135.31
2016,12,7,10,15,135.5,167.5,3.55,10.0,222.5,173.45,137.11
2016,12,7,10,30,25.0,171.0,3.5,10.0,182.0,160.42,130.51
2016,12,7,10,45,168.5,182.5,3.5,10.0,262.5,212.01,169.75
2016,12,7,11,0,312.0,194.0,3.5,10.0,343.0,277.85,221.86
2016,12,7,11,15,209.5,207.0,3.6,10.0,308.0,265.71,214.94
2016,12,7,11,30,107.0,220.0,3.7,10.0,273.0,245.1,200.0
2016,12,7,11,45,63.0,204.5,3.8,10.0,236.0,217.49,177.96
2016,12,7,12,0,19.0,189.0,3.9,10.0,199.0,184.66,151.03
2016,12,7,12,15,54.5,203.5,4.15,10.0,231.0,219.38,180.24
2016,12,7,12,30,90.0,218.0,4.4,10.0,263.0,254.35,209.65
2016,12,7,12,45,166.0,212.0,4.7,10.0,292.0,296.29,245.3
2016,12,7,13,0,242.0,206.0,5.0,10.0,321.0,341.63,283.87
2016,12,7,13,15,124.5,182.0,5.15,10.0,241.0,252.86,210.15
2016,12,7,13,30,7.0,158.0,5.3,10.0,161.0,154.9,127.0
2016,12,7,13,45,3.5,134.0,5.5,10.0,135.5,129.72,105.89
2016,12,7,14,0,0.0,110.0,5.7,10.0,110.0,104.3,84.34
2016,12,7,14,15,0.0,75.0,5.85,10.0,75.0,69.91,54.94
2016,12,7,14,30,0.0,40.0,6.0,10.0,40.0,37.14,26.67
2016,12,7,14,45,0.0,35.5,6.2,10.0,35.5,32.95,23.05
2016,12,7,15,0,0.0,31.0,6.4,10.0,31.0,28.76,19.41
2016,12,7,15,15,0.0,26.5,6.5,10.0,26.5,24.58,15.73
2016,12,7,15,30,0.0,22.0,6.6,10.0,22.0,20.39,12.01
2016,12,7,15,45,0.0,17.0,6.75,10.0,17.0,15.75,7.87
2016,12,7,16,0,0.0,12.0,6.9,10.0,12.0,11.11,3.72
2016,12,7,16,15,0.0,7.5,7.0,10.0,7.5,6.94,0.0
2016,12,7,16,30,0.0,3.0,7.1,10.0,3.0,2.77,0.0
2016,12,7,16,45,0.0,1.5,7.2,10.0,1.5,1.43,0.0
2016,12,7,17,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,7.65,14.0,5.5,5.24,0.0
2016,12,8,7,30,0.0,11.0,7.6,14.0,11.0,10.2,0.0
2016,12,8,7,45,0.0,26.5,7.55,14.0,26.5,24.17,12.78
2016,12,8,8,0,0.0,42.0,7.5,14.0,42.0,37.65,26.76
2016,12,8,8,15,7.0,58.5,7.4,14.0,60.0,51.77,39.88
2016,12,8,8,30,14.0,75.0,7.3,14.0,78.0,65.72,52.71
2016,12,8,8,45,20.0,91.0,7.2,14.0,96.0,79.14,64.93
2016,12,8,9,0,26.0,107.0,7.1,14.0,114.0,88.71,73.59
2016,12,8,9,15,31.0,121.0,6.9,14.0,130.5,101.43,80.4
2016,12,8,9,30,36.0,135.0,6.7,14.0,147.0,116.49,92.28
2016,12,8,9,45,167.5,146.0,6.5,14.5,211.5,142.0,107.37
2016,12,8,10,0,299.0,157.0,6.3,15.0,276.0,180.03,133.05
2016,12,8,10,15,149.5,148.0,6.1,15.0,207.5,160.33,123.54
2016,12,8,10,30,0.0,139.0,5.9,15.0,139.0,126.67,101.22
2016,12,8,10,45,11.5,160.5,5.75,15.0,166.0,149.5,119.8
2016,12,8,11,0,23.0,182.0,5.6,15.0,193.0,173.48,139.31
2016,12,8,11,15,37.0,194.0,5.35,15.0,212.5,190.75,153.28
2016,12,8,11,30,51.0,206.0,5.1,15.0,232.0,210.09,169.03
2016,12,8,11,45,50.5,208.0,4.95,15.0,234.0,215.19,173.31
2016,12,8,12,0,50.0,210.0,4.8,15.0,236.0,220.13,177.48
2016,12,8,12,15,25.0,185.0,4.65,15.0,198.0,185.0,148.83
2016,12,8,12,30,0.0,160.0,4.5,15.0,160.0,150.07,120.05
